Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/15  05:00:00,142.675206302,31.199451012,29.3289240232,0.0,19.466279405,30.610668775,180.920724866,30.7948653329,3.33212,146.793739533
 01/15  06:00:00,156.940652229,31.199451012,31.3475683903,0.0,19.466279405,30.610668775,232.62273072,30.8134724801,8.3303,193.47895824
 01/15  07:00:00,236.884594881,31.199451012,39.7746367702,0.0,42.6918050922,54.3732441037,312.015315908,30.9852417533,16.6606,264.369474155
 01/15  08:00:00,308.610786489,36.6038262185,62.150276369,0.0,49.3960418185,88.5934452969,716.045161585,243.224757394,24.9909,447.829504191
 01/15  09:00:00,361.019546981,36.5950204149,88.3752885213,0.0,57.6566862989,112.030105488,975.963439167,307.235771761,33.3212,635.406467406
 01/15  10:00:00,287.206258854,36.5986912701,70.7558611348,0.0,50.9524495726,81.1684271793,817.836788829,298.812407518,66.8089,452.215481311
 01/15  11:00:00,219.954069281,36.615171458,48.5478150725,0.0,42.6918050922,68.9656133826,735.119684391,303.062722393,83.4695,348.587461998
 01/15  12:00:00,207.545475343,36.6337481433,39.8409312227,0.0,38.286128036,68.9656133826,674.496194156,320.827106747,83.4695,270.199587409
 01/15  13:00:00,199.978207882,36.627907063,33.1281715049,0.0,38.286128036,68.9656133826,618.572850131,331.550734843,83.4695,203.552615288
 01/15  14:00:00,179.894153599,36.6505715526,31.966859129,0.0,31.5818913096,56.727595265,617.552720164,344.323231104,75.1392,198.090289061
 01/15  15:00:00,177.563715554,36.6454084248,29.6334808213,0.0,31.5818913096,56.727595265,616.618161663,353.208258405,66.8089,196.601003257
 01/15  16:00:00,173.515541954,36.601257583,25.6016530652,0.0,31.5818913096,56.727595265,648.315008046,376.570640088,75.1392,196.605167959
 01/15  17:00:00,202.240231033,36.6032217875,21.9159787659,0.336557825009,31.5818913096,61.661095265,633.440233448,390.883293842,91.7998,150.757139606
 01/15  18:00:00,250.689975097,36.6253024058,28.0338766748,0.909654111724,31.5818913096,70.9729253606,665.480239926,423.712304287,49.9818,191.786135639
 01/15  19:00:00,322.060309237,36.6101614104,38.2635744363,0.35095007678,80.3315023541,83.7685254822,713.880415043,432.283813402,49.9818,231.614801641
 01/15  20:00:00,337.943924237,36.6177319081,50.1761993494,0.389868484305,102.000620287,77.6748002752,757.134481159,424.410080252,33.3212,299.403200907
 01/15  21:00:00,366.784445687,36.6101614104,58.6993023214,0.210436769121,108.704857014,91.4735406516,754.658520347,417.903941852,33.3212,303.433378495
 01/15  22:00:00,339.542131545,36.6253024058,59.7300040014,0.0888239894254,95.2963835608,89.1510273009,743.042449152,413.409511024,24.9909,304.642038128
 01/15  23:00:00,284.369292208,36.6025909126,57.797899128,0.0,80.3315023541,63.3799339444,890.530946164,430.160894251,16.6606,443.709451912
 01/15  24:00:00,197.252126054,36.6101614104,34.9593585892,0.0,42.6918050922,48.4199368926,722.701347576,457.138133643,8.3303,257.232913933
 01/16  01:00:00,145.613986297,31.2448739983,20.30753092,1.12286713022,34.4311606118,33.1021868926,235.079841099,84.8331343279,3.33212,146.914586771
 01/16  02:00:00,138.822917972,31.2448739983,13.4291168663,1.16659610475,34.4311606118,33.1021868926,191.686010795,72.9225679526,3.33212,115.431322843
 01/16  03:00:00,117.594661817,31.2448739983,9.5082218547,1.33421528056,19.466279405,30.610668775,185.731742928,66.969018438,3.33212,115.43060449
 01/16  04:00:00,114.763993133,31.2448739983,6.45921321556,1.56314354074,19.466279405,30.610668775,183.617202176,64.8724328717,3.33212,115.412649304
 01/16  05:00:00,121.964365728,31.2448739983,6.87134372058,1.78059346312,19.466279405,30.610668775,214.945653815,64.2820415505,3.33212,147.331492264
 01/16  06:00:00,135.711047705,31.2448739983,8.17576190955,1.97918916209,19.466279405,30.610668775,266.852074733,64.155262727,8.3303,194.366512006
 01/16  07:00:00,216.540394454,31.2448739983,17.415123814,1.97838919091,42.6918050922,54.3732441037,345.395825442,63.188320636,16.6606,265.546904807
 01/16  08:00:00,289.457586129,36.6247977059,42.6602148129,0.000797911811218,49.3960418185,88.5934452969,894.414345665,420.749206223,24.9909,448.674239443
 01/16  09:00:00,345.540981922,36.6404434012,72.4633305086,0.0568869345218,57.6566862989,112.030105488,1122.41802086,457.902907827,33.3212,631.193913032
 01/16  10:00:00,281.208071269,36.6290876546,64.5141797353,0.0,50.9524495726,81.1684271793,929.459082968,407.126932117,66.8089,455.523250851
 01/16  11:00:00,232.601004754,36.6063761615,61.0656638528,0.0,42.6918050922,68.9656133826,799.47367929,369.637262693,83.4695,346.366916597
 01/16  12:00:00,235.983426584,36.6139466592,67.9199278244,0.229957989967,38.286128036,68.9656133826,721.547790617,360.033188366,83.4695,278.045102251
 01/16  13:00:00,238.536932626,36.6290876546,70.309695745,1.2269655629,38.286128036,68.9656133826,635.993131416,355.169029826,83.4695,197.354601589
 01/16  14:00:00,214.495254568,36.5988056638,66.3149317038,0.166075676236,31.5818913096,56.727595265,632.467944348,359.988545045,75.1392,197.340199303
 01/16  15:00:00,197.132492543,36.6101614104,48.6163234159,0.477064155155,31.5818913096,56.727595265,650.771101502,387.31239788,66.8089,196.649803623
 01/16  16:00:00,182.499675981,36.6253024058,33.9995616569,0.438284727681,31.5818913096,56.727595265,689.852804257,418.060082512,75.1392,196.653521745
 01/16  17:00:00,205.122106913,36.6063761615,24.943577967,0.0842856654546,31.5818913096,61.661095265,674.749331548,429.165578598,91.7998,153.783952951
 01/16  18:00:00,250.694612885,36.6025909126,28.8891351097,0.0,31.5818913096,70.9729253606,700.171747617,458.218698926,49.9818,191.971248691
 01/16  19:00:00,322.581111681,36.6101614104,39.0301521396,0.0,80.3315023541,83.7685254822,749.104263072,468.290424959,49.9818,230.832038113
 01/16  20:00:00,339.002670103,36.6215171569,51.5016915785,0.0,102.000620287,77.6748002752,802.040898073,463.920911828,33.3212,304.798786245
 01/16  21:00:00,367.350442513,36.6025909126,59.3563717669,0.0,108.704857014,91.4735406516,790.372533091,458.333762662,33.3212,298.71757043
 01/16  22:00:00,339.5256279,36.6177319081,59.684068552,0.0,95.2963835608,89.1510273009,782.156763355,455.518937676,24.9909,301.646925679
 01/16  23:00:00,283.988213381,36.5950204149,57.2923745012,0.0,80.3315023541,63.3799339444,930.919620996,470.120569997,16.6606,444.138450999
 01/16  24:00:00,196.527181791,36.6025909126,34.1077688569,0.0,42.6918050922,48.4199368926,759.034203489,491.171594275,8.3303,259.532309214
 01/17  01:00:00,133.359572907,31.2448739983,18.6579014716,1.96182479778,25.5240853573,30.610668775,241.968714349,87.2178048155,3.33212,151.418789533
 01/17  02:00:00,117.288074669,31.2448739983,9.7498747989,2.1206589029,19.418418834,29.3649097162,195.937090732,77.3721745164,3.33212,115.232796216
 01/17  03:00:00,106.281936667,31.2448739983,6.31706590947,2.45359473903,12.7620426787,28.1191506574,186.2561208,74.0795526862,3.33212,108.844448114
 01/17  04:00:00,104.318071773,31.2448739983,3.99556979258,2.81809566532,12.7620426787,28.1191506574,192.368088852,73.7736939656,3.33212,115.262274886
 01/17  05:00:00,111.540378595,31.2448739983,3.67918065541,3.14517813941,12.7620426787,28.1191506574,227.835733875,74.3479785237,3.33212,150.155635352
 01/17  06:00:00,144.172790324,31.2448739983,8.58200185613,3.25351793896,25.5240853573,30.610668775,343.209884166,73.2840388598,8.3303,261.595545306
 01/17  07:00:00,269.173995485,31.2448739983,35.7245347203,3.17930293077,51.0481707146,78.1489452969,531.662347974,68.2645077592,16.6606,446.737240215
 01/17  08:00:00,348.428100141,36.6404434012,62.922171545,1.27191340023,64.3609230253,109.708623606,1078.26264358,459.556271276,24.9909,593.7154723
 01/17  09:00:00,289.213853536,36.6328729035,53.1629151225,0.388215710646,51.0481707146,80.7689615957,959.005768534,465.774771569,33.3212,459.909796965
 01/17  10:00:00,268.409697085,36.6139466592,61.9484676466,0.0,51.0481707146,71.0224615957,797.550715313,390.333394914,66.8089,340.408420399
 01/17  11:00:00,221.872162597,36.6151670154,64.2256198661,0.0,32.1804615127,65.7244621605,708.407511935,348.351327132,83.4695,276.586684803
 01/17  12:00:00,229.575632478,36.6800497016,70.9009997549,0.300956799387,32.1804615127,65.7244621605,601.981439795,320.75311602,83.4695,197.758823775
 01/17  13:00:00,237.694713856,36.7533052359,79.6136404407,0.406332607281,32.1804615127,65.7244621605,580.549051315,298.727069648,83.4695,198.352481667
 01/17  14:00:00,232.332426252,36.823823237,84.3107273971,0.0,32.1804615127,55.9779621605,564.660699521,287.214339535,75.1392,202.307159986
 01/17  15:00:00,232.661006379,36.8740585351,84.6012940064,0.0,32.1804615127,55.9779621605,541.719329219,279.033564414,66.8089,195.876864805
 01/17  16:00:00,225.869521335,36.9174137953,77.8116549912,0.0,32.1804615127,55.9779621605,543.572590281,272.589093578,75.1392,195.844296703
 01/17  17:00:00,236.52055355,36.6418691463,56.7384437681,0.0,32.1804615127,60.9114621605,510.786881202,269.500102856,91.7998,149.486978347
 01/17  18:00:00,277.997463205,36.5950204149,49.18994464,0.0,32.1804615127,77.5397301883,602.5670194,319.11591863,49.9818,233.46930077
 01/17  19:00:00,345.275756704,36.5988056638,62.2881605937,0.141592775742,77.122965704,86.2600435998,814.067858275,350.791179975,49.9818,413.2948783
 01/17  20:00:00,350.141039981,36.6025909126,59.85437273,0.280666960976,102.647051061,80.1663183927,694.741685597,355.253920162,33.3212,306.166565435
 01/17  21:00:00,381.050329726,36.6063761615,65.3617073551,0.321488959231,115.40909374,92.7192997104,697.112880713,359.38906528,33.3212,304.402615433
 01/17  22:00:00,370.381054453,36.6101614104,78.1727112196,0.313404173963,102.647051061,94.1340635361,835.07861248,361.565800878,24.9909,448.521911602
 01/17  23:00:00,284.027823305,36.5950204149,58.3572429932,0.0,77.122965704,65.871452062,733.119573761,380.022729,16.6606,336.436244761
 01/17  24:00:00,192.16140895,36.5950204149,34.5273829598,0.0,38.286128036,48.4199368926,593.647877078,397.51567921,8.3303,187.801897868
 01/18  01:00:00,138.120636123,31.2448739983,24.7609063814,0.609897329684,25.5240853573,30.610668775,229.931340105,73.218107747,3.33212,153.381112358
 01/18  02:00:00,124.018590515,31.2448739983,17.9150968084,0.676277321412,19.418418834,29.3649097162,173.711760761,61.5127933599,3.33212,108.866847401
 01/18  03:00:00,113.630638497,31.2448739983,15.331511732,0.775947109136,12.7620426787,28.1191506574,174.031485492,55.4229641505,3.33212,115.276401341
 01/18  04:00:00,112.66205257,31.2448739983,14.2730098531,0.872753762437,12.7620426787,28.1191506574,170.921326719,52.3466906611,3.33212,115.242516058
 01/18  05:00:00,119.692391018,31.2448739983,14.630006011,0.969893149968,12.7620426787,28.1191506574,201.451046156,51.3889842254,3.33212,146.72994193
 01/18  06:00:00,155.025539173,31.2448739983,22.3462018815,0.968309365404,25.5240853573,30.610668775,320.759472654,51.0439418367,8.3303,261.385230817
 01/18  07:00:00,281.420629715,31.2448739983,51.0477217079,0.824993359988,51.0481707146,78.1489452969,515.351350421,48.5357793288,16.6606,450.154971093
 01/18  08:00:00,359.515972202,36.5966872515,76.7352363517,0.0,64.3609230253,109.708623606,926.522389292,307.885285507,24.9909,593.646203785
 01/18  09:00:00,301.259361085,36.6253024058,66.6780436948,0.0198258924908,51.0481707146,80.7689615957,821.832462413,331.630147461,33.3212,456.881114951
 01/18  10:00:00,280.837802114,36.6830722556,74.0234337758,0.43396508086,51.0481707146,71.0224615957,698.983212325,286.47113259,66.8089,345.703179735
 01/18  11:00:00,236.459577514,36.9060036229,78.544808371,0.0601709867591,32.1804615127,65.7244621605,613.474195032,258.031545773,83.4695,271.973149259
 01/18  12:00:00,245.86216864,37.2301356041,86.9876433711,0.0,32.1804615127,65.7244621605,517.669144451,231.58935793,83.4695,202.610286521
 01/18  13:00:00,251.100274103,37.4971127322,93.0273029698,0.0,32.1804615127,65.7244621605,471.400340054,190.495072592,83.4695,197.435767462
 01/18  14:00:00,239.795189451,37.5361358555,92.1732166916,0.0,32.1804615127,55.9779621605,419.122231246,144.884194392,75.1392,199.098836854
 01/18  15:00:00,237.844593223,37.5743020477,90.2517818278,0.0,32.1804615127,55.9779621605,432.590411178,169.023170855,66.8089,196.758340323
 01/18  16:00:00,219.665090951,37.6035833538,71.6644142734,0.0,32.1804615127,55.9779621605,489.506667349,217.656701518,75.1392,196.710765831
 01/18  17:00:00,233.423558456,36.9958156525,53.3484876904,0.0,32.1804615127,60.9114621605,479.597587922,235.805730775,91.7998,151.992057147
 01/18  18:00:00,285.865706738,36.5950204149,57.1349790658,0.0,32.1804615127,77.5397301883,520.306893096,236.776125111,49.9818,233.548967985
 01/18  19:00:00,356.363020069,36.5950204149,73.6026919431,0.0,77.122965704,86.2600435998,717.299386928,253.685981682,49.9818,413.631605246
 01/18  20:00:00,363.150372822,36.5950204149,72.8306199612,0.0,102.647051061,80.1663183927,584.790724991,245.163399156,33.3212,306.306125835
 01/18  21:00:00,395.201315763,36.5950204149,79.551382712,0.0,115.40909374,92.7192997104,574.538058035,236.114751159,33.3212,305.102106876
 01/18  22:00:00,385.055649245,36.5950204149,92.9835211991,0.0,102.647051061,94.1340635361,711.056949562,237.822296372,24.9909,448.24375319
 01/18  23:00:00,299.829085861,36.5950204149,74.3107200661,0.0,77.122965704,65.871452062,590.131196463,236.833897326,16.6606,336.636699137
 01/18  24:00:00,208.35665595,36.5950204149,50.8798896025,0.0,38.286128036,48.4199368926,439.23364467,243.041801542,8.3303,187.861543128
 01/19  01:00:00,153.254193586,31.199451012,40.4543830602,0.0,25.5240853573,30.610668775,204.767929044,48.0246583214,3.33212,153.411150723
 01/19  02:00:00,138.944164279,31.199451012,33.4748229273,0.0,19.418418834,29.3649097162,155.850307066,39.277986069,3.33212,113.240200997
 01/19  03:00:00,128.089174961,31.199451012,30.5267474473,0.0,12.7620426787,28.1191506574,149.100071657,34.8559840484,3.33212,110.911967609
 01/19  04:00:00,126.525374486,31.199451012,28.9724990735,0.0,12.7620426787,28.1191506574,150.987618986,32.3700414254,3.33212,115.28545756
 01/19  05:00:00,133.874532369,31.199451012,29.745695551,0.0,12.7620426787,28.1191506574,183.534763975,31.1553024971,3.33212,149.047341478
 01/19  06:00:00,169.046002425,31.199451012,37.2981474238,0.0,25.5240853573,30.610668775,302.573594689,31.1151692015,8.3303,263.128125487
 01/19  07:00:00,295.856261646,32.0987125792,65.431272282,0.0,51.0481707146,78.1489452969,494.582830868,30.3951317849,16.6606,447.527099083
 01/19  08:00:00,371.314838084,36.5950204149,88.603652706,0.0,64.3609230253,109.708623606,844.917429722,224.441928985,24.9909,595.484600737
 01/19  09:00:00,298.917677394,36.5950204149,64.4430532603,0.0,51.0481707146,80.7689615957,770.231915338,276.121528229,33.3212,460.789187109
 01/19  10:00:00,259.778660834,36.6635144442,53.4728992058,0.0,51.0481707146,71.0224615957,684.513064779,274.884506231,66.8089,342.819658548
 01/19  11:00:00,198.769720708,36.7542046398,41.1228537071,0.0,32.1804615127,65.7244621605,644.711326962,286.279476913,83.4695,274.962350049
 01/19  12:00:00,193.455183249,36.7898557345,35.0973016585,0.0,32.1804615127,65.7244621605,574.912908527,293.600330353,83.4695,197.843078175
 01/19  13:00:00,192.601611747,36.8145657865,34.9923431189,0.0,32.1804615127,65.7244621605,582.711312411,294.687196655,83.4695,204.554615755
 01/19  14:00:00,182.120756237,36.8151815339,34.2284100675,0.0,32.1804615127,55.9779621605,573.136785919,300.839586654,75.1392,197.157999266
 01/19  15:00:00,179.504765387,36.7995060803,31.6244070728,0.0,32.1804615127,55.9779621605,575.142153163,311.533765529,66.8089,196.799487634
 01/19  16:00:00,177.836963356,36.7862670446,29.9827832311,0.0,32.1804615127,55.9779621605,589.545935154,317.611240417,75.1392,196.795494737
 01/19  17:00:00,208.395421972,36.6124931374,28.676327983,0.0,32.1804615127,60.9114621605,554.082646556,308.395588295,91.7998,153.887258261
 01/19  18:00:00,268.327584588,36.6063761615,39.1811244681,0.34785414692,32.1804615127,77.5397301883,604.652726855,328.352709422,49.9818,226.318217433
 01/19  19:00:00,339.951996757,36.6063761615,56.7617803797,0.353025201026,77.122965704,86.2600435998,810.573842347,346.621393393,49.9818,413.970648954
 01/19  20:00:00,345.69360093,36.6164701584,54.6691543779,0.57952790536,102.647051061,80.1663183927,695.968639033,356.192414687,33.3212,306.455024346
 01/19  21:00:00,376.253459167,36.6063761615,60.1587743561,0.306049248144,115.40909374,92.7192997104,709.47161261,370.911708472,33.3212,305.238704139
 01/19  22:00:00,365.792897701,36.6177319081,73.1473358668,0.400984671284,102.647051061,94.1340635361,857.007321116,381.350626338,24.9909,450.665794777
 01/19  23:00:00,281.71574887,36.6253024058,55.6852382049,0.35210525119,77.122965704,65.871452062,740.510346533,380.314736885,16.6606,343.535009648
 01/19  24:00:00,190.209263104,36.6101614104,32.5638729155,0.0,38.286128036,48.4199368926,585.861479575,389.631845623,8.3303,187.899333953
 01/20  01:00:00,136.0050836,31.2448739983,22.6409263629,0.595805498134,25.5240853573,30.610668775,227.303296018,77.1949608489,3.33212,146.776215169
 01/20  02:00:00,122.419545638,31.2448739983,16.309020575,0.661887293729,19.418418834,29.3649097162,185.306728495,66.6631271395,3.33212,115.311481355
 01/20  03:00:00,111.324095673,31.2448739983,12.9987703594,0.782290825229,12.7620426787,28.1191506574,180.279660139,61.6663178461,3.33212,115.281222293
 01/20  04:00:00,108.480078176,31.2448739983,9.99289394145,0.955687740032,12.7620426787,28.1191506574,172.317337599,60.1026930715,3.33212,108.882524528
 01/20  05:00:00,116.289633065,31.2448739983,10.4239618878,1.12552651237,12.7620426787,28.1191506574,216.878394455,60.0800834593,3.33212,153.466190996
 01/20  06:00:00,151.788173121,31.2448739983,18.1903444724,1.21811606257,25.5240853573,30.610668775,326.581514139,60.0447454263,8.3303,258.206468713
 01/20  07:00:00,276.924369718,31.2448739983,45.395042646,1.23825394723,51.0481707146,78.1489452969,526.710972621,58.7197603992,16.6606,451.330612222
 01/20  08:00:00,353.792145207,36.6106661102,69.6637980665,0.0,64.3609230253,109.708623606,1042.13756036,416.418350665,24.9909,600.728309693
 01/20  09:00:00,294.149770305,36.6101614104,58.6406434135,0.0,51.0481707146,80.7689615957,914.363883282,426.673597381,33.3212,454.369085901
 01/20  10:00:00,272.039818958,36.6215171569,65.5884362375,0.0,51.0481707146,71.0224615957,789.248159805,373.595821594,66.8089,348.843438211
 01/20  11:00:00,224.919853802,36.6281353623,67.0746004091,0.191364007787,32.1804615127,65.7244621605,690.603104038,337.408724026,83.4695,269.724880012
 01/20  12:00:00,233.383727093,36.7139942653,74.8226932652,0.16389982372,32.1804615127,65.7244621605,591.310178519,302.863892669,83.4695,204.97678585
 01/20  13:00:00,241.307196703,36.8567017008,83.5462086233,0.0,32.1804615127,65.7244621605,557.38933957,276.377175348,83.4695,197.542664222
 01/20  14:00:00,236.967220746,36.99501668,88.7925439293,0.0,32.1804615127,55.9779621605,532.093484478,259.772826893,75.1392,197.181457585
 01/20  15:00:00,237.295460267,37.1173617585,89.0139993256,0.0,32.1804615127,55.9779621605,511.219276341,247.521174787,66.8089,196.889201553
 01/20  16:00:00,227.646469418,37.1353952517,79.3925821257,0.0,32.1804615127,55.9779621605,515.193905912,241.502061203,75.1392,198.552644709
 01/20  17:00:00,238.088532103,36.7766923665,58.2077095861,0.0,32.1804615127,60.9114621605,483.180836987,238.948843119,91.7998,152.432193868
 01/20  18:00:00,281.560857681,36.5950204149,52.7777299344,0.0,32.1804615127,77.5397301883,567.313685297,283.813178652,49.9818,233.518706645
 01/20  19:00:00,349.356588049,36.5950204149,66.5346287627,0.0,77.122965704,86.2600435998,791.73176765,327.497674021,49.9818,414.252293629
 01/20  20:00:00,354.410713044,36.5950204149,64.436911409,0.0,102.647051061,80.1663183927,667.894330595,327.9813703,33.3212,306.591760295
 01/20  21:00:00,384.853414465,36.5988056638,69.3513254912,0.147523391412,115.40909374,92.7192997104,680.322637619,341.626732596,33.3212,305.374705024
 01/20  22:00:00,374.42784918,36.6215171569,81.5324073986,0.985565082133,102.647051061,94.1340635361,826.870740158,352.865129816,24.9909,449.014710342
 01/20  23:00:00,286.55479884,36.6025909126,60.7064276267,0.136173334918,77.122965704,65.871452062,739.539284737,382.90462801,16.6606,339.974056727
 01/20  24:00:00,193.825996593,36.6101614104,36.0821054903,0.0410255677168,38.286128036,48.4199368926,614.116539089,413.780303728,8.3303,192.005935361
 01/21  01:00:00,142.949390001,31.2448739983,27.7189117965,0.266707745937,27.7269238854,30.610668775,224.848112131,74.2953229522,3.33212,147.220669179
 01/21  02:00:00,135.970937011,31.2448739983,20.510743014,0.445673252966,27.7269238854,30.610668775,180.79929379,62.1481543168,3.33212,115.319019474
 01/21  03:00:00,113.577634664,31.2448739983,15.3363233153,0.710602371528,12.7620426787,28.1191506574,176.111907968,57.4888135672,3.33212,115.290974401
 01/21  04:00:00,111.84225692,31.2448739983,13.4532736365,0.867886600381,12.7620426787,28.1191506574,167.581937743,55.3441633265,3.33212,108.905654416
 01/21  05:00:00,121.330412788,31.2448739983,16.3112303527,0.920001721427,12.7620426787,28.1191506574,210.268519123,53.4424116855,3.33212,153.493987438
 01/21  06:00:00,138.469908157,31.2448739983,21.2456639307,0.875922225085,12.7620426787,28.1191506574,246.161382092,49.8415106327,8.3303,187.989571459
 01/21  07:00:00,229.887468753,31.2448739983,32.0455706062,0.69389467124,42.6918050922,54.3732441037,330.112994428,46.0069218754,16.6606,267.445472553
 01/21  08:00:00,295.420937801,36.6011974517,58.2953003489,0.0,42.6918050922,86.1019271793,727.791151257,254.540673683,24.9909,448.259577574
 01/21  09:00:00,369.579509803,36.6177319081,96.885921622,0.0799259775809,57.6566862989,112.030105488,935.636708628,265.798632507,33.3212,636.516876121
 01/21  10:00:00,325.337119822,36.7872262312,99.4263335088,0.0307461718641,57.6566862989,83.6599452969,767.197838672,238.910289394,66.8089,461.478649278
 01/21  11:00:00,268.361963328,36.9853294266,96.5443309329,0.0,42.6918050922,68.9656133826,658.096751,232.313989151,83.4695,342.313261849
 01/21  12:00:00,257.884409556,37.2020357451,94.1965458719,0.0,34.9340096728,67.7198543238,585.436733822,223.743549028,83.4695,278.223684793
 01/21  13:00:00,252.025575754,37.4627374882,89.0215573089,0.0,34.9340096728,67.7198543238,490.676933208,201.825481747,83.4695,205.381951461
 01/21  14:00:00,232.139615969,37.4262678005,78.8580229794,0.0,34.9340096728,57.9733543238,484.669236717,211.600713928,75.1392,197.929322789
 01/21  15:00:00,223.35028153,37.13655316,70.350072417,0.0,34.9340096728,57.9733543238,501.550356443,230.090830986,66.8089,204.650625458
 01/21  16:00:00,211.651203187,37.0079014037,58.8098593646,0.0,34.9340096728,57.9733543238,527.419681368,254.691909945,75.1392,197.588571422
 01/21  17:00:00,227.768905403,36.7287465341,45.9733157185,0.0,34.9340096728,62.9068543238,513.343961504,267.356840915,91.7998,154.18732059
 01/21  18:00:00,272.492252336,36.5950204149,46.3386939406,0.0,34.9340096728,72.2186844194,537.178099764,291.228241702,49.9818,195.968058062
 01/21  19:00:00,347.112432005,36.5950204149,54.6088223271,0.0,87.0357390804,86.2600435998,595.620903809,310.563907233,49.9818,235.075196576
 01/21  20:00:00,353.513670248,36.5950204149,66.289219372,0.0,102.000620287,77.6748002752,661.414064097,321.968622774,33.3212,306.124241323
 01/21  21:00:00,371.660720994,36.5950204149,73.1083326047,0.0,102.000620287,88.9820225341,678.352815852,339.516752341,33.3212,305.514863512
 01/21  22:00:00,361.237234657,36.6063761615,71.9614433877,0.4077052621,102.000620287,91.6425454185,690.648175023,359.552086843,24.9909,306.105188181
 01/21  23:00:00,305.727270203,36.6177319081,69.5049066874,0.49778847066,87.0357390804,65.871452062,836.771522698,374.054654408,16.6606,446.05626829
 01/21  24:00:00,206.852992614,36.6215171569,44.3358223756,0.2789500973,42.6918050922,48.4199368926,686.703810063,416.524767941,8.3303,261.848742122
 01/22  01:00:00,153.001486022,31.2448739983,28.572019518,0.226751582284,34.4311606118,33.1021868926,232.094114279,77.7090321492,3.33212,151.052962129
 01/22  02:00:00,146.677254567,31.2448739983,22.0559943291,0.369610045339,34.4311606118,33.1021868926,183.406235047,64.5322578111,3.33212,115.541857235
 01/22  03:00:00,125.114847266,31.2448739983,17.693311132,0.644496370356,19.466279405,30.610668775,176.831199755,57.96438461,3.33212,115.534695145
 01/22  04:00:00,122.355359866,31.2448739983,14.6878645593,0.901618585666,19.466279405,30.610668775,174.376332699,55.5168380694,3.33212,115.52737463
 01/22  05:00:00,129.762839263,31.2448739983,15.324909186,1.09968121875,19.466279405,30.610668775,211.772617227,54.9286978602,3.33212,153.511799366
 01/22  06:00:00,144.599453095,31.2448739983,17.7807809629,1.23425619345,19.466279405,30.610668775,251.285985178,54.5907611976,8.3303,188.364923981
 01/22  07:00:00,225.941564688,31.2448739983,27.6155663739,1.17115241741,42.6918050922,54.3732441037,338.488844403,53.2779890956,16.6606,268.550255307
 01/22  08:00:00,300.178000305,36.6071332113,53.6457605475,0.0,49.3960418185,88.5934452969,809.830354063,335.306283722,24.9909,449.53317034
 01/22  09:00:00,367.180601247,36.6177319081,94.4641451177,0.0,57.6566862989,112.030105488,1020.05839451,346.50851026,33.3212,640.228684251
 01/22  10:00:00,313.834574658,36.6640471044,97.1009024316,0.17201233584,50.9524495726,81.1684271793,816.40603215,287.868199825,66.8089,461.728932325
 01/22  11:00:00,261.93573136,36.9153658397,90.0051906124,0.197871943466,42.6918050922,68.9656133826,681.382004662,248.819067188,83.4695,349.093437474
 01/22  12:00:00,256.235625632,37.3826948885,88.179584966,0.0,38.286128036,68.9656133826,541.750153354,186.516493135,83.4695,271.76416022
 01/22  13:00:00,256.18872479,37.510628704,89.5668071634,0.0,38.286128036,68.9656133826,433.377168402,145.191388237,83.4695,204.716280165
 01/22  14:00:00,236.946014677,37.5516872313,89.5229811505,0.0,31.5818913096,56.727595265,401.471659275,128.688857855,75.1392,197.64360142
 01/22  15:00:00,232.722453479,37.5884088261,85.5217028664,0.0,31.5818913096,56.727595265,376.074514612,112.332334483,66.8089,196.933280129
 01/22  16:00:00,228.071578035,37.6202268731,80.8591786033,0.0,31.5818913096,56.727595265,402.996262221,130.927524073,75.1392,196.929538148
 01/22  17:00:00,239.634660065,37.2491207815,63.2324099902,0.0,31.5818913096,61.661095265,446.27950197,200.5231976,91.7998,153.95650437
 01/22  18:00:00,279.034789765,36.5950204149,58.4909491132,0.0,31.5818913096,70.9729253606,466.69465888,220.697029099,49.9818,196.01582978
 01/22  19:00:00,349.467307416,36.5950204149,67.2491333445,0.0,80.3315023541,83.7685254822,468.659817643,183.957554163,49.9818,234.72046348
 01/22  20:00:00,365.45046526,36.5950204149,79.3958865652,0.0,102.000620287,77.6748002752,506.424676513,167.450086231,33.3212,305.653390282
 01/22  21:00:00,393.584240548,36.5950204149,87.010181067,0.0,108.704857014,91.4735406516,498.174959488,165.697357696,33.3212,299.156401792
 01/22  22:00:00,365.65304076,36.5950204149,87.2388324585,0.0,95.2963835608,89.1510273009,496.61439232,166.874309726,24.9909,304.749182594
 01/22  23:00:00,309.978334118,36.5950204149,84.7335228137,0.0,80.3315023541,63.3799339444,637.41620854,171.969203399,16.6606,448.786405141
 01/22  24:00:00,222.851736894,36.5950204149,61.9853103339,0.0,42.6918050922,48.4199368926,449.460000223,179.220939154,8.3303,261.908761069
 01/23  01:00:00,161.151654831,31.199451012,48.4301580324,0.0,25.5240853573,30.610668775,197.157933763,46.6954445676,3.33212,147.130369196
 01/23  02:00:00,145.543143541,31.199451012,40.1178284948,0.0,19.418418834,29.3649097162,161.624215714,43.1886400338,3.33212,115.10345568
 01/23  03:00:00,132.66878962,31.199451012,35.0714455296,0.0,12.7620426787,28.1191506574,162.28780609,43.6091190796,3.33212,115.346567011
 01/23  04:00:00,128.652843155,31.199451012,31.0734644501,0.0,12.7620426787,28.1191506574,155.353078296,36.6999177772,3.33212,115.321040519
 01/23  05:00:00,134.742892341,31.199451012,30.5934946713,0.0,12.7620426787,28.1191506574,183.920351324,33.7377803702,3.33212,146.850450954
 01/23  06:00:00,170.636030102,31.199451012,38.8674569829,0.0,25.5240853573,30.610668775,306.958417125,32.5204817314,8.3303,266.107635394
 01/23  07:00:00,298.325221449,33.4476049299,66.5511865975,0.0,51.0481707146,78.1489452969,497.03633119,31.4127503382,16.6606,448.962980852
 01/23  08:00:00,373.630184069,36.5950204149,90.9675191187,0.0,64.3609230253,109.708623606,858.13639422,235.355969276,24.9909,597.789524944
 01/23  09:00:00,308.510050342,36.5950204149,74.053201327,0.0,51.0481707146,80.7689615957,747.69014196,251.31149494,33.3212,463.05744702
 01/23  10:00:00,278.025479297,36.9707955389,71.4263670841,0.0,51.0481707146,71.0224615957,634.968891938,222.215735431,66.8089,345.944256508
 01/23  11:00:00,231.233879004,37.3983520518,74.121148341,0.0,32.1804615127,65.7244621605,463.947791993,107.315443561,83.4695,273.162848433
 01/23  12:00:00,234.684895272,37.4688309689,77.6017674856,0.0,32.1804615127,65.7244621605,328.717734829,41.2891611753,83.4695,203.959073654
 01/23  13:00:00,229.794001522,37.5168941559,73.367585114,0.0,32.1804615127,65.7244621605,344.938778392,62.6460806644,83.4695,198.823197728
 01/23  14:00:00,211.162915514,37.5536661068,64.3638949433,0.0,32.1804615127,55.9779621605,368.633631644,96.1668624709,75.1392,197.327569173
 01/23  15:00:00,205.833695171,37.5895043444,58.9461386421,0.0,32.1804615127,55.9779621605,388.111180121,124.320108659,66.8089,196.982171463
 01/23  16:00:00,198.777734296,37.6199482107,51.4771540976,0.0,32.1804615127,55.9779621605,492.663667735,217.074701453,75.1392,200.449766282
 01/23  17:00:00,224.860423535,37.2507997213,47.7288951349,0.0,32.1804615127,60.9114621605,522.634213425,275.622200876,91.7998,155.212212548
 01/23  18:00:00,285.986522011,36.5950204149,57.2561106896,0.0,32.1804615127,77.5397301883,496.861775614,217.913357208,49.9818,228.966618407
 01/23  19:00:00,357.878788881,36.5950204149,75.1214690318,0.0,77.122965704,86.2600435998,672.041985117,206.971801634,49.9818,415.088383484
 01/23  20:00:00,365.026208567,36.5950204149,74.6928971731,0.0,102.647051061,80.1663183927,548.806286362,208.489726883,33.3212,306.995359479
 01/23  21:00:00,397.672270763,36.5950204149,82.0118881704,0.0,115.40909374,92.7192997104,547.589292327,208.501806698,33.3212,305.766285629
 01/23  22:00:00,387.911082157,36.5950204149,95.8247487238,0.0,102.647051061,94.1340635361,688.530488871,208.663433507,24.9909,454.876155363
 01/23  23:00:00,300.959744598,36.5950204149,75.4231274438,0.0,77.122965704,65.871452062,575.744294777,217.198284812,16.6606,341.885409965
 01/23  24:00:00,209.104039882,36.5950204149,51.6103369986,0.0,38.286128036,48.4199368926,430.032349124,233.604958642,8.3303,188.097090481
 01/24  01:00:00,155.854497489,31.199451012,43.0219887829,0.0,25.5240853573,30.610668775,202.828811532,45.938197995,3.33212,153.558493537
 01/24  02:00:00,142.309498183,31.199451012,36.8060322799,0.0,19.418418834,29.3649097162,149.067178814,36.8108967613,3.33212,108.924162053
 01/24  03:00:00,131.315602978,31.199451012,33.7191774548,0.0,12.7620426787,28.1191506574,150.703030706,31.9854062604,3.33212,115.385504446
 01/24  04:00:00,129.985947892,31.199451012,32.3983048091,0.0,12.7620426787,28.1191506574,148.020592255,29.3287579024,3.33212,115.359714352
 01/24  05:00:00,138.693089539,31.199451012,33.8976015544,0.0,12.7620426787,28.1191506574,184.944771987,28.0594432257,3.33212,153.553208761
 01/24  06:00:00,174.685394339,31.199451012,42.247311825,0.0,25.5240853573,30.610668775,294.275671169,27.3678423611,8.3303,258.577528808
 01/24  07:00:00,302.934261191,33.8972357135,69.9720763845,0.0,51.0481707146,78.1489452969,492.848997175,26.1691275697,16.6606,450.019269606
 01/24  08:00:00,377.52279068,36.6458858447,93.8831222089,0.0,64.3609230253,109.708623606,817.936583737,189.948365469,24.9909,602.997318268
 01/24  09:00:00,313.54699404,36.5950204149,78.3188434544,0.0,51.0481707146,80.7689615957,713.888876508,221.33130501,33.3212,459.236371497
 01/24  10:00:00,290.487443467,37.2192485696,84.1163799345,0.0,51.0481707146,71.0224615957,573.495260859,157.150517861,66.8089,349.535842998
 01/24  11:00:00,246.602575605,37.40999772,89.9219664581,0.0,32.1804615127,65.7244621605,423.443529899,69.8779016395,83.4695,270.096128259
 01/24  12:00:00,252.106744331,37.4802418087,94.8552773286,0.0,32.1804615127,65.7244621605,352.018160498,63.386729676,83.4695,205.161930822
 01/24  13:00:00,249.787954549,37.5316411051,93.2072535063,0.0,32.1804615127,65.7244621605,361.064961915,79.8938085235,83.4695,197.701653391
 01/24  14:00:00,231.780427889,37.5726439996,84.8990416487,0.0,32.1804615127,55.9779621605,372.394252828,92.8376876804,75.1392,204.417365147
 01/24  15:00:00,242.515426061,37.6208203451,95.6357925042,0.0,32.1804615127,55.9779621605,337.292762173,73.4580813952,66.8089,197.025780778
 01/24  16:00:00,240.949617692,37.6480030225,94.0747686037,0.0,32.1804615127,55.9779621605,349.042384239,76.8716061387,75.1392,197.0315781
 01/24  17:00:00,252.618716825,37.2758851564,76.6950694115,0.0,32.1804615127,60.9114621605,383.497824403,137.681966847,91.7998,154.016057556
 01/24  18:00:00,300.128080765,36.5950204149,72.8462146655,0.0,32.1804615127,77.5397301883,457.183697041,180.035044259,49.9818,227.166852782
 01/24  19:00:00,368.185199369,36.6042738401,86.7246428203,0.0,77.122965704,86.2600435998,652.573097037,184.424616536,49.9818,418.166680501
 01/24  20:00:00,373.924868841,36.5950204149,85.4336566907,0.0,102.647051061,80.1663183927,488.408953908,142.860169061,33.3212,312.227584847
 01/24  21:00:00,405.832157397,36.5950204149,91.9311117939,0.0,115.40909374,92.7192997104,490.870166206,151.65667586,33.3212,305.892290346
 01/24  22:00:00,387.155835954,36.5950204149,96.6034279787,0.0,102.647051061,94.1340635361,638.125869215,162.743341918,24.9909,450.391627297
 01/24  23:00:00,308.239945086,36.5950204149,83.6986774407,0.0,77.122965704,65.871452062,542.857886407,187.601103249,16.6606,338.596183159
 01/24  24:00:00,215.971277938,36.5950204149,59.2960424779,0.0,38.286128036,48.4199368926,396.304520231,193.676627428,8.3303,194.297592803
 01/25  01:00:00,162.890480838,31.199451012,50.1163228198,0.0,25.5240853573,30.610668775,192.124109051,41.902638488,3.33212,146.889350563
 01/25  02:00:00,149.210574689,31.199451012,43.7582160711,0.0,19.418418834,29.3649097162,154.14137942,35.4201605105,3.33212,115.389098909
 01/25  03:00:00,138.178700107,31.199451012,40.6670902748,0.0,12.7620426787,28.1191506574,145.918495841,27.2206233623,3.33212,115.365752478
 01/25  04:00:00,136.983730893,31.199451012,39.5153165205,0.0,12.7620426787,28.1191506574,139.368967477,20.6935422148,3.33212,115.343305262
 01/25  05:00:00,144.911779638,31.199451012,40.8493898034,0.0,12.7620426787,28.1191506574,170.476609757,20.2463926107,3.33212,146.898097146
 01/25  06:00:00,180.590657503,31.199451012,48.8802651184,0.0,25.5240853573,30.610668775,296.127437973,21.5224965052,8.3303,266.274641467
 01/25  07:00:00,309.152947105,34.5716818888,76.2636478435,0.0,51.0481707146,78.1489452969,490.299130486,24.0382855688,16.6606,449.600244918
 01/25  08:00:00,380.759389804,36.5950204149,98.1076967501,0.0,64.3609230253,109.708623606,788.335506842,163.578478082,24.9909,599.766128759
 01/25  09:00:00,315.472424459,36.5950204149,81.8772535514,0.0,51.0481707146,80.7689615957,617.699373819,121.07213992,33.3212,463.306033899
 01/25  10:00:00,284.968138319,37.2804060742,79.8097076069,0.0,51.0481707146,71.0224615957,471.616353547,56.5263333564,66.8089,348.281120191
 01/25  11:00:00,242.305681805,37.4187241283,85.8078508191,0.0,32.1804615127,65.7244621605,414.173411049,59.2046039678,83.4695,271.499307081
 01/25  12:00:00,235.376702297,37.4864221766,78.1341138103,0.0,32.1804615127,65.7244621605,369.264924851,80.5962980525,83.4695,205.199126799
 01/25  13:00:00,227.00394742,37.5321289697,70.5267138985,0.0,32.1804615127,65.7244621605,358.517332293,77.2904796497,83.4695,197.757352644
 01/25  14:00:00,226.330675584,37.5748909284,79.5568971987,0.0,32.1804615127,55.9779621605,347.707864484,71.4381769995,75.1392,201.130487485
 01/25  15:00:00,218.069059416,37.6109094174,71.3171822538,0.0,32.1804615127,55.9779621605,336.823779219,69.6425857347,66.8089,200.372293485
 01/25  16:00:00,209.676319419,37.6412591367,62.9527576354,0.0,32.1804615127,55.9779621605,341.071446398,68.8630490556,75.1392,197.069197343
 01/25  17:00:00,234.917903857,37.2709036588,59.2132497437,0.0,32.1804615127,60.9114621605,345.351668323,99.5105926348,91.7998,154.041275688
 01/25  18:00:00,293.14436328,36.5950204149,66.0725284553,0.0,32.1804615127,77.5397301883,435.346123281,158.652885441,49.9818,226.71143784
 01/25  19:00:00,363.613177544,36.6229142526,81.9792272246,0.0,77.122965704,86.2600435998,712.37834548,244.000424788,49.9818,418.396120692
 01/25  20:00:00,370.447710668,36.5950204149,81.2886241856,0.0,102.647051061,80.1663183927,518.395642999,172.150857293,33.3212,312.923585706
 01/25  21:00:00,402.315963771,36.5950204149,87.5853736131,0.0,115.40909374,92.7192997104,531.775909441,192.451151034,33.3212,306.003558407
 01/25  22:00:00,389.47173658,36.5950204149,97.5690461406,0.0,102.647051061,94.1340635361,693.288189434,217.602166354,24.9909,450.69512308
 01/25  23:00:00,305.587914736,36.5959295338,80.0220324524,0.0,77.122965704,65.871452062,555.316384511,198.586746012,16.6606,340.069038499
 01/25  24:00:00,213.244815968,36.5950204149,55.7405054817,0.0,38.286128036,48.4199368926,406.545224536,204.977180363,8.3303,193.237744173
 01/26  01:00:00,159.507672864,31.199451012,46.6328807758,0.0,25.5240853573,30.610668775,190.506116954,40.2612428299,3.33212,146.912754124
 01/26  02:00:00,146.297945596,31.199451012,40.7591628041,0.0,19.418418834,29.3649097162,150.227864399,31.4862836899,3.33212,115.409460709
 01/26  03:00:00,135.312513724,31.199451012,37.6937051467,0.0,12.7620426787,28.1191506574,145.204464224,26.4856235715,3.33212,115.386720652
 01/26  04:00:00,134.627045396,31.199451012,37.0874972199,0.0,12.7620426787,28.1191506574,138.0497698,19.3524905469,3.33212,115.365159253
 01/26  05:00:00,144.219912761,31.199451012,40.1721437171,0.0,12.7620426787,28.1191506574,168.394902875,14.6398113128,3.33212,150.422971562
 01/26  06:00:00,180.538533736,31.199451012,48.8750931407,0.0,25.5240853573,30.610668775,285.74481162,15.0507851832,8.3303,262.363726437
 01/26  07:00:00,308.577458764,34.5716818888,75.7664612231,0.0,51.0481707146,78.1489452969,484.001696593,17.4600435206,16.6606,449.881053073
 01/26  08:00:00,376.041918723,36.5982893755,94.9021243157,0.0,64.3609230253,109.708623606,688.841323021,60.9555965936,24.9909,602.894826428
 01/26  09:00:00,318.747664959,36.5950204149,86.1612571391,0.0,51.0481707146,80.7689615957,538.847765182,43.8017512616,33.3212,461.72481392
 01/26  10:00:00,296.193600615,37.2823594611,91.1887232253,0.0,51.0481707146,71.0224615957,451.627639936,34.99362421,66.8089,349.825115726
 01/26  11:00:00,248.81969272,37.4211426684,92.4235580023,0.0,32.1804615127,65.7244621605,387.370504457,33.6403246082,83.4695,270.260679849
 01/26  12:00:00,253.256054464,37.4891991277,96.1525530502,0.0,32.1804615127,65.7244621605,318.514011049,29.8020537974,83.4695,205.242457252
 01/26  13:00:00,253.410311397,37.5415389145,96.975619703,0.0,32.1804615127,65.7244621605,306.268762128,25.01469389,83.4695,197.784568238
 01/26  14:00:00,241.101414138,37.6184374376,94.1705733591,0.0,32.1804615127,55.9779621605,297.690642297,18.0531842153,75.1392,204.498258082
 01/26  15:00:00,237.660728545,37.6364207414,90.7963760467,0.0,32.1804615127,55.9779621605,286.058851607,22.1452399849,66.8089,197.104711622
 01/26  16:00:00,233.932462494,37.657130818,87.1129097809,0.0,32.1804615127,55.9779621605,307.595091405,35.3631460098,75.1392,197.092745395
 01/26  17:00:00,252.315640516,37.285618281,76.6385784988,0.0,32.1804615127,60.9114621605,286.954658293,41.0935184789,91.7998,154.061339814
 01/26  18:00:00,304.009162427,36.6229895195,77.1329157043,0.0,32.1804615127,77.5397301883,348.446382336,64.3600657797,49.9818,234.104516556
 01/26  19:00:00,374.272659416,36.6726973275,93.3565416183,0.0,77.122965704,86.2600435998,528.762048053,62.957501985,49.9818,415.822746068
 01/26  20:00:00,382.257624771,36.6017028189,93.837606639,0.0,102.647051061,80.1663183927,399.934553067,59.2761633008,33.3212,307.337189766
 01/26  21:00:00,410.018778459,36.5950204149,96.2695988646,0.0,115.40909374,92.7192997104,398.810740519,59.3842949336,33.3212,306.105245585
 01/26  22:00:00,385.317492187,36.6013728717,95.1514643206,0.0,102.647051061,94.1340635361,530.427798707,51.777682275,24.9909,453.659216432
 01/26  23:00:00,317.69750113,36.6566387117,94.0426825745,0.0,77.122965704,65.871452062,418.119135184,57.319036407,16.6606,344.139498777
 01/26  24:00:00,223.756416194,36.6364337431,68.1882427713,0.0,38.286128036,48.4199368926,279.045315284,82.5001524445,8.3303,188.21486284
 01/27  01:00:00,169.547000854,31.199451012,56.8234466951,0.0,25.5240853573,30.610668775,230.69855185,73.7384506815,3.33212,153.627981169
 01/27  02:00:00,155.76210839,31.199451012,50.3925184418,0.0,19.418418834,29.3649097162,178.81854237,60.1307940481,3.33212,115.355628322
 01/27  03:00:00,143.814448411,31.199451012,46.344327828,0.0,12.7620426787,28.1191506574,168.920540436,56.5996174211,3.33212,108.988803015
 01/27  04:00:00,142.700746257,31.199451012,45.2519576275,0.0,12.7620426787,28.1191506574,160.660526361,41.911688063,3.33212,115.416718298
 01/27  05:00:00,149.32771888,31.199451012,44.6044920868,0.0,12.7620426787,28.1191506574,203.850396932,46.892899018,3.33212,153.625377914
 01/27  06:00:00,183.427807108,31.199451012,51.0065680099,0.0,25.5240853573,30.610668775,314.105222704,44.9781913232,8.3303,260.796731381
 01/27  07:00:00,313.195111424,35.5159065344,78.6229475708,0.0,51.0481707146,78.1489452969,507.670359672,35.4330131248,16.6606,455.576746548
 01/27  08:00:00,377.289541732,36.6029669126,96.8037528802,0.0,64.3609230253,109.708623606,776.579821707,151.718065775,24.9909,599.870855933
 01/27  09:00:00,329.113887547,36.6304738095,95.338008004,0.0,51.0481707146,80.7689615957,555.837766254,63.1127536784,33.3212,459.403812576
 01/27  10:00:00,299.094606072,37.2987729159,93.9315302638,0.0,51.0481707146,71.0224615957,433.228123048,18.7991889394,66.8089,347.620034109
 01/27  11:00:00,247.747792118,37.4894121569,90.6941450469,0.0,32.1804615127,65.7244621605,368.43199105,6.88064367508,83.4695,278.081847375
 01/27  12:00:00,251.359970313,37.6925465556,93.215417919,0.0,32.1804615127,65.7244621605,288.421689311,3.68081594975,83.4695,201.271373361
 01/27  13:00:00,251.491538999,37.6803918044,93.9243839003,0.0,32.1804615127,65.7244621605,287.203514031,1.91047403184,83.4695,201.823539999
 01/27  14:00:00,243.638281281,37.6015652303,96.0444708881,0.0,32.1804615127,55.9779621605,275.885901922,3.2702495077,75.1392,197.476452415
 01/27  15:00:00,244.543807178,37.6372043287,97.2261926662,0.0,32.1804615127,55.9779621605,276.43933066,7.99452377656,66.8089,201.635906883
 01/27  16:00:00,245.185953989,37.6667236865,98.0088840164,0.0,32.1804615127,55.9779621605,285.435463606,10.61758124,75.1392,199.678682366
 01/27  17:00:00,229.713598351,37.3210870779,53.9755710881,0.0,32.1804615127,60.9114621605,269.104674398,23.2171192684,91.7998,154.08775513
 01/27  18:00:00,288.321175839,36.6639567184,61.367707251,0.0,32.1804615127,77.5397301883,340.048207109,63.2529172922,49.9818,226.813489817
 01/27  19:00:00,364.905278524,36.7075280012,83.7930107876,0.0,77.122965704,86.2600435998,566.078179654,97.0129385166,49.9818,419.083441137
 01/27  20:00:00,377.473902764,36.6215646098,89.1997357543,0.0,102.647051061,80.1663183927,465.705055752,119.434449727,33.3212,312.949406025
 01/27  21:00:00,410.62685785,36.5959698102,96.9392576512,0.0,115.40909374,92.7192997104,470.695430629,131.167680395,33.3212,306.206550234
 01/27  22:00:00,387.405804312,36.620189072,96.7524528358,0.0,102.647051061,94.1340635361,679.395593983,203.152573308,24.9909,451.252120676
 01/27  23:00:00,313.059386617,36.6522664129,87.6257070253,0.0,77.122965704,65.871452062,615.257775307,254.666551075,16.6606,343.930624232
 01/27  24:00:00,219.212724235,36.5958509409,61.6845821197,0.0,38.286128036,48.4199368926,410.16347688,211.47850934,8.3303,190.35466754
 01/28  01:00:00,167.691013855,31.199451012,52.5822651026,0.0,27.7269238854,30.610668775,195.710190667,40.201307935,3.33212,152.176762732
 01/28  02:00:00,162.139361939,31.199451012,47.0047959481,0.0,27.7269238854,30.610668775,144.8625475,31.1201601577,3.33212,110.410267342
 01/28  03:00:00,141.839084076,31.199451012,44.2868437111,0.0,12.7620426787,28.1191506574,139.386434762,20.6289313647,3.33212,115.425383398
 01/28  04:00:00,141.175247327,31.199451012,43.6830217031,0.0,12.7620426787,28.1191506574,134.734116169,15.9965880496,3.33212,115.40540812
 01/28  05:00:00,149.054013587,31.199451012,44.9711597556,0.0,12.7620426787,28.1191506574,173.317850841,16.3451097959,3.33212,153.640621045
 01/28  06:00:00,163.15196315,31.199451012,46.8233903093,0.0,12.7620426787,28.1191506574,213.126902191,16.5169979339,8.3303,188.279604257
 01/28  07:00:00,255.627540519,34.9763495941,54.7602976583,0.0,42.6918050922,54.3732441037,305.007772665,20.3456436516,16.6606,268.001529014
 01/28  08:00:00,312.433190091,36.6079506229,78.392753841,0.0,42.6918050922,86.1019271793,615.216297408,139.826114005,24.9909,450.399283403
 01/28  09:00:00,367.360610434,36.5950204149,96.0027400817,0.0,57.6566862989,112.030105488,777.814657738,102.635843121,33.3212,641.857614617
 01/28  10:00:00,317.318620642,37.2917450696,92.7707957207,0.0,57.6566862989,83.6599452969,587.710039762,57.1148610884,66.8089,463.786278673
 01/28  11:00:00,244.653881467,37.4258928649,74.3747209694,0.0,42.6918050922,68.9656133826,484.189518087,54.0419260939,83.4695,346.678091993
 01/28  12:00:00,230.544302565,37.4891104404,68.6396366608,0.0,34.9340096728,67.7198543238,409.535033264,49.92325109,83.4695,276.142282174
 01/28  13:00:00,244.193000564,37.554644013,82.8651339186,0.0,34.9340096728,67.7198543238,312.375738133,23.2275044614,83.4695,205.678733671
 01/28  14:00:00,245.21028327,37.5815059079,92.9462592483,0.0,34.9340096728,57.9733543238,286.968079072,6.53763095003,75.1392,205.291248122
 01/28  15:00:00,247.116619543,37.6284276349,94.5320056267,0.0,34.9340096728,57.9733543238,268.572477708,3.92078559401,66.8089,197.842792114
 01/28  16:00:00,247.038732405,37.6609359661,94.3656572656,0.0,34.9340096728,57.9733543238,284.145990768,4.06729694597,75.1392,204.939493822
 01/28  17:00:00,264.948533815,37.2826496962,84.0043967832,0.0,34.9340096728,62.9068543238,260.413764425,14.2533676179,91.7998,154.360596807
 01/28  18:00:00,270.338391153,36.6611596244,46.0957940211,0.0,34.9340096728,72.2186844194,294.152694593,47.9204078412,49.9818,196.250486752
 01/28  19:00:00,353.814896744,36.7282720942,62.9415930648,0.0,87.0357390804,86.2600435998,418.864394707,133.399647961,49.9818,235.482946745
 01/28  20:00:00,365.746478355,36.6037965529,80.0587012383,0.0,102.000620287,77.6748002752,515.897128295,175.655065804,33.3212,306.920862492
 01/28  21:00:00,390.671924978,36.5950204149,93.6167363491,0.0,102.000620287,88.9820225341,509.479691054,169.85485072,33.3212,306.303640334
 01/28  22:00:00,383.365554188,36.5950204149,95.979240739,0.0,102.000620287,91.6425454185,495.238383558,161.632486466,24.9909,308.614997093
 01/28  23:00:00,324.967810315,36.5950204149,90.4670516679,0.0,87.0357390804,65.871452062,666.91723917,198.240972418,16.6606,452.015666752
 01/28  24:00:00,227.454318223,36.5950204149,66.2856096078,0.0,42.6918050922,48.4199368926,474.159856866,203.392503323,8.3303,262.437053543
 01/29  01:00:00,176.563261348,31.199451012,52.3105869357,0.0,34.4311606118,33.1021868926,204.394049549,47.1536178864,3.33212,153.908311662
 01/29  02:00:00,169.337914556,31.199451012,45.0427532967,0.0,34.4311606118,33.1021868926,157.564723455,38.6163263085,3.33212,115.616277147
