Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/29  03:00:00,147.433616488,31.199451012,40.6246530479,0.0,19.466279405,30.610668775,150.373460669,31.4216309153,3.33212,115.619709753
 01/29  04:00:00,145.535716495,31.199451012,38.7193314006,0.0,19.466279405,30.610668775,145.886728712,26.9322894387,3.33212,115.622319273
 01/29  05:00:00,153.470684157,31.199451012,40.0474343224,0.0,19.466279405,30.610668775,182.133460169,25.1293908235,3.33212,153.671949345
 01/29  06:00:00,167.229496209,31.199451012,41.569801137,0.0,19.466279405,30.610668775,222.712086774,22.8055225046,8.3303,191.576264269
 01/29  07:00:00,251.259912086,34.7964972806,50.533437167,0.0,42.6918050922,54.3732441037,311.615846235,21.4048752619,16.6606,273.550370973
 01/29  08:00:00,319.762800744,36.6133903578,76.2073172652,0.0,49.3960418185,88.5934452969,637.521283668,161.873921964,24.9909,450.656461704
 01/29  09:00:00,368.298610362,36.6222612074,96.2308999877,0.0,57.6566862989,112.030105488,811.194879013,135.294531787,33.3212,642.579147226
 01/29  10:00:00,309.874926969,37.3425974956,94.2181794652,0.0,50.9524495726,81.1684271793,595.601062852,67.2280893605,66.8089,461.564073491
 01/29  11:00:00,265.268527195,37.5833665968,94.6485165881,0.0,42.6918050922,68.9656133826,481.13861239,47.4515981358,83.4695,350.217514255
 01/29  12:00:00,262.120323656,37.5597997977,95.3785755491,0.0,38.286128036,68.9656133826,402.971386621,42.9289212431,83.4695,276.572965378
 01/29  13:00:00,261.69827012,37.7040633203,95.6437301445,0.0,38.286128036,68.9656133826,332.321754712,43.8642234307,83.4695,204.988031281
 01/29  14:00:00,242.647348169,37.6397297905,95.6184783438,0.0,31.5818913096,56.727595265,318.400268038,45.3737031033,75.1392,197.887364935
 01/29  15:00:00,243.535987125,37.6331617395,96.5402042443,0.0,31.5818913096,56.727595265,327.219324101,56.6252044192,66.8089,203.785219682
 01/29  16:00:00,241.420399667,37.6620213538,94.3139135069,0.0,31.5818913096,56.727595265,368.701739429,95.8968247943,75.1392,197.665714634
 01/29  17:00:00,251.193207983,37.2823433058,74.9831298864,0.0,31.5818913096,61.661095265,412.901971241,166.975794602,91.7998,154.12637664
 01/29  18:00:00,290.105347226,36.5950204149,69.5280852865,0.0,31.5818913096,70.9729253606,495.39274062,249.136671959,49.9818,196.274268661
 01/29  19:00:00,360.243328742,36.6083849348,77.4789536854,0.0,80.3315023541,83.7685254822,505.236589684,221.186331595,49.9818,234.068458089
 01/29  20:00:00,375.978365633,36.5950204149,89.2960962126,0.0,102.000620287,77.6748002752,524.120511027,183.252660262,33.3212,307.546650765
 01/29  21:00:00,405.102400677,36.5950204149,97.4880724065,0.0,108.704857014,91.4735406516,535.645530543,198.768897735,33.3212,303.555432808
 01/29  22:00:00,376.852543544,36.5950204149,97.2932633702,0.0,95.2963835608,89.1510273009,526.610204685,193.603341259,24.9909,308.015963427
 01/29  23:00:00,319.032181972,36.5950204149,92.6547547285,0.0,80.3315023541,63.3799339444,664.345938192,199.275317431,16.6606,448.410020761
 01/29  24:00:00,229.595684974,36.5950204149,67.5946487045,0.0,42.6918050922,48.4199368926,472.361170121,205.616277246,8.3303,258.414592876
 01/30  01:00:00,165.067148611,31.199451012,52.1940383246,0.0,25.5240853573,30.610668775,197.197183319,40.1919018292,3.33212,153.673161489
 01/30  02:00:00,148.888159545,31.199451012,43.3576922919,0.0,19.418418834,29.3649097162,150.509185705,31.7479782238,3.33212,115.429087482
 01/30  03:00:00,136.228923683,31.199451012,38.6173040354,0.0,12.7620426787,28.1191506574,145.978381261,27.2335874212,3.33212,115.41267384
 01/30  04:00:00,133.401098772,31.199451012,35.7979672078,0.0,12.7620426787,28.1191506574,143.900080386,25.1716692459,3.33212,115.39629114
 01/30  05:00:00,140.735723526,31.199451012,36.5539213763,0.0,12.7620426787,28.1191506574,177.101486324,24.2384665217,3.33212,149.530899802
 01/30  06:00:00,176.41245108,31.199451012,44.6202146846,0.0,25.5240853573,30.610668775,295.841327301,23.7788472474,8.3303,263.732180053
 01/30  07:00:00,305.497985469,33.8972357135,73.2658062965,0.0,51.0481707146,78.1489452969,491.103891487,23.367645494,16.6606,451.075645993
 01/30  08:00:00,377.629944046,36.5950204149,97.814442446,0.0,64.3609230253,109.708623606,809.81327706,179.630127831,24.9909,605.192249228
 01/30  09:00:00,316.856690168,36.5950204149,82.3882512884,0.0,51.0481707146,80.7689615957,698.35422527,202.373404432,33.3212,462.659620838
 01/30  10:00:00,281.881614182,37.3217549597,75.6805687499,0.0,51.0481707146,71.0224615957,551.168935216,134.033557067,66.8089,350.326478148
 01/30  11:00:00,227.309728706,37.4226515741,70.6854331765,0.0,32.1804615127,65.7244621605,426.610341388,71.911136813,83.4695,271.229704575
 01/30  12:00:00,244.255687332,37.4915852534,87.125865503,0.0,32.1804615127,65.7244621605,329.805951461,41.6408945846,83.4695,204.695556877
 01/30  13:00:00,253.431162514,37.5441834905,97.0143489081,0.0,32.1804615127,65.7244621605,316.156371417,27.6895232302,83.4695,204.997348187
 01/30  14:00:00,241.135755805,37.5842199429,94.4385126096,0.0,32.1804615127,55.9779621605,294.976962281,22.2555622376,75.1392,197.582200044
 01/30  15:00:00,236.682037037,37.6202917435,89.9228562835,0.0,32.1804615127,55.9779621605,301.593917667,37.5714433471,66.8089,197.21357432
 01/30  16:00:00,218.952675511,37.6466961959,72.2085690146,0.0,32.1804615127,55.9779621605,328.599141108,50.9946039052,75.1392,202.465337203
 01/30  17:00:00,238.855331358,37.2725488325,63.130888318,0.0,32.1804615127,60.9114621605,334.117046812,86.4445884338,91.7998,155.872658378
 01/30  18:00:00,293.653027353,36.5950204149,68.9804010808,0.0,32.1804615127,77.5397301883,494.111816294,217.183945701,49.9818,226.946070593
 01/30  19:00:00,367.278005793,36.6242890716,85.4314112295,0.0,77.122965704,86.2600435998,678.2990272,208.90163089,49.9818,419.41559631
 01/30  20:00:00,374.350923737,36.5950204149,84.9117783634,0.0,102.647051061,80.1663183927,528.43110283,181.649894653,33.3212,313.460008177
 01/30  21:00:00,406.341293597,36.5950204149,90.7909243929,0.0,115.40909374,92.7192997104,559.872963575,220.077629467,33.3212,306.474134108
 01/30  22:00:00,390.839154707,36.5950204149,98.7112024154,0.0,102.647051061,94.1340635361,672.474377753,195.4993184,24.9909,451.984159353
 01/30  23:00:00,306.751006823,36.5950204149,81.1850731011,0.0,77.122965704,65.871452062,561.032354428,197.475293872,16.6606,346.896460556
 01/30  24:00:00,214.29545649,36.5950204149,56.7897239211,0.0,38.286128036,48.4199368926,407.188565021,210.523855396,8.3303,188.334409625
 01/31  01:00:00,160.476833572,31.199451012,47.606553342,0.0,25.5240853573,30.610668775,197.694452854,40.6590770924,3.33212,153.703255762
 01/31  02:00:00,146.423378806,31.199451012,40.8960882948,0.0,19.418418834,29.3649097162,150.769319414,32.0413046197,3.33212,115.395894794
 01/31  03:00:00,135.134855239,31.199451012,37.5257951935,0.0,12.7620426787,28.1191506574,139.696953667,27.3636178229,3.33212,109.001215844
 01/31  04:00:00,134.444783491,31.199451012,36.8357085822,0.0,12.7620426787,28.1191506574,143.310991051,24.5120398048,3.33212,115.466831246
 01/31  05:00:00,143.336955956,31.199451012,38.5101146868,0.0,12.7620426787,28.1191506574,179.576997487,22.5416984343,3.33212,153.703179053
 01/31  06:00:00,179.345835047,31.199451012,46.8868100288,0.0,25.5240853573,30.610668775,296.292040932,21.308118514,8.3303,266.653622418
 01/31  07:00:00,309.039180161,34.5716818888,75.3792108115,0.0,51.0481707146,78.1489452969,488.435537056,20.6467356426,16.6606,451.128201414
 01/31  08:00:00,377.408283621,36.5950204149,96.8912544735,0.0,64.3609230253,109.708623606,759.837400555,134.391035519,24.9909,600.455465035
 01/31  09:00:00,311.669061365,36.5950204149,77.7390737253,0.0,51.0481707146,80.7689615957,603.966124765,103.522194854,33.3212,467.122729911
 01/31  10:00:00,272.833880175,37.2752851522,67.5847464216,0.0,51.0481707146,71.0224615957,502.53636152,86.0278744296,66.8089,349.699587091
 01/31  11:00:00,220.544083311,37.4114204001,64.136978554,0.0,32.1804615127,65.7244621605,414.762981787,60.010455488,83.4695,271.283026299
 01/31  12:00:00,235.170819819,37.4809491893,78.0971224484,0.0,32.1804615127,65.7244621605,335.000219772,46.1151504953,83.4695,205.415569277
 01/31  13:00:00,247.230794286,37.533439322,90.7989406036,0.0,32.1804615127,65.7244621605,331.102254438,45.8934208368,83.4695,201.739333601
 01/31  14:00:00,240.617884327,37.5757952401,93.8773685945,0.0,32.1804615127,55.9779621605,317.577627099,41.5604372228,75.1392,200.877989876
 01/31  15:00:00,243.16955311,37.6133546238,96.4113925478,0.0,32.1804615127,55.9779621605,295.698967057,31.640368945,66.8089,197.249698112
 01/31  16:00:00,225.15796075,37.6451641896,78.4164683051,0.0,32.1804615127,55.9779621605,314.421745876,42.0404729177,75.1392,197.242072958
 01/31  17:00:00,245.0059373,37.2725840726,69.3708060817,0.0,32.1804615127,60.9114621605,306.216593045,54.2648365851,91.7998,160.15195646
 01/31  18:00:00,295.655916954,36.6025824502,71.37430788,0.0,32.1804615127,77.5397301883,419.271284489,141.524883369,49.9818,227.76460112
 01/31  19:00:00,366.476555323,36.6474269037,84.7300046508,0.0,77.122965704,86.2600435998,712.574908002,244.554252016,49.9818,418.038855986
 01/31  20:00:00,372.038905873,36.5952730286,82.9117045434,0.0,102.647051061,80.1663183927,555.082089766,206.884066925,33.3212,314.876822841
 01/31  21:00:00,405.488228356,36.5950204149,90.8264681293,0.0,115.40909374,92.7192997104,529.158839493,189.282726992,33.3212,306.5549125
 01/31  22:00:00,389.784091997,36.5950204149,98.1132436618,0.0,102.647051061,94.1340635361,679.387362751,202.191750885,24.9909,452.204711865
 01/31  23:00:00,307.353759582,36.5962994609,81.7784139712,0.0,77.122965704,65.871452062,560.091926088,196.430148714,16.6606,347.001177373
 01/31  24:00:00,214.643279154,36.5950204149,57.132757711,0.0,38.286128036,48.4199368926,405.583181603,208.896451113,8.3303,188.356430489
 02/01  01:00:00,160.230648795,31.199451012,47.3631704493,0.0,25.5240853573,30.610668775,198.132126006,41.0812837008,3.33212,153.718722305
 02/01  02:00:00,146.116691414,31.199451012,40.5892614294,0.0,19.418418834,29.3649097162,151.023749172,32.2841476099,3.33212,115.407481562
 02/01  03:00:00,134.365008555,31.199451012,36.7586429067,0.0,12.7620426787,28.1191506574,142.429102485,27.5406749118,3.33212,111.556307573
 02/01  04:00:00,131.667328238,31.199451012,34.0692262617,0.0,12.7620426787,28.1191506574,141.404210275,25.1653989474,3.33212,112.906691328
 02/01  05:00:00,139.025129929,31.199451012,34.848124206,0.0,12.7620426787,28.1191506574,181.258502702,24.2097431144,3.33212,153.716639588
 02/01  06:00:00,173.981119359,31.199451012,42.1948772987,0.0,25.5240853573,30.610668775,299.268493578,24.2303323639,8.3303,266.707861214
 02/01  07:00:00,301.005438219,33.6724203217,69.0104218504,0.0,51.0481707146,78.1489452969,492.578133197,24.5751432994,16.6606,451.342389898
 02/01  08:00:00,374.284781542,36.5950204149,94.4132997482,0.0,64.3609230253,109.708623606,835.640734378,208.85315689,24.9909,601.796677488
 02/01  09:00:00,320.954211988,36.5950204149,86.4437750594,0.0,51.0481707146,80.7689615957,737.168920239,237.201960814,33.3212,466.645759425
 02/01  10:00:00,302.081328029,36.8615496926,95.4974050455,0.0,51.0481707146,71.0224615957,632.348932784,215.006392065,66.8089,350.533640719
 02/01  11:00:00,254.909979299,37.2573422783,96.6897699157,0.0,32.1804615127,65.7244621605,554.750030143,200.62582348,83.4695,270.654706663
 02/01  12:00:00,257.384179298,37.4901782723,98.9970705712,0.0,32.1804615127,65.7244621605,433.298129184,144.390139651,83.4695,205.438489533
 02/01  13:00:00,254.57028404,37.5746855786,97.4768770302,0.0,32.1804615127,65.7244621605,395.716427778,107.204570661,83.4695,205.042357118
 02/01  14:00:00,243.696549639,37.6329103575,96.5529328344,0.0,32.1804615127,55.9779621605,359.363800208,86.5938939987,75.1392,197.63070621
 02/01  15:00:00,243.575688141,37.6285063427,96.4714904577,0.0,32.1804615127,55.9779621605,361.418385533,97.3393581795,66.8089,197.270127354
 02/01  16:00:00,227.627021653,37.6450416059,80.2151569001,0.0,32.1804615127,55.9779621605,453.851427217,177.058767076,75.1392,201.653460141
 02/01  17:00:00,239.977348778,37.218916338,62.5930424013,0.0,32.1804615127,60.9114621605,512.900876397,264.361567048,91.7998,156.739509349
 02/01  18:00:00,292.360821055,36.5950204149,66.3915836105,0.0,32.1804615127,77.5397301883,490.604854799,213.598092787,49.9818,227.024962011
 02/01  19:00:00,363.082893035,36.5950204149,80.2956883534,0.0,77.122965704,86.2600435998,704.614963224,233.831230721,49.9818,420.801932503
 02/01  20:00:00,368.021484473,36.5950204149,77.6560014283,0.0,102.647051061,80.1663183927,591.925813286,245.887778817,33.3212,312.716834468
 02/01  21:00:00,399.610326328,36.5950204149,83.9168903331,0.0,115.40909374,92.7192997104,591.612504062,251.666301962,33.3212,306.6250021
 02/01  22:00:00,389.022901534,36.5950204149,96.9058146735,0.0,102.647051061,94.1340635361,731.737422103,253.990060624,24.9909,452.756461479
 02/01  23:00:00,301.555004863,36.5950204149,75.9898607918,0.0,77.122965704,65.871452062,629.658067545,266.169051871,16.6606,346.828415673
 02/01  24:00:00,209.637801823,36.5950204149,52.1175571701,0.0,38.286128036,48.4199368926,480.069688454,283.365223839,8.3303,188.374164614
 02/02  01:00:00,155.815262985,31.199451012,43.0237930608,0.0,25.5240853573,30.610668775,209.669072693,52.6117195825,3.33212,153.72523311
 02/02  02:00:00,142.470165134,31.199451012,37.0003321114,0.0,19.418418834,29.3649097162,159.945521886,41.1800230631,3.33212,115.433378823
 02/02  03:00:00,130.883292793,31.199451012,33.3205288125,0.0,12.7620426787,28.1191506574,153.472444789,34.7199432443,3.33212,115.420381544
 02/02  04:00:00,129.441269699,31.199451012,31.8881044245,0.0,12.7620426787,28.1191506574,149.291479154,31.0475172531,3.33212,114.911841901
 02/02  05:00:00,137.697594252,31.199451012,33.563816183,0.0,12.7620426787,28.1191506574,179.738100164,28.8548030614,3.33212,147.551177103
 02/02  06:00:00,172.943439867,31.199451012,41.190058989,0.0,25.5240853573,30.610668775,302.982310186,27.8775351302,8.3303,266.774475056
 02/02  07:00:00,300.259115371,32.5483433628,69.380650305,0.0,51.0481707146,78.1489452969,495.157791036,27.0016433443,16.6606,451.495547692
 02/02  08:00:00,372.848811652,36.5950204149,92.9510162539,0.0,64.3609230253,109.708623606,844.824687834,214.43377485,24.9909,605.400012984
 02/02  09:00:00,302.523969271,36.5950204149,68.0691835975,0.0,51.0481707146,80.7689615957,752.056326606,254.31623271,33.3212,464.418893896
 02/02  10:00:00,261.710079903,36.7552893926,55.3347655866,0.0,51.0481707146,71.0224615957,666.732319985,249.301108806,66.8089,350.622311179
 02/02  11:00:00,198.138873576,36.8589120228,40.4122946938,0.0,32.1804615127,65.7244621605,620.414960079,264.448119715,83.4695,272.497340364
 02/02  12:00:00,189.82808995,36.92178958,31.3748886628,0.0,32.1804615127,65.7244621605,560.175094819,272.948231376,83.4695,203.757363443
 02/02  13:00:00,187.591833106,36.9903565793,29.8510798761,0.0,32.1804615127,65.7244621605,559.756084838,271.208193159,83.4695,205.078391679
 02/02  14:00:00,179.251497984,37.1231095206,31.114851608,0.0,32.1804615127,55.9779621605,537.940837125,265.153562908,75.1392,197.648074217
 02/02  15:00:00,180.838524097,37.2229644969,32.6097311371,0.0,32.1804615127,55.9779621605,523.492160735,256.235676642,66.8089,200.447584093
 02/02  16:00:00,182.300851243,37.1625381539,34.1367849,0.0,32.1804615127,55.9779621605,532.187603559,255.842600769,75.1392,201.205802791
 02/02  17:00:00,210.982614682,36.8353216212,33.896708153,0.0,32.1804615127,60.9114621605,494.426243302,248.433320957,91.7998,154.193122345
 02/02  18:00:00,270.490533873,36.5950204149,44.5702307832,0.0,32.1804615127,77.5397301883,538.086272124,255.72169114,49.9818,232.382780985
 02/02  19:00:00,344.508864519,36.5950204149,61.7536598096,0.0,77.122965704,86.2600435998,745.740224314,275.990317051,49.9818,419.768107263
 02/02  20:00:00,351.045555801,36.5950204149,60.7290560399,0.0,102.647051061,80.1663183927,615.259140345,273.995006972,33.3212,307.942933373
 02/02  21:00:00,382.058828271,36.5950204149,66.4236742434,0.0,115.40909374,92.7192997104,603.201726882,263.177727911,33.3212,306.702798972
 02/02  22:00:00,371.014943948,36.5950204149,78.9401294123,0.0,102.647051061,94.1340635361,755.834615437,271.761937488,24.9909,459.081777949
 02/02  23:00:00,285.053019603,36.5950204149,59.5008521952,0.0,77.122965704,65.871452062,656.15101477,297.723387098,16.6606,341.767027671
 02/02  24:00:00,193.42261585,36.5950204149,35.8748441045,0.0,38.286128036,48.4199368926,529.724194397,332.99945152,8.3303,188.394442877
 02/03  01:00:00,139.472520117,31.199451012,26.7311721153,0.0,25.5240853573,30.610668775,223.646977757,66.5813269506,3.33212,153.733530807
 02/03  02:00:00,125.939688534,31.199451012,20.5184359415,0.0,19.418418834,29.3649097162,175.084025134,56.27987984,3.33212,115.472025294
 02/03  03:00:00,114.342065096,31.199451012,16.8296590892,0.0,12.7620426787,28.1191506574,170.345616841,51.555126996,3.33212,115.458369845
 02/03  04:00:00,112.346157587,31.199451012,14.8459261942,0.0,12.7620426787,28.1191506574,168.185044651,49.4079835898,3.33212,115.444941061
 02/03  05:00:00,120.740396915,31.199451012,16.0307645405,0.0,12.7620426787,28.1191506574,205.301716651,48.231346177,3.33212,153.738250474
 02/03  06:00:00,156.611421141,31.199451012,24.2608191718,0.0,25.5240853573,30.610668775,315.221336029,47.7278920508,8.3303,259.163143978
 02/03  07:00:00,283.093419906,31.199451012,52.8513043841,0.0,51.0481707146,78.1489452969,520.452960439,45.5409479304,16.6606,458.251412508
 02/03  08:00:00,359.47547582,36.6147312714,78.0578412625,0.425838224609,64.3609230253,109.708623606,916.817429624,286.365138757,24.9909,605.461390867
 02/03  09:00:00,302.453769804,36.6025909126,66.9795446213,0.196051962481,51.0481707146,80.7689615957,798.939304618,307.441507584,33.3212,458.176597034
 02/03  10:00:00,280.320709328,36.7267362998,73.9175859238,0.0,51.0481707146,71.0224615957,681.456762388,263.948547541,66.8089,350.699314847
 02/03  11:00:00,234.64983663,37.0569820156,76.6662509258,0.0,32.1804615127,65.7244621605,598.261471616,236.298759386,83.4695,278.493212231
 02/03  12:00:00,243.19323735,37.4467487103,84.6486453256,0.0,32.1804615127,65.7244621605,461.519826174,172.563827858,83.4695,205.486498316
 02/03  13:00:00,249.984878473,37.5479801074,93.0442452571,0.0,32.1804615127,65.7244621605,383.524176919,102.028717991,83.4695,198.025958928
 02/03  14:00:00,243.356772436,37.6332619271,96.2642000484,0.0,32.1804615127,55.9779621605,375.574369149,95.7064608638,75.1392,204.728708285
 02/03  15:00:00,242.763318838,37.6267504856,95.680751934,0.0,32.1804615127,55.9779621605,374.848211553,110.712596347,66.8089,197.326715206
 02/03  16:00:00,236.057807127,37.6376966128,88.8859299784,0.0,32.1804615127,55.9779621605,415.158533486,142.702449333,75.1392,197.316884153
 02/03  17:00:00,246.490457211,37.2637417253,69.8763343985,0.0,32.1804615127,60.9114621605,473.821824337,227.83647554,91.7998,154.185548798
 02/03  18:00:00,291.846277603,36.5950204149,65.9281653937,0.0,32.1804615127,77.5397301883,531.293087772,246.901080444,49.9818,234.410207328
 02/03  19:00:00,361.055138893,36.5950204149,78.3046747532,0.0,77.122965704,86.2600435998,689.235205688,221.980437782,49.9818,417.272967906
 02/03  20:00:00,364.64691685,36.5950204149,74.7521105346,0.0,102.647051061,80.1663183927,577.073006041,227.628270259,33.3212,316.123535782
 02/03  21:00:00,395.235777556,36.5950204149,79.9872392728,0.0,115.40909374,92.7192997104,571.173101903,231.089235354,33.3212,306.762666549
 02/03  22:00:00,384.281287388,36.5950204149,92.5135789496,0.0,102.647051061,94.1340635361,714.788549272,237.023898775,24.9909,452.773750497
 02/03  23:00:00,298.298245928,36.5950204149,72.7743006091,0.0,77.122965704,65.871452062,610.68432005,246.749964477,16.6606,347.273755574
 02/03  24:00:00,206.791836359,36.5950204149,49.3121310058,0.0,38.286128036,48.4199368926,455.779046421,259.023960088,8.3303,188.424786333
 02/04  01:00:00,154.677487632,31.199451012,39.694385449,0.0,27.7269238854,30.610668775,206.755130376,49.6754040311,3.33212,153.747606344
 02/04  02:00:00,147.98719144,31.199451012,32.9633438987,0.0,27.7269238854,30.610668775,158.967423769,40.1961021183,3.33212,115.43920165
 02/04  03:00:00,125.620883059,31.199451012,28.0773484092,0.0,12.7620426787,28.1191506574,154.242800582,35.4829629274,3.33212,115.427717655
 02/04  04:00:00,123.597750272,31.199451012,26.0649794415,0.0,12.7620426787,28.1191506574,149.485781071,33.3309399923,3.33212,112.822721079
 02/04  05:00:00,132.044052681,31.199451012,27.9314645274,0.0,12.7620426787,28.1191506574,185.419987779,32.3182100762,3.33212,149.769657702
 02/04  06:00:00,145.178525356,31.199451012,28.8236117847,0.0,12.7620426787,28.1191506574,236.245701925,32.4921417955,8.3303,195.42326013
 02/04  07:00:00,234.851560918,31.199451012,37.7455537102,0.0,42.6918050922,54.3732441037,318.236483742,33.1743917143,16.6606,268.401492028
 02/04  08:00:00,300.008166225,36.605554233,65.633057138,0.0,42.6918050922,86.1019271793,697.406593855,220.60206509,24.9909,451.813628765
 02/04  09:00:00,370.306395888,36.5950204149,97.7270076013,0.0,57.6566862989,112.030105488,888.182945514,208.90736923,33.3212,645.954376284
 02/04  10:00:00,322.820784865,37.2719006631,97.5287154566,0.0,57.6566862989,83.6599452969,639.560804892,111.871849533,66.8089,460.880055359
 02/04  11:00:00,266.983388499,37.4128925152,96.505146223,0.0,42.6918050922,68.9656133826,495.763355368,62.7946201448,83.4695,349.499235223
 02/04  12:00:00,258.119176756,37.481533765,96.1473225669,0.0,34.9340096728,67.7198543238,404.383433522,42.9997048645,83.4695,277.914228657
 02/04  13:00:00,257.775908929,37.5447197898,96.5645118431,0.0,34.9340096728,67.7198543238,327.556305351,38.2211579605,83.4695,205.86564739
 02/04  14:00:00,247.751244541,37.6710091313,96.1382523474,0.0,34.9340096728,57.9733543238,311.952929773,31.3325423504,75.1392,205.481187422
 02/04  15:00:00,247.367796305,37.7087970255,95.7118677708,0.0,34.9340096728,57.9733543238,295.653048091,23.7355155696,66.8089,205.108632521
 02/04  16:00:00,243.584444693,37.6800140063,91.6249646508,0.0,34.9340096728,57.9733543238,287.235926821,14.0580446563,75.1392,198.038682165
 02/04  17:00:00,245.844536174,37.2744503462,65.3652051443,0.0,34.9340096728,62.9068543238,291.600812806,38.6181822511,91.7998,161.182830554
 02/04  18:00:00,280.927700535,36.5950204149,59.0732767975,0.0,34.9340096728,72.2186844194,415.96029251,172.779694362,49.9818,193.198798148
 02/04  19:00:00,359.643149253,36.6409357958,68.0175266637,0.0,87.0357390804,86.2600435998,526.570057499,237.415460677,49.9818,239.172796822
 02/04  20:00:00,369.034146348,36.5950204149,82.2076663114,0.0,102.000620287,77.6748002752,565.935809453,225.18098278,33.3212,307.433626673
 02/04  21:00:00,391.067899427,36.5950204149,92.8779562821,0.0,102.000620287,88.9820225341,522.283528354,182.138241365,33.3212,306.824086989
 02/04  22:00:00,382.724081297,36.5950204149,93.9944014871,0.0,102.000620287,91.6425454185,532.684875724,198.744326023,24.9909,308.949649702
 02/04  23:00:00,325.879245559,36.5950204149,90.2832592247,0.0,87.0357390804,65.871452062,672.710453986,201.534782297,16.6606,454.515071688
 02/04  24:00:00,227.481463942,36.5950204149,65.4908021454,0.0,42.6918050922,48.4199368926,478.669610864,208.199985599,8.3303,262.139325265
 02/05  01:00:00,176.105483258,31.199451012,51.8136543469,0.0,34.4311606118,33.1021868926,195.386695818,38.0517959869,3.33212,154.002779831
 02/05  02:00:00,169.624862129,31.199451012,45.2823443546,0.0,34.4311606118,33.1021868926,153.974675073,31.3402985475,3.33212,119.302256526
 02/05  03:00:00,146.374882172,31.199451012,39.5335672328,0.0,19.466279405,30.610668775,148.378711069,26.6250612041,3.33212,118.421529865
 02/05  04:00:00,142.456789046,31.199451012,35.6268172922,0.0,19.466279405,30.610668775,143.712443683,24.7686814923,3.33212,115.611642191
 02/05  05:00:00,149.764265372,31.199451012,36.3566848773,0.0,19.466279405,30.610668775,180.77923427,24.1425658851,3.33212,153.304548384
 02/05  06:00:00,163.333486844,31.199451012,37.6878286687,0.0,19.466279405,30.610668775,221.625853071,24.0446921308,8.3303,189.25086094
 02/05  07:00:00,245.058519395,33.6724203217,45.4732880466,0.0,42.6918050922,54.3732441037,311.465200133,24.464163843,16.6606,270.34043629
 02/05  08:00:00,313.354539906,36.5950204149,69.8381865728,0.0,49.3960418185,88.5934452969,690.165948408,206.373975612,24.9909,458.801072796
 02/05  09:00:00,371.433576412,36.5950204149,98.8522227047,0.0,57.6566862989,112.030105488,896.726997542,219.152389534,33.3212,644.253408007
 02/05  10:00:00,315.915713864,37.2956475423,98.8771745414,0.0,50.9524495726,81.1684271793,706.804121594,178.066534957,66.8089,461.928686637
 02/05  11:00:00,269.273118819,37.4212031029,97.5204466197,0.0,42.6918050922,68.9656133826,601.154603616,166.091599305,83.4695,351.593504311
 02/05  12:00:00,267.209465618,37.5066258422,99.1822389524,0.0,38.286128036,68.9656133826,534.211911882,171.087843489,83.4695,279.654568393
 02/05  13:00:00,266.515695455,37.607255668,99.1694289648,0.0,38.286128036,68.9656133826,470.838290516,182.219558911,83.4695,205.149231605
 02/05  14:00:00,233.406329459,37.5726999787,84.9299319326,0.0,31.5818913096,56.727595265,465.682339042,192.486297094,75.1392,198.056841948
 02/05  15:00:00,219.121736066,37.6047044606,70.7073726617,0.0,31.5818913096,56.727595265,460.756523639,191.397009073,66.8089,202.550614565
 02/05  16:00:00,215.681369296,37.6357635459,67.3023089723,0.0,31.5818913096,56.727595265,466.820928567,192.447872162,75.1392,199.233856405
 02/05  17:00:00,236.274099151,37.1238191726,58.7183836259,0.0,31.5818913096,61.661095265,467.174689406,221.136545936,91.7998,154.23834347
 02/05  18:00:00,278.779205888,36.5950204149,60.0622029166,0.0,31.5818913096,70.9729253606,465.059551804,218.642830391,49.9818,196.434921412
 02/05  19:00:00,352.081510956,36.5950204149,68.8548395793,0.0,80.3315023541,83.7685254822,510.302962536,224.95573684,49.9818,235.365425696
 02/05  20:00:00,367.150085314,36.5950204149,79.9796925217,0.0,102.000620287,77.6748002752,568.500001291,228.303120521,33.3212,306.875680771
 02/05  21:00:00,394.826961517,36.5950204149,87.1319530393,0.0,108.704857014,91.4735406516,577.449716491,238.479933779,33.3212,305.648582712
 02/05  22:00:00,366.156642738,36.5950204149,86.6325499108,0.0,95.2963835608,89.1510273009,575.055768695,243.179675557,24.9909,306.885193138
 02/05  23:00:00,309.247334611,36.5950204149,82.8905304917,0.0,80.3315023541,63.3799339444,723.260833877,254.635716106,16.6606,451.964517771
 02/05  24:00:00,220.877180119,36.5950204149,58.880660173,0.0,42.6918050922,48.4199368926,545.490253964,272.520974471,8.3303,264.638979493
 02/06  01:00:00,156.787444331,31.199451012,43.9957200958,0.0,25.5240853573,30.610668775,208.33597401,51.2320849183,3.33212,153.771769092
 02/06  02:00:00,141.167529343,31.199451012,35.7065975236,0.0,19.418418834,29.3649097162,159.442143332,40.6676105847,3.33212,115.442412747
 02/06  03:00:00,129.261434883,31.199451012,31.706860606,0.0,12.7620426787,28.1191506574,153.814877742,35.0506512088,3.33212,115.432106533
 02/06  04:00:00,126.009000674,31.199451012,28.4685372651,0.0,12.7620426787,28.1191506574,146.140852278,32.7356052275,3.33212,110.073127051
 02/06  05:00:00,133.061682624,31.199451012,28.9466649801,0.0,12.7620426787,28.1191506574,188.370480833,32.3457744563,3.33212,152.692586376
 02/06  06:00:00,169.592593812,31.199451012,37.8552087406,0.0,25.5240853573,30.610668775,307.358659553,32.104204571,8.3303,266.924154982
 02/06  07:00:00,296.211963383,31.199451012,66.6864221344,0.0,51.0481707146,78.1489452969,499.200108145,30.4763949445,16.6606,452.063113201
 02/06  08:00:00,373.280749689,36.6073867842,93.3391808418,0.0,64.3609230253,109.708623606,842.668280094,211.560582533,24.9909,606.116797562
 02/06  09:00:00,318.971812985,36.5950204149,84.4787610313,0.0,51.0481707146,80.7689615957,715.360849111,216.448915868,33.3212,465.590733243
 02/06  10:00:00,298.329616852,37.2791484272,92.6941472204,0.0,51.0481707146,71.0224615957,506.461100481,88.7408367884,66.8089,350.911363692
 02/06  11:00:00,252.426624593,37.4188225277,95.9516374028,0.0,32.1804615127,65.7244621605,399.539642728,41.5337698229,83.4695,274.536372905
 02/06  12:00:00,253.431786037,37.5076880855,96.2807091233,0.0,32.1804615127,65.7244621605,316.477718872,30.9145227045,83.4695,202.093696168
 02/06  13:00:00,252.185446848,37.6637820376,95.5988202062,0.0,32.1804615127,65.7244621605,309.368457111,20.7365871963,83.4695,205.162369915
 02/06  14:00:00,242.835434916,37.7501766306,95.8877338141,0.0,32.1804615127,55.9779621605,295.218530306,22.355953015,75.1392,197.723377291
 02/06  15:00:00,242.814146722,37.6913580245,95.9310227853,0.0,32.1804615127,55.9779621605,297.79649349,26.5535981546,66.8089,204.433995336
 02/06  16:00:00,243.377811076,37.6542650534,96.5717799182,0.0,32.1804615127,55.9779621605,302.915247075,30.3929364815,75.1392,197.383110593
 02/06  17:00:00,261.760433773,37.2797146794,86.0459479958,0.0,32.1804615127,60.9114621605,297.379029664,51.3495087821,91.7998,154.229720882
 02/06  18:00:00,303.53878842,36.5950204149,79.0370475848,0.0,32.1804615127,77.5397301883,451.924542658,167.426839796,49.9818,234.515902862
 02/06  19:00:00,371.871798117,36.6139600139,89.4427952131,0.0,77.122965704,86.2600435998,741.637584503,274.051196509,49.9818,417.604587994
 02/06  20:00:00,377.039701061,36.5950204149,86.6593482687,0.0,102.647051061,80.1663183927,552.121355871,205.220785269,33.3212,313.579370602
 02/06  21:00:00,409.527082729,36.5950204149,93.8116568747,0.0,115.40909374,92.7192997104,528.451369339,185.498275186,33.3212,309.631894153
 02/06  22:00:00,391.347717986,36.5950204149,99.208952557,0.0,102.647051061,94.1340635361,666.567100677,188.375679097,24.9909,453.20052158
 02/06  23:00:00,309.314134196,36.5950204149,83.7442836336,0.0,77.122965704,65.871452062,566.769570612,202.641781604,16.6606,347.467189007
 02/06  24:00:00,215.03601158,36.5950204149,57.5223083757,0.0,38.286128036,48.4199368926,423.213797006,226.41174051,8.3303,188.471756496
 02/07  01:00:00,160.540131438,31.199451012,47.6897851418,0.0,25.5240853573,30.610668775,201.398167183,44.276925076,3.33212,153.789122107
 02/07  02:00:00,147.685122993,31.199451012,42.1622946784,0.0,19.418418834,29.3649097162,153.212158807,34.4257476624,3.33212,115.454291144
 02/07  03:00:00,136.129666129,31.199451012,38.5183546726,0.0,12.7620426787,28.1191506574,147.281554423,28.5050919929,3.33212,115.44434243
 02/07  04:00:00,132.628005559,31.199451012,35.0278072667,0.0,12.7620426787,28.1191506574,144.270609992,25.7214131466,3.33212,115.217076845
 02/07  05:00:00,140.280216244,31.199451012,35.4823355267,0.0,12.7620426787,28.1191506574,176.098986523,24.8165347938,3.33212,147.95033173
 02/07  06:00:00,177.461473901,31.199451012,45.0181880272,0.0,25.5240853573,30.610668775,298.421285417,23.8576658162,8.3303,266.233319601
 02/07  07:00:00,308.059409006,33.8972357135,75.07782569,0.0,51.0481707146,78.1489452969,492.652113095,22.2944325097,16.6606,453.697080585
 02/07  08:00:00,376.787965779,36.5950204149,98.7840506594,0.0,64.3609230253,109.708623606,796.098813443,164.207632496,24.9909,606.900280947
 02/07  09:00:00,327.829847651,36.5950204149,93.6871147679,0.0,51.0481707146,80.7689615957,595.16373092,98.1056205496,33.3212,463.736910371
 02/07  10:00:00,300.903523892,37.2867805998,95.8328643703,0.0,51.0481707146,71.0224615957,443.693472699,25.9263666363,66.8089,350.958206063
 02/07  11:00:00,251.074988888,37.4343964136,94.5560827471,0.0,32.1804615127,65.7244621605,377.403413974,15.5829538943,83.4695,278.35096008
 02/07  12:00:00,249.066238341,37.6327489768,91.246161877,0.0,32.1804615127,65.7244621605,289.52598261,7.40855341529,83.4695,198.647929195
 02/07  13:00:00,250.912882098,37.7570547988,93.4474396163,0.0,32.1804615127,65.7244621605,292.702420553,4.05037042864,83.4695,205.182550124
 02/07  14:00:00,241.616339468,37.8394682619,93.6767529911,0.0,32.1804615127,55.9779621605,278.78324024,2.49903474978,75.1392,201.14500549
 02/07  15:00:00,241.327771466,37.8519131926,93.2612894531,0.0,32.1804615127,55.9779621605,269.951298951,2.1077753935,66.8089,201.034623558
 02/07  16:00:00,242.935985701,37.7729033572,95.2885904896,0.0,32.1804615127,55.9779621605,278.399282745,5.86604272994,75.1392,197.394040015
 02/07  17:00:00,247.328517519,37.3085968784,71.5180486056,0.0,32.1804615127,60.9114621605,264.33439412,18.3038415939,91.7998,154.230752526
 02/07  18:00:00,292.891639582,36.6383782788,71.6338142572,0.0,32.1804615127,77.5397301883,314.7318602,30.2271293763,49.9818,234.522930823
 02/07  19:00:00,374.049755756,36.6883324987,93.1516545905,0.0,77.122965704,86.2600435998,503.694872721,36.0183972626,49.9818,417.694675459
 02/07  20:00:00,384.193824906,36.6094413285,96.1931023294,0.0,102.647051061,80.1663183927,395.805201335,46.156689295,33.3212,316.32731204
 02/07  21:00:00,409.447372443,36.5950204149,96.0282428694,0.0,115.40909374,92.7192997104,413.028113257,72.7543782676,33.3212,306.952534989
 02/07  22:00:00,385.065308918,36.5957788811,95.0067428331,0.0,102.647051061,94.1340635361,589.850357189,111.56662889,24.9909,453.292828298
 02/07  23:00:00,316.89854739,36.6436962295,92.7319517297,0.0,77.122965704,65.871452062,552.318283585,188.110215493,16.6606,347.547468092
 02/07  24:00:00,221.989340197,36.6184019876,65.6109961675,0.0,38.286128036,48.4199368926,411.503264431,214.694511738,8.3303,188.478452692
 02/08  01:00:00,165.804480981,31.199451012,52.9270476481,0.0,25.5240853573,30.610668775,225.762033761,68.6448657946,3.33212,153.785047966
 02/08  02:00:00,149.547801995,31.199451012,44.0061455591,0.0,19.418418834,29.3649097162,170.579016491,51.7667122036,3.33212,115.480184287
 02/08  03:00:00,136.829011432,31.199451012,39.2154698005,0.0,12.7620426787,28.1191506574,157.827136213,39.0249307795,3.33212,115.470085434
 02/08  04:00:00,134.415428827,31.199451012,36.8093873941,0.0,12.7620426787,28.1191506574,150.672158592,31.8802267625,3.33212,115.459811829
 02/08  05:00:00,141.773469817,31.199451012,37.5885679086,0.0,12.7620426787,28.1191506574,185.114366309,27.9978557401,3.33212,153.784390568
 02/08  06:00:00,177.441708349,31.199451012,45.6461849416,0.0,25.5240853573,30.610668775,293.661887529,26.0081712836,8.3303,259.323416246
 02/08  07:00:00,307.011171296,34.5716818888,74.1028328379,0.0,51.0481707146,78.1489452969,501.049717113,25.0230321716,16.6606,459.366084942
 02/08  08:00:00,375.695524239,36.5950204149,98.5955583697,0.0,64.3609230253,109.708623606,826.488363096,195.219405442,24.9909,606.278057654
 02/08  09:00:00,310.547691885,36.5950204149,76.0839739017,0.0,51.0481707146,80.7689615957,715.855359168,223.731609832,33.3212,458.802549336
 02/08  10:00:00,272.147556048,37.0320895869,65.5117805271,0.0,51.0481707146,71.0224615957,626.205298711,208.40544149,66.8089,350.990957221
 02/08  11:00:00,224.721363988,37.4151699611,66.8442668204,0.0,32.1804615127,65.7244621605,530.241396933,168.088513481,83.4695,278.683383452
 02/08  12:00:00,249.667890848,37.4927675894,91.6708725144,0.0,32.1804615127,65.7244621605,419.626739502,130.586790511,83.4695,205.570448991
 02/08  13:00:00,253.701491206,37.6341154844,96.7525604572,0.0,32.1804615127,65.7244621605,370.836016721,88.9588392129,83.4695,198.407677508
 02/08  14:00:00,242.913069419,37.7507298282,95.7268629195,0.0,32.1804615127,55.9779621605,357.520039026,77.8743117093,75.1392,204.506527316
 02/08  15:00:00,242.643650286,37.7241842384,95.5533470296,0.0,32.1804615127,55.9779621605,338.611045797,74.4027958352,66.8089,197.399349962
 02/08  16:00:00,243.004324514,37.6843056522,95.998199244,0.0,32.1804615127,55.9779621605,355.32709624,79.1068454244,75.1392,201.081050816
 02/08  17:00:00,263.676431284,37.2877834226,87.6807887217,0.0,32.1804615127,60.9114621605,374.484224623,125.221677175,91.7998,157.462747448
 02/08  18:00:00,301.437219562,36.5950204149,79.5503041661,0.0,32.1804615127,77.5397301883,470.512612676,192.080647566,49.9818,228.45016511
 02/08  19:00:00,372.442932887,36.6198918737,90.0353369345,0.0,77.122965704,86.2600435998,727.744437945,253.994495276,49.9818,423.768142669
 02/08  20:00:00,377.634577013,36.5950204149,87.2624612887,0.0,102.647051061,80.1663183927,549.132016657,205.941994133,33.3212,309.868822523
 02/08  21:00:00,408.630860539,36.5950204149,92.9351565188,0.0,115.40909374,92.7192997104,539.812663876,199.492767053,33.3212,306.998696823
 02/08  22:00:00,392.644287581,36.5950204149,100.529496352,0.0,102.647051061,94.1340635361,694.996654317,211.04844844,24.9909,458.957305877
 02/08  23:00:00,306.038200313,36.5950204149,80.4823002877,0.0,77.122965704,65.871452062,586.418720846,226.831839023,16.6606,342.926281823
 02/08  24:00:00,213.0514007,36.5950204149,55.5398882832,0.0,38.286128036,48.4199368926,447.562886668,248.570487051,8.3303,190.662099617
 02/09  01:00:00,158.924021746,31.199451012,46.1024272681,0.0,25.5240853573,30.610668775,202.771838534,47.7370187598,3.33212,151.702699774
 02/09  02:00:00,145.434937515,31.199451012,39.9369634379,0.0,19.418418834,29.3649097162,156.043699038,37.1975822022,3.33212,115.513996836
 02/09  03:00:00,133.85383678,31.199451012,36.2623892586,0.0,12.7620426787,28.1191506574,149.92942675,31.0947761231,3.33212,115.502530627
 02/09  04:00:00,132.735084401,31.199451012,35.1525866934,0.0,12.7620426787,28.1191506574,146.089694417,27.2659452889,3.33212,115.491629128
 02/09  05:00:00,141.215754072,31.199451012,37.0498185254,0.0,12.7620426787,28.1191506574,181.485716736,24.3597279308,3.33212,153.793868805
 02/09  06:00:00,176.244196929,31.199451012,44.4644225864,0.0,25.5240853573,30.610668775,297.74588809,22.7663680933,8.3303,266.649219997
 02/09  07:00:00,303.768518571,33.4476049299,71.9883261866,0.0,51.0481707146,78.1489452969,492.031675376,22.5953535184,16.6606,452.775721857
 02/09  08:00:00,374.448870825,36.6542470214,97.375344469,0.0,64.3609230253,109.708623606,796.150141948,168.651385891,24.9909,602.507856057
 02/09  09:00:00,326.365400823,36.5950204149,92.1203899074,0.0,51.0481707146,80.7689615957,668.820886133,166.36976881,33.3212,469.129917324
 02/09  10:00:00,302.565363867,37.2855687413,96.902532658,0.0,51.0481707146,71.0224615957,511.185850943,93.3233828551,66.8089,351.053568088
 02/09  11:00:00,253.075076808,37.4250230443,96.4211329493,0.0,32.1804615127,65.7244621605,420.515419954,66.1318541466,83.4695,270.914065807
 02/09  12:00:00,252.975387533,37.5863996426,95.6338555321,0.0,32.1804615127,65.7244621605,339.796057409,50.7470071149,83.4695,205.579550295
 02/09  13:00:00,251.572000666,37.7778979178,94.7881884581,0.0,32.1804615127,65.7244621605,334.997600254,46.3366494337,83.4695,205.19145082
 02/09  14:00:00,241.633510317,37.8565634611,94.4954941805,0.0,32.1804615127,55.9779621605,318.535151694,45.6432188905,75.1392,197.752732804
 02/09  15:00:00,241.670382221,37.8280429935,94.5750985707,0.0,32.1804615127,55.9779621605,314.610841855,43.3404536676,66.8089,204.461488188
 02/09  16:00:00,242.154190036,37.7391657068,95.1847441684,0.0,32.1804615127,55.9779621605,316.817623691,44.2633482182,75.1392,197.415075473
 02/09  17:00:00,268.339198626,37.294905005,92.5628163965,0.0,32.1804615127,60.9114621605,307.202516439,61.1491624179,91.7998,154.253554021
 02/09  18:00:00,307.457004539,36.59648004,85.9952195714,0.0,32.1804615127,77.5397301883,401.089836312,116.534430233,49.9818,234.57360608
 02/09  19:00:00,376.564093801,36.6409072783,95.1477278818,0.0,77.122965704,86.2600435998,652.248357118,184.441090129,49.9818,417.825466989
 02/09  20:00:00,381.447369379,36.5951083785,92.0837938297,0.0,102.647051061,80.1663183927,559.739792934,212.524538577,33.3212,313.894054357
 02/09  21:00:00,413.320173236,36.5950204149,98.4226185885,0.0,115.40909374,92.7192997104,530.247880098,187.400312948,33.3212,309.52636715
 02/09  22:00:00,389.34521193,36.5950204149,97.8513396557,0.0,102.647051061,94.1340635361,661.385702536,182.915872209,24.9909,453.478930327
 02/09  23:00:00,314.138710416,36.596948331,89.0723089584,0.0,77.122965704,65.871452062,546.564835879,182.295235845,16.6606,347.609000035
 02/09  24:00:00,220.788290427,36.5950204149,64.7350878119,0.0,38.286128036,48.4199368926,294.031673472,97.1948338771,8.3303,188.506539594
 02/10  01:00:00,169.197584222,31.199451012,56.4863140354,0.0,25.5240853573,30.610668775,192.597044157,35.4634502652,3.33212,153.801473892
 02/10  02:00:00,155.557576265,31.199451012,50.1877988413,0.0,19.418418834,29.3649097162,149.133029901,30.3264648326,3.33212,115.474445068
 02/10  03:00:00,143.70834091,31.199451012,46.2575488837,0.0,12.7620426787,28.1191506574,146.042863718,27.245526774,3.33212,115.465216944
 02/10  04:00:00,140.937269495,31.199451012,43.4823085029,0.0,12.7620426787,28.1191506574,144.277587393,25.4897083529,3.33212,115.45575904
 02/10  05:00:00,149.044261824,31.199451012,44.3689127562,0.0,12.7620426787,28.1191506574,181.072871055,23.9487728865,3.33212,153.791978169
 02/10  06:00:00,185.563875535,31.199451012,53.2555776527,0.0,25.5240853573,30.610668775,288.858978168,21.1601803747,8.3303,259.368497794
 02/10  07:00:00,315.773058308,34.9763495941,81.8554130845,0.0,51.0481707146,78.1489452969,494.656040854,19.5389720066,16.6606,458.456468847
 02/10  08:00:00,371.745231262,36.6037398254,95.326212381,0.0,64.3609230253,109.708623606,687.66238515,55.515364936,24.9909,607.156120214
 02/10  09:00:00,329.358186078,36.6287150199,95.8293577467,0.0,51.0481707146,80.7689615957,541.344414632,48.404785114,33.3212,459.618429518
 02/10  10:00:00,300.781993584,37.2960657524,95.6861036925,0.0,51.0481707146,71.0224615957,450.250869978,32.3779940692,66.8089,351.063975909
 02/10  11:00:00,253.166202213,37.4339684238,96.7221836091,0.0,32.1804615127,65.7244621605,388.752756066,26.5810094368,83.4695,278.702246629
 02/10  12:00:00,253.563963592,37.5169885884,96.384002922,0.0,32.1804615127,65.7244621605,311.611523498,22.5671010413,83.4695,205.574922457
 02/10  13:00:00,251.203583048,37.5727519119,94.5825055801,0.0,32.1804615127,65.7244621605,297.856343931,16.2797178321,83.4695,198.107126099
 02/10  14:00:00,242.440874019,37.700121447,95.4364399516,0.0,32.1804615127,55.9779621605,297.440471769,17.468079326,75.1392,204.833192443
 02/10  15:00:00,243.305208126,37.737959652,96.3237727935,0.0,32.1804615127,55.9779621605,282.409058305,18.1876187956,66.8089,197.412539509
 02/10  16:00:00,242.482441746,37.6737639355,95.6365086923,0.0,32.1804615127,55.9779621605,293.732915019,18.5191530395,75.1392,200.07456198
 02/10  17:00:00,264.222249252,37.3113039745,88.5026539602,0.0,32.1804615127,60.9114621605,278.679539849,28.4359761622,91.7998,158.443763687
 02/10  18:00:00,309.56399207,36.6547594407,88.2514855056,0.0,32.1804615127,77.5397301883,323.280789742,44.9329702892,49.9818,228.366019453
 02/10  19:00:00,375.691610217,36.7010040637,94.7193760776,0.0,77.122965704,86.2600435998,532.413103699,58.4106519214,49.9818,424.020651778
 02/10  20:00:00,384.166572142,36.6204584511,96.1037757353,0.0,102.647051061,80.1663183927,405.053856915,61.8127439537,33.3212,309.919912961
 02/10  21:00:00,408.756432706,36.5961974244,95.3375023354,0.0,115.40909374,92.7192997104,405.340614594,64.9709668818,33.3212,307.048447712
 02/10  22:00:00,384.386975184,36.6235180489,94.3980609894,0.0,102.647051061,94.1340635361,561.391432714,76.8720841176,24.9909,459.528448597
 02/10  23:00:00,319.379912469,36.6737722513,95.5657999144,0.0,77.122965704,65.871452062,455.943465864,96.651565461,16.6606,342.631300403
 02/10  24:00:00,225.383349484,36.6495905274,69.651720108,0.0,38.286128036,48.4199368926,317.976587799,117.60105607,8.3303,192.045231729
 02/11  01:00:00,173.39653816,31.199451012,58.4323042131,0.0,27.7269238854,30.610668775,228.039831738,74.3047680601,3.33212,150.402943678
 02/11  02:00:00,165.616151082,31.199451012,50.5803642591,0.0,27.7269238854,30.610668775,194.238719287,75.3838678977,3.33212,115.52273139
 02/11  03:00:00,143.086086396,31.199451012,45.5087153719,0.0,12.7620426787,28.1191506574,181.856915958,63.0134271783,3.33212,115.51136878
 02/11  04:00:00,140.593143149,31.199451012,43.0095914316,0.0,12.7620426787,28.1191506574,166.972551031,48.1396906182,3.33212,115.500740413
 02/11  05:00:00,148.083022531,31.199451012,43.9251089854,0.0,12.7620426787,28.1191506574,193.354191025,36.2210125093,3.33212,153.801058516
 02/11  06:00:00,162.045070017,31.199451012,45.6609777443,0.0,12.7620426787,28.1191506574,225.289422296,28.4524544779,8.3303,188.506667818
 02/11  07:00:00,255.64195046,35.3360542209,54.417835298,0.0,42.6918050922,54.3732441037,311.926883925,25.3586434375,16.6606,269.907640487
 02/11  08:00:00,315.91823444,36.6361322462,85.1707187966,0.0,42.6918050922,86.1019271793,600.064823361,115.386281205,24.9909,459.687642157
 02/11  09:00:00,364.531175682,36.6744811761,93.3030438763,0.0,57.6566862989,112.030105488,748.731713753,70.5413945632,33.3212,644.86911919
 02/11  10:00:00,317.340482742,37.3028531078,92.7475269242,0.0,57.6566862989,83.6599452969,555.252970888,27.5836052537,66.8089,460.860465634
 02/11  11:00:00,260.328088189,37.5923093279,89.3779796487,0.0,42.6918050922,68.9656133826,443.945843638,9.38442248466,83.4695,351.091921153
 02/11  12:00:00,253.583209627,37.9313599022,90.0728547992,0.0,34.9340096728,67.7198543238,365.22235602,1.97282745753,83.4695,279.780028563
 02/11  13:00:00,253.681765163,38.1561531764,90.3149438991,0.0,34.9340096728,67.7198543238,290.725863715,1.30592339128,83.4695,205.950440324
 02/11  14:00:00,244.206282853,38.0782874333,90.546149691,0.0,34.9340096728,57.9733543238,281.994808146,1.29074278938,75.1392,205.564865356
 02/11  15:00:00,244.38407525,38.0198183591,90.894628977,0.0,34.9340096728,57.9733543238,266.530460989,1.2808161657,66.8089,198.440744823
 02/11  16:00:00,245.103611361,37.8686269429,92.0003233275,0.0,34.9340096728,57.9733543238,281.430347329,1.40967977895,75.1392,204.88146755
 02/11  17:00:00,276.469109693,37.362100075,95.0880341257,0.0,34.9340096728,62.9068543238,253.085671222,4.4038182369,91.7998,156.882052985
 02/11  18:00:00,288.43931012,36.7134603157,69.5588875747,0.0,34.9340096728,72.2186844194,269.049410269,25.035258467,49.9818,194.032351802
 02/11  19:00:00,374.144139682,36.7809516505,83.3750683216,0.0,87.0357390804,86.2600435998,327.819192301,38.6814718715,49.9818,239.15592043
 02/11  20:00:00,381.551223348,36.6438581466,96.1897046382,0.0,102.000620287,77.6748002752,388.558708212,43.0135684989,33.3212,312.223939713
 02/11  21:00:00,391.673997547,36.5995118623,94.9659985951,0.0,102.000620287,88.9820225341,417.002375447,76.6307346265,33.3212,307.05044082
 02/11  22:00:00,382.198384313,36.5969420717,95.0784203111,0.0,102.000620287,91.6425454185,450.825311976,117.761993193,24.9909,308.072418783
 02/11  23:00:00,329.855155217,36.5950204149,95.85679216,0.0,87.0357390804,65.871452062,609.142685215,136.837017219,16.6606,455.645067996
 02/11  24:00:00,242.260066461,36.5950204149,81.8162149276,0.0,42.6918050922,48.4199368926,427.277961986,155.962659819,8.3303,262.985002167
 02/12  01:00:00,189.817253172,31.199451012,65.575296264,0.0,34.4311606118,33.1021868926,221.73521272,62.572088107,3.33212,155.831004613
 02/12  02:00:00,181.467078548,31.199451012,57.2308124616,0.0,34.4311606118,33.1021868926,173.145065014,49.4432503153,3.33212,120.369694698
 02/12  03:00:00,160.647089001,31.199451012,53.9505938126,0.0,19.466279405,30.610668775,151.290494759,32.3243060866,3.33212,115.634068673
 02/12  04:00:00,159.83083152,31.199451012,53.164497249,0.0,19.466279405,30.610668775,142.600425835,23.6223557159,3.33212,115.645950119
 02/12  05:00:00,164.650274345,31.199451012,51.3683651438,0.0,19.466279405,30.610668775,185.198265039,28.0649917643,3.33212,153.801153275
 02/12  06:00:00,175.894869607,31.199451012,50.3015577727,0.0,19.466279405,30.610668775,230.523107399,33.3483482961,8.3303,188.844459103
