Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/12  07:00:00,260.173240592,35.3360542209,58.945664873,0.0,42.6918050922,54.3732441037,323.566040997,30.4070609858,16.6606,276.498380011
 02/12  08:00:00,326.714192988,36.8333872356,86.4957381719,0.0,49.3960418185,88.5934452969,608.266541205,129.708717609,24.9909,453.566923596
 02/12  09:00:00,365.508713795,36.6532747604,94.2305094832,0.0,57.6566862989,112.030105488,762.288114492,81.0348064211,33.3212,647.932108071
 02/12  10:00:00,308.382495266,37.3732371139,92.8762202955,0.0,50.9524495726,81.1684271793,552.511168682,26.276672183,66.8089,459.425596499
 02/12  11:00:00,261.007372457,37.633907691,89.9380923892,0.0,42.6918050922,68.9656133826,445.207358196,7.843076833,83.4695,353.894781363
 02/12  12:00:00,258.41690287,37.8947255326,90.18960518,0.0,38.286128036,68.9656133826,362.475563746,1.39253848929,83.4695,277.613525257
 02/12  13:00:00,258.388732445,38.1615505339,90.3029572837,0.0,38.286128036,68.9656133826,289.736065307,1.02858064727,83.4695,205.23798466
 02/12  14:00:00,239.735562229,37.9470463339,90.8946027145,0.0,31.5818913096,56.727595265,281.749155902,1.40832494199,75.1392,205.20163096
 02/12  15:00:00,240.212322615,37.894624269,91.725161908,0.0,31.5818913096,56.727595265,265.716464677,1.47812947197,66.8089,197.429435205
 02/12  16:00:00,242.730422647,37.6927129848,95.0163028205,0.0,31.5818913096,56.727595265,278.832808277,6.27932394283,75.1392,197.414284334
 02/12  17:00:00,268.531374826,37.3570335892,92.3690449547,0.0,31.5818913096,61.661095265,266.721674178,13.9523222127,91.7998,160.969551966
 02/12  18:00:00,287.044101456,36.6998942257,72.9214353895,0.0,31.5818913096,70.9729253606,269.177752683,26.6450000643,49.9818,192.550952619
 02/12  19:00:00,373.314093317,36.7307659363,91.8050566106,0.0,80.3315023541,83.7685254822,338.075291475,52.5047768535,49.9818,235.588714621
 02/12  20:00:00,380.813176591,36.630479902,95.3564624673,0.0,102.000620287,77.6748002752,424.258144699,79.4156692327,33.3212,311.521275467
 02/12  21:00:00,400.471978504,36.5965655103,94.4925976594,0.0,108.704857014,91.4735406516,426.423888672,87.2613115436,33.3212,305.841377129
 02/12  22:00:00,374.261808108,36.6325552197,95.9402396933,0.0,95.2963835608,89.1510273009,536.960739333,204.903786728,24.9909,307.066052605
 02/12  23:00:00,324.977599533,36.6101235465,98.7327999478,0.0,80.3315023541,63.3799339444,746.843796734,279.991173449,16.6606,450.192023285
 02/12  24:00:00,236.555263913,36.5950204149,74.5020861985,0.0,42.6918050922,48.4199368926,493.384029878,218.543289631,8.3303,266.510440247
 02/13  01:00:00,170.71553005,31.199451012,57.8003966752,0.0,25.5240853573,30.610668775,198.966332424,41.8265977949,3.33212,153.80761463
 02/13  02:00:00,155.241448436,31.199451012,49.6773396282,0.0,19.418418834,29.3649097162,151.283479903,32.7458696989,3.33212,115.205490204
 02/13  03:00:00,142.949113234,31.199451012,45.3140778749,0.0,12.7620426787,28.1191506574,140.736504964,27.4296953925,3.33212,109.974689571
 02/13  04:00:00,140.11696051,31.199451012,42.4917335473,0.0,12.7620426787,28.1191506574,142.773211697,24.5855756558,3.33212,114.855516042
 02/13  05:00:00,146.522894693,31.199451012,42.322530574,0.0,12.7620426787,28.1191506574,180.354612836,23.2134931399,3.33212,153.808999696
 02/13  06:00:00,180.965699213,31.199451012,49.1587701813,0.0,25.5240853573,30.610668775,298.224098119,22.865421143,8.3303,267.028376976
 02/13  07:00:00,309.02970698,34.5716818888,76.1142887136,0.0,51.0481707146,78.1489452969,492.325332796,23.1439805796,16.6606,452.520752216
 02/13  08:00:00,375.306866818,36.5950204149,98.1340823713,0.0,64.3609230253,109.708623606,841.097514341,209.880539452,24.9909,606.226074889
 02/13  09:00:00,305.803312663,36.5950204149,71.2906575218,0.0,51.0481707146,80.7689615957,768.932606125,268.941793526,33.3212,466.669612599
 02/13  10:00:00,265.966609484,36.61260075,59.6771601221,0.0,51.0481707146,71.0224615957,692.409646932,274.46788079,66.8089,351.132866142
 02/13  11:00:00,204.14955245,36.6770119846,46.5531521502,0.0,32.1804615127,65.7244621605,646.526092583,287.432393605,83.4695,275.624198978
 02/13  12:00:00,196.841105169,36.7339790221,38.5237414882,0.0,32.1804615127,65.7244621605,577.127418805,292.408414051,83.4695,201.249504754
 02/13  13:00:00,194.05013328,36.766435209,36.4792940755,0.0,32.1804615127,65.7244621605,582.46838245,293.776830407,83.4695,205.222052044
 02/13  14:00:00,182.828363561,36.7843780457,34.9634348242,0.0,32.1804615127,55.9779621605,575.637341831,299.893786169,75.1392,200.604355662
 02/13  15:00:00,183.185619958,36.8004621683,35.3060591318,0.0,32.1804615127,55.9779621605,572.085845439,303.612986686,66.8089,201.663958754
 02/13  16:00:00,183.305843568,36.8156797936,35.4302804722,0.0,32.1804615127,55.9779621605,574.794974938,302.227683465,75.1392,197.428091473
 02/13  17:00:00,212.099921188,36.6291830661,35.1728548377,0.0,32.1804615127,60.9114621605,531.712373533,285.657609548,91.7998,154.254963986
 02/13  18:00:00,268.979326884,36.5950204149,45.80617002,0.0,32.1804615127,77.5397301883,579.561747559,295.006467794,49.9818,234.573479765
 02/13  19:00:00,345.723509986,36.5950204149,62.9398424571,0.0,77.122965704,86.2600435998,773.516164577,305.582517706,49.9818,417.95184687
 02/13  20:00:00,350.353341153,36.5950204149,59.9849706422,0.0,102.647051061,80.1663183927,659.171393282,309.403554903,33.3212,316.446638379
 02/13  21:00:00,381.131838833,36.5950204149,65.4251990055,0.0,115.40909374,92.7192997104,660.828169319,320.443739473,33.3212,307.063229846
 02/13  22:00:00,371.676413755,36.5950204149,79.543243795,0.0,102.647051061,94.1340635361,802.373810866,322.142525802,24.9909,455.240385064
 02/13  23:00:00,286.630388501,36.5950204149,61.0460214883,0.0,77.122965704,65.871452062,690.162605267,327.170585073,16.6606,346.331420194
 02/13  24:00:00,196.390896826,36.5950204149,38.832182172,0.0,38.286128036,48.4199368926,540.219763272,343.38043732,8.3303,188.509025952
 02/14  01:00:00,142.410975398,31.199451012,29.6801703005,0.0,25.5240853573,30.610668775,221.724182636,64.5870101552,3.33212,153.805052481
 02/14  02:00:00,126.252406426,31.199451012,20.8456298672,0.0,19.418418834,29.3649097162,173.214685058,54.3738851845,3.33212,115.508679873
 02/14  03:00:00,112.501916626,31.199451012,15.0112863174,0.0,12.7620426787,28.1191506574,169.856996196,51.0264341958,3.33212,115.498442
 02/14  04:00:00,109.573280931,31.199451012,12.0957725443,0.0,12.7620426787,28.1191506574,169.235187905,50.4145667299,3.33212,115.488501175
 02/14  05:00:00,117.160593904,31.199451012,12.4744871092,0.0,12.7620426787,28.1191506574,208.127270303,50.9898803437,3.33212,153.80526996
 02/14  06:00:00,152.692690631,31.199451012,20.3663471428,0.0,25.5240853573,30.610668775,324.910321902,51.5101027456,8.3303,265.069919157
 02/14  07:00:00,279.161182605,31.199451012,48.9291393223,0.0,51.0481707146,78.1489452969,521.484456649,49.766596734,16.6606,455.057259915
 02/14  08:00:00,350.442027626,36.5988056638,71.8168031442,0.213413336029,64.3609230253,109.708623606,999.063771974,371.283926825,24.9909,602.788945149
 02/14  09:00:00,283.578895244,36.6025909126,47.8614585271,0.185069363895,51.0481707146,80.7689615957,937.472227283,435.87834838,33.3212,468.272678903
 02/14  10:00:00,245.662001143,36.6139466592,38.7144189519,0.45128885051,51.0481707146,71.0224615957,830.558629301,412.954795125,66.8089,350.794934176
 02/14  11:00:00,187.166536592,36.6303494042,28.855971284,0.58873952449,32.1804615127,65.7244621605,761.144656945,405.645679649,83.4695,272.029477296
 02/14  12:00:00,186.784155682,36.6139466592,27.9749722479,0.461046745392,32.1804615127,65.7244621605,685.847496928,396.789991372,83.4695,205.588005557
 02/14  13:00:00,191.474535552,36.6063761615,33.5086892451,0.419243025893,32.1804615127,65.7244621605,671.444334892,382.751653409,83.4695,205.223181483
 02/14  14:00:00,177.435944474,36.6177319081,28.9768809842,0.640286825505,32.1804615127,55.9779621605,655.546720037,382.632834562,75.1392,197.774685474
 02/14  15:00:00,177.419005626,36.6290876546,28.4120141959,1.17945394974,32.1804615127,55.9779621605,654.007240731,383.858691217,66.8089,203.339649515
 02/14  16:00:00,171.283815264,36.5988056638,23.3849372855,0.10462019759,32.1804615127,55.9779621605,665.568483417,391.86111964,75.1392,198.568163777
 02/14  17:00:00,196.772886971,36.6025909126,19.5034411754,0.226299064154,32.1804615127,60.9114621605,634.530386928,388.458879994,91.7998,154.271706934
 02/14  18:00:00,253.469993729,36.6101614104,29.9552530993,0.165606630232,32.1804615127,77.5397301883,698.578647358,414.000400193,49.9818,234.596447165
 02/14  19:00:00,330.836072864,36.6328729035,47.4826958148,0.365007544647,77.122965704,86.2600435998,894.94399555,427.022588412,49.9818,417.939607137
 02/14  20:00:00,336.889391308,36.6253024058,46.5020734788,0.256325217618,102.647051061,80.1663183927,771.4838544,423.955539841,33.3212,314.207114558
 02/14  21:00:00,368.257183048,36.6101614104,52.7521691025,0.0357145007753,115.40909374,92.7192997104,763.995908141,421.351332986,33.3212,309.323375155
 02/14  22:00:00,358.237434203,36.6025909126,66.2437686166,0.0,102.647051061,94.1340635361,900.694484017,422.084687756,24.9909,453.618896261
 02/14  23:00:00,273.831947644,36.6177319081,48.0213540909,0.0,77.122965704,65.871452062,802.112818512,437.768643607,16.6606,347.683574905
 02/14  24:00:00,182.421811923,36.6177319081,24.5637659714,0.0,38.286128036,48.4199368926,665.487497748,468.641536446,8.3303,188.515661302
 02/15  01:00:00,128.602690943,31.2448739983,14.4769051368,1.39358844215,25.5240853573,30.610668775,243.349645245,86.2156413307,3.33212,153.801883914
 02/15  02:00:00,114.901357754,31.2448739983,8.00591680042,1.48516884516,19.418418834,29.3649097162,193.489808801,74.6739711622,3.33212,115.483717639
 02/15  03:00:00,103.435031902,31.2448739983,4.22911671788,1.70335248051,12.7620426787,28.1191506574,188.352108038,69.5456188226,3.33212,115.474369215
 02/15  04:00:00,101.633497302,31.2448739983,2.13970766484,1.99888329823,12.7620426787,28.1191506574,186.886290876,68.0892041183,3.33212,115.464966758
 02/15  05:00:00,108.860394737,31.2448739983,2.53857557033,2.25420040899,12.7620426787,28.1191506574,224.57916636,67.4496792502,3.33212,153.79736711
 02/15  06:00:00,144.644834878,31.2448739983,10.6329443151,2.33196328602,25.5240853573,30.610668775,333.582662259,65.8776633009,8.3303,259.374698958
 02/15  07:00:00,269.716097346,31.2448739983,40.7497611178,2.22033706033,51.0481707146,78.1489452969,537.752482815,61.3928070064,16.6606,459.699075808
 02/15  08:00:00,343.496523435,36.6404434012,65.6717670724,0.285068339571,64.3609230253,109.708623606,1049.04614222,417.444592975,24.9909,606.61064925
 02/15  09:00:00,277.18189395,36.6404434012,41.807317373,0.490825913052,51.0481707146,80.7689615957,954.74679216,462.420126254,33.3212,459.005465905
 02/15  10:00:00,237.206022906,36.6404434012,30.0350234117,0.575977580787,51.0481707146,71.0224615957,854.308036053,436.409939523,66.8089,351.08919653
 02/15  11:00:00,175.760682807,36.6404434012,17.5090447498,0.467749616659,32.1804615127,65.7244621605,785.462652046,423.248082614,83.4695,278.745069432
 02/15  12:00:00,169.445670214,36.6404434012,10.736295093,0.275070936207,32.1804615127,65.7244621605,702.121492313,413.064159564,83.4695,205.587832748
 02/15  13:00:00,166.943165512,36.6404434012,9.17589887559,0.112561011274,32.1804615127,65.7244621605,697.084275051,413.128230412,83.4695,200.486544639
 02/15  14:00:00,157.060438589,36.6177319081,9.15954038803,0.0,32.1804615127,55.9779621605,690.119615489,412.500507777,75.1392,202.479907712
 02/15  15:00:00,157.46319866,36.6253024058,9.57295356106,0.0,32.1804615127,55.9779621605,676.421502576,412.19484527,66.8089,197.417757306
 02/15  16:00:00,160.830300717,36.6025909126,13.0255798958,0.0,32.1804615127,55.9779621605,681.889571982,402.324905458,75.1392,204.425466524
 02/15  17:00:00,192.541339121,36.6126849096,15.525126218,0.0,32.1804615127,60.9114621605,625.403166554,379.271452272,91.7998,154.331914282
 02/15  18:00:00,243.964618181,36.6025909126,23.3843161163,0.0,32.1804615127,77.5397301883,701.23172416,419.859271546,49.9818,231.390652614
 02/15  19:00:00,321.794850765,36.6177319081,38.7581917325,0.0,77.122965704,86.2600435998,923.964166859,451.880128963,49.9818,422.102237897
 02/15  20:00:00,328.2051372,36.6025909126,37.6131060965,0.0,102.647051061,80.1663183927,791.872385396,450.239657239,33.3212,308.311528158
 02/15  21:00:00,359.388951653,36.6025909126,43.4127169148,0.0,115.40909374,92.7192997104,803.241906124,461.228376923,33.3212,308.692329202
 02/15  22:00:00,348.570749613,36.6025909126,56.1459870382,0.0,102.647051061,94.1340635361,952.480103706,465.840603511,24.9909,461.648600195
 02/15  23:00:00,264.074736162,36.6253024058,38.1340918215,0.0207289802796,77.122965704,65.871452062,826.50137773,470.629927212,16.6606,339.210850517
 02/15  24:00:00,173.885463723,36.6404434012,15.4335186576,0.487902166621,38.286128036,48.4199368926,694.79613783,490.954647246,8.3303,195.511190584
 02/16  01:00:00,121.663126535,31.2448739983,6.24020334015,2.70415801398,25.5240853573,30.610668775,245.937321097,90.0631930598,3.33212,152.542008037
 02/16  02:00:00,109.335477546,31.2448739983,1.20839308597,2.72793311106,19.418418834,29.3649097162,192.055071323,78.4349712242,3.33212,110.287980098
 02/16  03:00:00,100.376841833,31.2448739983,0.0,2.8794752076,12.7620426787,28.1191506574,192.15840354,73.3015626905,3.33212,115.524720849
 02/16  04:00:00,100.42079921,31.2448739983,0.0,2.93096650364,12.7620426787,28.1191506574,189.581512787,70.7361592945,3.33212,115.513233493
 02/16  05:00:00,107.113286644,31.2448739983,0.0,3.04631494229,12.7620426787,28.1191506574,227.305405755,70.1704489976,3.33212,153.802836758
 02/16  06:00:00,137.14469465,31.2448739983,2.44168642279,3.04031614226,25.5240853573,30.610668775,345.040599505,69.7062863635,8.3303,267.004013141
 02/16  07:00:00,260.672793917,31.2448739983,31.0476488606,2.89413134556,51.0481707146,78.1489452969,534.845680585,65.7415630654,16.6606,452.44351752
 02/16  08:00:00,338.563569055,36.6404434012,60.4918106609,0.60054430811,64.3609230253,109.708623606,1045.46242784,415.837683314,24.9909,604.633844521
 02/16  09:00:00,281.950837135,36.6139466592,47.2752562983,0.0497269566023,51.0481707146,80.7689615957,888.884850813,387.825861989,33.3212,467.737788824
 02/16  10:00:00,260.201268782,36.6717249487,53.866939084,0.0,51.0481707146,71.0224615957,729.764000037,311.8535738,66.8089,351.101526236
 02/16  11:00:00,216.461321607,36.9048731148,58.6340880621,0.0276305480974,32.1804615127,65.7244621605,629.34250583,272.497680741,83.4695,273.375325089
 02/16  12:00:00,225.43331398,37.0990754984,66.7475374416,0.0,32.1804615127,65.7244621605,532.148957098,245.377229331,83.4695,203.302227767
 02/16  13:00:00,233.96816829,37.19594774,75.9324546682,0.0,32.1804615127,65.7244621605,521.970073571,233.290486884,83.4695,205.210086686
 02/16  14:00:00,226.589648436,37.2478741073,78.215944433,0.0,32.1804615127,55.9779621605,505.252179396,232.009794131,75.1392,198.103185265
 02/16  15:00:00,224.690418274,37.3558736336,76.2213873924,0.0,32.1804615127,55.9779621605,499.030203886,228.070386461,66.8089,204.150917424
 02/16  16:00:00,211.798537872,36.8966067662,63.7740416564,0.0,32.1804615127,55.9779621605,529.077223777,256.515517515,75.1392,197.422506262
 02/16  17:00:00,220.153667588,36.5981328469,43.1848013004,0.0,32.1804615127,60.9114621605,550.328135923,304.27026075,91.7998,154.258075173
 02/16  18:00:00,264.602260335,36.5950204149,44.1293696696,0.0,32.1804615127,77.5397301883,634.976774454,350.417071047,49.9818,234.577903407
 02/16  19:00:00,341.650024818,36.5950204149,58.7659495565,0.0,77.122965704,86.2600435998,845.341704286,377.460243313,49.9818,417.899660973
 02/16  20:00:00,348.11329109,36.5950204149,57.6952959277,0.0,102.647051061,80.1663183927,710.490473433,360.741083036,33.3212,316.428190398
 02/16  21:00:00,381.026747892,36.5950204149,65.3173691062,0.0,115.40909374,92.7192997104,676.600463394,336.233888545,33.3212,307.045374849
 02/16  22:00:00,372.963473466,36.5950204149,80.9099673151,0.0,102.647051061,94.1340635361,770.103167429,291.538348022,24.9909,453.573919407
 02/16  23:00:00,289.204021428,36.5950204149,63.7209293197,0.0,77.122965704,65.871452062,615.956167858,251.625883092,16.6606,347.669684766
 02/16  24:00:00,193.557040818,36.6215171569,35.5868163391,0.346997623111,38.286128036,48.4199368926,521.878541602,325.030794042,8.3303,188.51744756
 02/17  01:00:00,139.90574034,31.199451012,27.1863482107,0.0,25.5240853573,30.610668775,226.365450482,69.2384393742,3.33212,153.794891108
 02/17  02:00:00,131.073371611,31.199451012,25.6612517627,0.0,19.418418834,29.3649097162,171.348620973,52.5214965979,3.33212,115.495004375
 02/17  03:00:00,121.90747628,31.199451012,24.3918876423,0.0,12.7620426787,28.1191506574,161.223205803,42.4064601255,3.33212,115.484625677
 02/17  04:00:00,121.18523075,31.199451012,23.6685046951,0.0,12.7620426787,28.1191506574,155.356142683,36.5495755509,3.33212,115.474447133
 02/17  05:00:00,129.82692034,31.199451012,25.0946767369,0.0,12.7620426787,28.1191506574,190.527236536,33.4013832096,3.33212,153.793733327
 02/17  06:00:00,166.361929405,31.199451012,33.9833307894,0.0,25.5240853573,30.610668775,302.174591009,31.6441013867,8.3303,262.200189622
 02/17  07:00:00,290.097408393,31.199451012,62.6338351768,0.0,51.0481707146,78.1489452969,504.298109195,28.9436641868,16.6606,458.693845009
 02/17  08:00:00,365.898490069,36.634852405,87.8264395103,0.0,64.3609230253,109.708623606,803.045840559,175.495046588,24.9909,602.559893971
 02/17  09:00:00,310.350721003,36.5950204149,75.2095832075,0.0,51.0481707146,80.7689615957,682.525521751,184.725034706,33.3212,464.479287045
 02/17  10:00:00,285.326201494,37.2489649329,79.481427183,0.0,51.0481707146,71.0224615957,538.870318157,121.424762874,66.8089,350.636655282
 02/17  11:00:00,233.665888858,37.3878281357,76.8896386717,0.0,32.1804615127,65.7244621605,460.451459186,102.080919929,83.4695,274.901039257
 02/17  12:00:00,222.814440125,37.4571191405,65.5947430119,0.0,32.1804615127,65.7244621605,371.650608555,82.6010423413,83.4695,205.580066213
 02/17  13:00:00,215.052003776,37.5063056811,58.7072976082,0.0,32.1804615127,65.7244621605,349.047328739,60.3911821838,83.4695,205.186646555
 02/17  14:00:00,202.558123698,37.5484881434,55.9467809862,0.0,32.1804615127,55.9779621605,331.378244504,58.46813016,75.1392,197.770914344
 02/17  15:00:00,200.698886043,37.5876400841,54.0524066416,0.0,32.1804615127,55.9779621605,333.177596998,68.3373271174,66.8089,198.031369881
 02/17  16:00:00,198.005920552,37.620598605,51.3214280211,0.0,32.1804615127,55.9779621605,362.519160264,83.5342027803,75.1392,203.845757484
 02/17  17:00:00,224.376637618,37.2534260657,48.6330110531,0.0,32.1804615127,60.9114621605,383.462262692,137.399070563,91.7998,154.263392129
 02/17  18:00:00,275.762301604,36.5950204149,56.6635762686,0.0,32.1804615127,77.5397301883,538.500964038,253.934397727,49.9818,234.584766311
 02/17  19:00:00,355.337987852,36.5950204149,73.9035729927,0.0,77.122965704,86.2600435998,643.165069656,175.332622494,49.9818,417.850647162
 02/17  20:00:00,361.222710573,36.5950204149,72.7243741211,0.0,102.647051061,80.1663183927,499.473761672,156.205150466,33.3212,309.947411207
 02/17  21:00:00,392.840104822,36.5950204149,78.4722176078,0.0,115.40909374,92.7192997104,559.090019367,212.778106864,33.3212,312.990712503
 02/17  22:00:00,383.382010857,36.5950204149,91.7220634206,0.0,102.647051061,94.1340635361,706.030657265,226.886626112,24.9909,454.153131153
 02/17  23:00:00,298.158291955,36.5950204149,72.6258863415,0.0,77.122965704,65.871452062,565.71995271,202.966185061,16.6606,346.093167649
 02/17  24:00:00,207.455275301,36.5950204149,49.9734896629,0.0,38.286128036,48.4199368926,410.636342416,212.53586166,8.3303,189.770180756
 02/18  01:00:00,156.496106056,31.199451012,41.4514249056,0.0,27.7269238854,30.610668775,199.403801595,42.2659599919,3.33212,153.805721603
 02/18  02:00:00,149.159815422,31.199451012,34.0882317022,0.0,27.7269238854,30.610668775,152.86905006,34.0810247027,3.33212,115.455905357
 02/18  03:00:00,126.475259475,31.199451012,28.8884175837,0.0,12.7620426787,28.1191506574,149.866162478,31.0879420893,3.33212,115.446100388
 02/18  04:00:00,124.349610706,31.199451012,26.7738629755,0.0,12.7620426787,28.1191506574,147.095212878,30.3584858165,3.33212,113.404607062
 02/18  05:00:00,131.234599521,31.199451012,27.0848575774,0.0,12.7620426787,28.1191506574,183.719091923,31.167268373,3.33212,149.21970355
 02/18  06:00:00,144.671289603,31.199451012,28.2816107007,0.0,12.7620426787,28.1191506574,236.509735984,32.6919891028,8.3303,195.487446881
 02/18  07:00:00,233.863671407,33.4476049299,37.30248479,0.0,42.6918050922,54.3732441037,319.020740819,33.8276701033,16.6606,268.532470715
 02/18  08:00:00,295.840670907,36.5950204149,64.3133319892,0.0,42.6918050922,86.1019271793,717.898985071,240.598024732,24.9909,452.310060339
 02/18  09:00:00,370.96732632,36.5950204149,98.3553655444,0.0,57.6566862989,112.030105488,923.231957713,242.472465905,33.3212,647.438291808
 02/18  10:00:00,327.215370357,36.9612731993,101.150877429,0.0,57.6566862989,83.6599452969,738.658366199,209.211471701,66.8089,462.637994498
 02/18  11:00:00,264.880511742,37.237331055,92.8157774239,0.0,42.6918050922,68.9656133826,638.531794985,204.564895312,83.4695,350.497399673
 02/18  12:00:00,237.498128533,37.4735320508,73.8756687587,0.0,34.9340096728,67.7198543238,543.114469915,182.698868628,83.4695,276.946101286
 02/18  13:00:00,218.227974627,37.5284762453,55.9819266841,0.0,34.9340096728,67.7198543238,452.486292028,163.584044289,83.4695,205.432747738
 02/18  14:00:00,203.852958766,37.5690819087,51.4528631107,0.0,34.9340096728,57.9733543238,452.546880806,171.854230466,75.1392,205.553450341
 02/18  15:00:00,205.967315557,37.6067694055,53.5568640481,0.0,34.9340096728,57.9733543238,449.409524687,177.415133889,66.8089,205.185490797
 02/18  16:00:00,203.708631566,37.6395672029,51.1637384075,0.0,34.9340096728,57.9733543238,470.612683223,194.792396538,75.1392,200.681086685
 02/18  17:00:00,232.234712908,37.1925991107,50.0825976461,0.0,34.9340096728,62.9068543238,492.646345541,242.045759128,91.7998,158.800786413
 02/18  18:00:00,270.492293995,36.5950204149,52.7603470755,0.0,34.9340096728,72.2186844194,466.7506075,220.279467344,49.9818,196.489340156
 02/18  19:00:00,353.729789704,36.5950204149,61.2908555246,0.0,87.0357390804,86.2600435998,506.65557819,220.79815184,49.9818,235.87562635
 02/18  20:00:00,360.140376465,36.5950204149,72.990830796,0.0,102.000620287,77.6748002752,560.740407563,219.778659725,33.3212,307.640547838
 02/18  21:00:00,379.590382216,36.5950204149,81.15059519,0.0,102.000620287,88.9820225341,566.246844552,223.111642637,33.3212,309.814001914
 02/18  22:00:00,370.689645942,36.5950204149,81.9628421955,0.0,102.000620287,91.6425454185,562.593973432,224.657068365,24.9909,312.946005067
 02/18  23:00:00,315.07917047,36.5950204149,79.5174146275,0.0,87.0357390804,65.871452062,703.601096634,236.899125287,16.6606,450.041371348
 02/18  24:00:00,217.409909721,36.5950204149,55.4218632251,0.0,42.6918050922,48.4199368926,537.076827623,261.266406253,8.3303,267.48012137
 02/19  01:00:00,165.607294352,31.199451012,41.3738448055,0.0,34.4311606118,33.1021868926,208.174680648,50.78951774,3.33212,154.053042908
 02/19  02:00:00,158.637136175,31.199451012,34.3618275291,0.0,34.4311606118,33.1021868926,159.548355769,40.5591227905,3.33212,115.657112979
 02/19  03:00:00,136.717724665,31.199451012,29.9179530945,0.0,19.466279405,30.610668775,154.538730764,35.5388365637,3.33212,115.6677742
 02/19  04:00:00,134.416372956,31.199451012,27.6257458845,0.0,19.466279405,30.610668775,152.692652999,33.6823571695,3.33212,115.678175829
 02/19  05:00:00,141.389740729,31.199451012,28.0272256399,0.0,19.466279405,30.610668775,190.633509072,33.51117101,3.33212,153.790218062
 02/19  06:00:00,155.570076587,31.199451012,29.9632845179,0.0,19.466279405,30.610668775,238.311417061,34.1575736784,8.3303,195.823543383
 02/19  07:00:00,235.609966732,32.5483433628,39.9374901682,0.0,42.6918050922,54.3732441037,320.081382457,33.8515608214,16.6606,269.569221636
 02/19  08:00:00,307.305256528,36.5950204149,66.5187403964,0.0,49.3960418185,88.5934452969,709.240488094,232.026876548,24.9909,452.222711546
 02/19  09:00:00,371.268117674,36.5950204149,98.6469532089,0.0,57.6566862989,112.030105488,926.656590204,246.144706633,33.3212,647.190683571
 02/19  10:00:00,317.266714539,36.8775842661,100.517188659,0.0,50.9524495726,81.1684271793,750.566602194,217.25379808,66.8089,466.503904114
 02/19  11:00:00,267.135614046,37.2029026154,95.0961351444,0.0,42.6918050922,68.9656133826,643.451721745,206.686874844,83.4695,353.295346901
 02/19  12:00:00,265.617471949,37.4834866249,97.506208303,0.0,38.286128036,68.9656133826,526.014547963,165.340893708,83.4695,277.204154255
 02/19  13:00:00,261.228519951,37.5402434311,94.4737657161,0.0,38.286128036,68.9656133826,427.29289692,143.111059975,83.4695,200.712336945
 02/19  14:00:00,244.56734765,37.5785115627,96.8164985872,0.0,31.5818913096,56.727595265,433.497498557,153.182385347,75.1392,205.175913211
 02/19  15:00:00,242.805362761,37.6155766066,95.2321906279,0.0,31.5818913096,56.727595265,401.445824045,137.240363797,66.8089,197.396560248
 02/19  16:00:00,233.007167466,37.6465817931,85.4139784687,0.0,31.5818913096,56.727595265,431.775508456,158.75777261,75.1392,197.878535846
 02/19  17:00:00,245.388433829,37.2267766335,67.9574485093,0.0,31.5818913096,61.661095265,509.623938922,257.334507059,91.7998,160.489631863
 02/19  18:00:00,277.639469594,36.5950204149,64.4877124202,0.0,31.5818913096,70.9729253606,463.9638752,219.658566995,49.9818,194.323508205
 02/19  19:00:00,354.693264411,36.5950204149,71.4510012974,0.0,80.3315023541,83.7685254822,506.678311531,221.661718803,49.9818,235.034792728
 02/19  20:00:00,369.523285745,36.5950204149,82.3532213835,0.0,102.000620287,77.6748002752,566.690400166,223.47398069,33.3212,309.895219476
 02/19  21:00:00,397.482852357,36.5950204149,89.8010836882,0.0,108.704857014,91.4735406516,555.820061085,216.748924403,33.3212,305.749936682
 02/19  22:00:00,368.066990777,36.5950204149,88.5488891041,0.0,95.2963835608,89.1510273009,553.515409278,221.549502451,24.9909,306.975006828
 02/19  23:00:00,310.52977906,36.5950204149,84.1890457275,0.0,80.3315023541,63.3799339444,701.237588127,234.62778028,16.6606,449.949207846
 02/19  24:00:00,222.420640614,36.5950204149,60.4374221166,0.0,42.6918050922,48.4199368926,523.117504442,248.341160796,8.3303,266.446043646
 02/20  01:00:00,171.340509597,31.199451012,47.091879019,0.0,34.4311606118,33.1021868926,204.925901997,47.5453450652,3.33212,154.048436932
 02/20  02:00:00,164.874718642,31.199451012,40.5844011945,0.0,34.4311606118,33.1021868926,155.966872186,36.9940504828,3.33212,115.640701703
 02/20  03:00:00,143.442390096,31.199451012,36.624258838,0.0,19.466279405,30.610668775,150.165149355,31.1823296551,3.33212,115.6506997
 02/20  04:00:00,141.549833194,31.199451012,34.7384433813,0.0,19.466279405,30.610668775,146.997845891,28.0050044591,3.33212,115.660721432
 02/20  05:00:00,149.24358354,31.199451012,35.8585028784,0.0,19.466279405,30.610668775,183.411579698,26.3015414797,3.33212,153.777918218
 02/20  06:00:00,163.208804517,31.199451012,37.578599881,0.0,19.466279405,30.610668775,225.686332095,25.475571927,8.3303,191.880460168
 02/20  07:00:00,243.646362745,33.8972357135,46.6221361442,0.0,42.6918050922,54.3732441037,315.493867201,24.9965705227,16.6606,273.836696678
 02/20  08:00:00,310.443332244,36.5950204149,69.7269423388,0.0,49.3960418185,88.5934452969,678.662362386,201.528769945,24.9909,452.14269244
 02/20  09:00:00,368.57793905,36.5950204149,95.9839571183,0.0,57.6566862989,112.030105488,926.600447149,246.381010617,33.3212,646.898236532
 02/20  10:00:00,293.328392729,36.741299359,76.7826030877,0.0,50.9524495726,81.1684271793,773.057938129,242.739357265,66.8089,463.509680864
 02/20  11:00:00,228.219723177,36.8853224754,56.6003866845,0.0,42.6918050922,68.9656133826,680.604273316,243.987086812,83.4695,353.147686504
 02/20  12:00:00,219.86341005,36.9650225427,51.8933301,0.0,38.286128036,68.9656133826,609.408572545,249.19951027,83.4695,276.739562275
 02/20  13:00:00,223.797005363,37.1977858414,56.4547217696,0.0,38.286128036,68.9656133826,520.545729871,233.842551405,83.4695,203.233678466
 02/20  14:00:00,215.149544196,37.4003996121,66.5232096543,0.0,31.5818913096,56.727595265,497.13367446,216.831996019,75.1392,205.162478441
 02/20  15:00:00,218.788548746,37.5858743054,70.735072793,0.0,31.5818913096,56.727595265,418.672666463,154.480643192,66.8089,197.383123271
 02/20  16:00:00,213.689195429,37.6204472611,66.0134547534,0.0,31.5818913096,56.727595265,431.697771516,159.187744177,75.1392,197.370827339
 02/20  17:00:00,231.026258313,37.0754175591,53.6039306533,0.0,31.5818913096,61.661095265,510.06723478,258.341585272,91.7998,159.925849508
 02/20  18:00:00,267.144621648,36.5950204149,54.0099318576,0.0,31.5818913096,70.9729253606,482.791241895,241.485108271,49.9818,191.324333624
 02/20  19:00:00,345.872374936,36.5950204149,62.646683603,0.0,80.3315023541,83.7685254822,527.763163329,243.052966246,49.9818,234.728397083
 02/20  20:00:00,362.371827942,36.5950204149,75.214966954,0.0,102.000620287,77.6748002752,579.630535249,233.817707895,33.3212,312.491627354
 02/20  21:00:00,391.315302685,36.5950204149,83.6395054862,0.0,108.704857014,91.4735406516,566.368593536,227.91590877,33.3212,305.131484766
 02/20  22:00:00,363.325148666,36.5950204149,83.8118868128,0.0,95.2963835608,89.1510273009,565.045958841,230.168474416,24.9909,309.886584425
 02/20  23:00:00,307.216425928,36.5950204149,80.8750709023,0.0,80.3315023541,63.3799339444,706.308888743,239.782237977,16.6606,449.866050766
 02/20  24:00:00,219.31772389,36.5950204149,57.3439252608,0.0,42.6918050922,48.4199368926,521.035513929,248.556578346,8.3303,264.148635583
 02/21  01:00:00,156.181358111,31.199451012,43.3770914398,0.0,25.5240853573,30.610668775,199.458009255,47.0675806712,3.33212,149.058308584
 02/21  02:00:00,141.901059133,31.199451012,36.4277853124,0.0,19.418418834,29.3649097162,155.691868054,36.8540402963,3.33212,115.505707758
 02/21  03:00:00,130.879204013,31.199451012,33.3107564006,0.0,12.7620426787,28.1191506574,150.142751763,31.318817936,3.33212,115.491813827
 02/21  04:00:00,128.454090243,31.199451012,30.897134389,0.0,12.7620426787,28.1191506574,147.50003277,28.6888309704,3.33212,115.4790818
 02/21  05:00:00,136.573078455,31.199451012,31.8079744926,0.0,12.7620426787,28.1191506574,185.112679682,28.0110159636,3.33212,153.769543718
 02/21  06:00:00,172.730320936,31.199451012,40.321075233,0.0,25.5240853573,30.610668775,301.784792583,28.0544601277,8.3303,265.400032455
 02/21  07:00:00,297.858484333,32.9979741463,68.5923720422,0.0,51.0481707146,78.1489452969,497.637116034,26.9783328626,16.6606,453.998183171
 02/21  08:00:00,372.218368226,36.5950204149,94.167590413,0.0,64.3609230253,109.708623606,821.701539493,194.979279535,24.9909,601.731359958
 02/21  09:00:00,306.295153467,36.5950204149,71.0766245349,0.0,51.0481707146,80.7689615957,728.225134578,226.699352796,33.3212,468.204581782
 02/21  10:00:00,268.283562211,37.0067485665,61.6725733582,0.0,51.0481707146,71.0224615957,641.354148368,224.684252369,66.8089,349.860995999
 02/21  11:00:00,210.866831606,37.3916995655,53.5681386447,0.0,32.1804615127,65.7244621605,497.359497231,141.65585562,83.4695,272.234141611
 02/21  12:00:00,208.034903563,37.4595704676,50.7768274994,0.0,32.1804615127,65.7244621605,373.732294893,84.7291779667,83.4695,205.533616926
 02/21  13:00:00,219.946687029,37.511930795,63.5433135526,0.0,32.1804615127,65.7244621605,354.295590511,65.6761442034,83.4695,205.149946308
 02/21  14:00:00,211.976940054,37.5555295844,65.2778021988,0.0,32.1804615127,55.9779621605,343.040898471,70.1730158231,75.1392,197.728682648
 02/21  15:00:00,203.028002981,37.5908568439,56.2983986013,0.0,32.1804615127,55.9779621605,351.844737901,87.6233671445,66.8089,197.412470757
 02/21  16:00:00,200.862740271,37.6234707071,54.0426130356,0.0,32.1804615127,55.9779621605,396.795656119,117.282525076,75.1392,204.373931043
 02/21  17:00:00,228.151532799,37.2552224752,52.3045656606,0.0,32.1804615127,60.9114621605,394.458507925,148.420298315,91.7998,154.23840961
 02/21  18:00:00,278.911904402,36.5950204149,59.92108507,0.0,32.1804615127,77.5397301883,494.204535459,211.327007214,49.9818,232.895728245
 02/21  19:00:00,357.676307683,36.5950204149,75.3259094862,0.0,77.122965704,86.2600435998,749.862722531,280.213703077,49.9818,419.667219455
 02/21  20:00:00,363.792076124,36.5950204149,73.8872233378,0.0,102.647051061,80.1663183927,559.447417208,217.983280014,33.3212,308.142937194
 02/21  21:00:00,395.099514587,36.5950204149,79.8430287139,0.0,115.40909374,92.7192997104,550.307539853,207.878024081,33.3212,309.108315772
 02/21  22:00:00,383.69839599,36.5950204149,91.9190062688,0.0,102.647051061,94.1340635361,705.650847272,220.148049353,24.9909,460.511897919
 02/21  23:00:00,297.849843355,36.5950204149,72.3152829906,0.0,77.122965704,65.871452062,590.767136812,235.138180841,16.6606,338.968355971
 02/21  24:00:00,207.0256394,36.5950204149,49.5356345811,0.0,38.286128036,48.4199368926,450.000546814,246.210431897,8.3303,195.459814917
 02/22  01:00:00,153.034869091,31.199451012,40.2271680282,0.0,25.5240853573,30.610668775,200.158146179,47.5646568424,3.33212,149.261369336
 02/22  02:00:00,139.648312886,31.199451012,34.1695692911,0.0,19.418418834,29.3649097162,154.929955147,38.1910849998,3.33212,113.406750148
 02/22  03:00:00,128.389065846,31.199451012,30.8138036383,0.0,12.7620426787,28.1191506574,152.282451235,33.4577339925,3.33212,115.492597243
 02/22  04:00:00,126.688565631,31.199451012,29.1237467873,0.0,12.7620426787,28.1191506574,150.379073157,31.5680004607,3.33212,115.478952696
 02/22  05:00:00,135.669591003,31.199451012,31.5243202518,0.0,12.7620426787,28.1191506574,187.580025681,30.4892300616,3.33212,153.758675619
 02/22  06:00:00,172.629153093,31.199451012,40.8604699748,0.0,25.5240853573,30.610668775,303.84786877,29.4026149001,8.3303,266.11495387
 02/22  07:00:00,299.811108999,33.8972357135,70.3759807956,0.0,51.0481707146,78.1489452969,496.488254648,26.9431962173,16.6606,452.88445843
 02/22  08:00:00,372.1043138,36.5950204149,95.0897605556,0.0,64.3609230253,109.708623606,801.874742135,175.465772314,24.9909,601.41806982
 02/22  09:00:00,310.914014597,36.5950204149,76.6472348993,0.0,51.0481707146,80.7689615957,676.989190324,175.020881325,33.3212,468.647108999
 02/22  10:00:00,284.499985076,37.2640567044,78.3922338744,0.0,51.0481707146,71.0224615957,558.642057776,141.713120243,66.8089,350.120037533
 02/22  11:00:00,236.86772189,37.4036034851,79.7686039249,0.0,32.1804615127,65.7244621605,481.864845543,126.926632705,83.4695,271.468712837
 02/22  12:00:00,245.485085174,37.4739580184,87.999656451,0.0,32.1804615127,65.7244621605,386.290969213,97.3049326047,83.4695,205.516536608
 02/22  13:00:00,252.500004232,37.5387730123,95.9332600914,0.0,32.1804615127,65.7244621605,351.004947778,62.4123725574,83.4695,205.12307522
 02/22  14:00:00,243.063276645,37.6330055533,96.1775023359,0.0,32.1804615127,55.9779621605,329.74594543,56.8942369949,75.1392,197.712508435
 02/22  15:00:00,243.091352809,37.6316487746,96.2340291468,0.0,32.1804615127,55.9779621605,321.147021272,56.9952692302,66.8089,197.342852041
 02/22  16:00:00,239.892898692,37.6437120984,93.0706816091,0.0,32.1804615127,55.9779621605,339.234966073,59.6937187368,75.1392,204.402047336
 02/22  17:00:00,256.426657961,37.2725468238,80.683182916,0.0,32.1804615127,60.9114621605,327.268252138,81.240086154,91.7998,154.228365984
 02/22  18:00:00,296.450708615,36.6009001926,77.6774727562,0.0,32.1804615127,77.5397301883,441.20385107,159.377266291,49.9818,231.844784779
 02/22  19:00:00,369.665897987,36.6439831809,87.9122190717,0.0,77.122965704,86.2600435998,713.360090138,242.472991487,49.9818,420.905298652
 02/22  20:00:00,374.586605543,36.5950204149,84.5881465987,0.0,102.647051061,80.1663183927,582.937676056,241.519182565,33.3212,308.097293491
 02/22  21:00:00,406.425939563,36.5950204149,90.7180621097,0.0,115.40909374,92.7192997104,541.671215875,201.496639004,33.3212,306.85337687
 02/22  22:00:00,392.065968415,36.5950204149,99.9395605179,0.0,102.647051061,94.1340635361,681.507525714,196.092627504,24.9909,460.42399821
 02/22  23:00:00,307.885273271,36.5950204149,82.3239055768,0.0,77.122965704,65.871452062,565.690330723,207.842942733,16.6606,341.18678799
 02/22  24:00:00,214.237078801,36.5950204149,56.7281672126,0.0,38.286128036,48.4199368926,422.226245218,222.508744704,8.3303,191.387200514
 02/23  01:00:00,159.870911714,31.199451012,47.0186755841,0.0,25.5240853573,30.610668775,197.612047206,43.3488615013,3.33212,150.931065705
 02/23  02:00:00,146.483473775,31.199451012,40.9620052051,0.0,19.418418834,29.3649097162,152.523108473,33.7032759792,3.33212,115.487712493
 02/23  03:00:00,135.222784565,31.199451012,37.6140688952,0.0,12.7620426787,28.1191506574,147.024489998,28.2194461992,3.33212,115.472923798
 02/23  04:00:00,132.742400096,31.199451012,35.1408457084,0.0,12.7620426787,28.1191506574,144.108145364,25.3168309157,3.33212,115.459194448
 02/23  05:00:00,140.247489735,31.199451012,36.0695286958,0.0,12.7620426787,28.1191506574,180.894404408,23.8171228569,3.33212,153.745161552
 02/23  06:00:00,176.615795568,31.199451012,44.8233450909,0.0,25.5240853573,30.610668775,293.358157773,22.9382121751,8.3303,262.089645598
 02/23  07:00:00,300.732708888,33.9421987918,74.0330679233,0.0,51.0481707146,78.1489452969,496.118260784,21.4922857544,16.6606,457.96537503
 02/23  08:00:00,372.228879955,36.5953648907,95.9217758682,0.0,64.3609230253,109.708623606,735.813375764,109.755638052,24.9909,601.066837713
 02/23  09:00:00,325.693518871,36.6118019465,92.8973386433,0.0,51.0481707146,80.7689615957,554.569701668,57.3842083987,33.3212,463.86429327
 02/23  10:00:00,301.234495405,37.2822214664,96.1860883819,0.0,51.0481707146,71.0224615957,443.212801753,27.037527913,66.8089,349.36637384
 02/23  11:00:00,250.228765454,37.4245015709,93.6428501193,0.0,32.1804615127,65.7244621605,373.46902621,14.4351043207,83.4695,275.564421889
 02/23  12:00:00,250.575593481,37.5925660792,92.8239740064,0.0,32.1804615127,65.7244621605,297.422856091,8.46178338103,83.4695,205.49157271
 02/23  13:00:00,252.816469827,37.7604777185,95.6934704546,0.0,32.1804615127,65.7244621605,294.656001561,10.548120357,83.4695,200.638381204
 02/23  14:00:00,244.303775338,37.8283154697,97.0606191081,0.0,32.1804615127,55.9779621605,292.16991714,14.8836614911,75.1392,202.147055648
 02/23  15:00:00,242.773980008,37.8037234155,95.546843053,0.0,32.1804615127,55.9779621605,278.445949292,14.2981536983,66.8089,197.338895593
 02/23  16:00:00,242.717125147,37.7209570497,95.5388827595,0.0,32.1804615127,55.9779621605,287.902283303,12.9694826412,75.1392,199.793600662
 02/23  17:00:00,256.043616871,37.3210156689,80.2355841399,0.0,32.1804615127,60.9114621605,267.005642534,16.6284902054,91.7998,158.577352329
 02/23  18:00:00,290.513051623,36.6677671213,74.7832063666,0.0,32.1804615127,77.5397301883,313.827912448,36.7378442229,49.9818,227.108268225
 02/23  19:00:00,372.229987287,36.7097100543,91.1367806288,0.0,77.122965704,86.2600435998,558.253648677,86.3309483691,49.9818,421.940900307
 02/23  20:00:00,380.468945654,36.619408759,91.439028708,0.0,102.647051061,80.1663183927,528.243606628,182.695912915,33.3212,312.226493713
 02/23  21:00:00,412.734241201,36.5951606682,98.0662602849,0.0,115.40909374,92.7192997104,535.455198026,195.336804051,33.3212,306.797193975
 02/23  22:00:00,389.642880028,36.6096044418,97.9861236926,0.0,102.647051061,94.1340635361,697.465929235,217.408554786,24.9909,455.066474449
 02/23  23:00:00,312.998117927,36.606126594,87.389347042,0.0,77.122965704,65.871452062,570.29899424,208.161288238,16.6606,345.477106002
 02/23  24:00:00,219.359083471,36.5950204149,61.8315984591,0.0,38.286128036,48.4199368926,403.423622413,206.677568391,8.3303,188.415754021
 02/24  01:00:00,164.913622053,31.199451012,52.0118714862,0.0,25.5240853573,30.610668775,196.848858076,39.7780616672,3.33212,153.738676409
 02/24  02:00:00,150.990768318,31.199451012,45.4407473887,0.0,19.418418834,29.3649097162,149.844397025,31.0558796494,3.33212,115.456397376
 02/24  03:00:00,139.68641136,31.199451012,42.0597001901,0.0,12.7620426787,28.1191506574,144.837095651,26.0626954705,3.33212,115.442280181
 02/24  04:00:00,137.50259961,31.199451012,39.8840118,0.0,12.7620426787,28.1191506574,141.882701582,23.1219553982,3.33212,115.428626184
 02/24  05:00:00,145.713844425,31.199451012,40.8867357628,0.0,12.7620426787,28.1191506574,178.44063681,21.5138153827,3.33212,153.594701427
 02/24  06:00:00,181.619352706,31.199451012,49.1626467104,0.0,25.5240853573,30.610668775,288.311833219,20.6633158218,8.3303,259.318217397
 02/24  07:00:00,305.163279683,34.7964972806,76.8692563286,0.0,51.0481707146,78.1489452969,493.225128167,20.647452081,16.6606,455.917076086
 02/24  08:00:00,377.076402837,36.5950204149,98.9833564338,0.0,64.3609230253,109.708623606,798.837025165,167.767226465,24.9909,606.0788987
 02/24  09:00:00,330.840548395,36.6180933455,96.0159895049,0.0,51.0481707146,80.7689615957,639.754027403,146.626112884,33.3212,459.806714519
 02/24  10:00:00,301.985948221,37.2956026872,96.4544734905,0.0,51.0481707146,71.0224615957,497.712707822,80.2397175329,66.8089,350.664090289
 02/24  11:00:00,252.333266349,37.4383185895,95.7309675037,0.0,32.1804615127,65.7244621605,410.606475998,48.7040813348,83.4695,278.432894663
 02/24  12:00:00,252.640815872,37.5838305959,95.332879649,0.0,32.1804615127,65.7244621605,315.240426223,31.4833387096,83.4695,200.287587514
 02/24  13:00:00,253.187654986,37.5601994134,96.7038572935,0.0,32.1804615127,65.7244621605,306.563446445,19.9000088811,83.4695,203.193937564
 02/24  14:00:00,229.148331071,37.5943247848,82.4283004762,0.0,32.1804615127,55.9779621605,295.350771862,19.6098213581,75.1392,200.601750504
 02/24  15:00:00,217.907555847,37.6265301016,71.1759090365,0.0,32.1804615127,55.9779621605,299.08880017,30.852239758,66.8089,201.427660412
 02/24  16:00:00,217.704490081,37.6591937438,70.928152505,0.0,32.1804615127,55.9779621605,314.630577317,42.1755607238,75.1392,197.315816593
 02/24  17:00:00,251.09995387,37.3013103406,75.397785958,0.0,32.1804615127,60.9114621605,291.265595036,45.2750411505,91.7998,154.190753885
 02/24  18:00:00,294.045383983,36.645648866,78.2534766991,0.0,32.1804615127,77.5397301883,363.915936045,79.5127766291,49.9818,234.421359416
 02/24  19:00:00,371.980912907,36.6890086774,90.7981963963,0.0,77.122965704,86.2600435998,598.391767329,131.198917723,49.9818,417.211049606
 02/24  20:00:00,377.944532656,36.6079845693,89.483444896,0.0,102.647051061,80.1663183927,511.907821376,167.053218289,33.3212,311.533403087
 02/24  21:00:00,410.54051423,36.5950204149,96.3024900107,0.0,115.40909374,92.7192997104,556.96805303,212.379928926,33.3212,311.266924104
 02/24  22:00:00,389.164794596,36.6000719896,97.93842786,0.0,102.647051061,94.1340635361,688.804958695,211.057237202,24.9909,452.756821493
 02/24  23:00:00,311.241202732,36.6437729843,85.7869306924,0.0,77.122965704,65.871452062,568.978188206,207.846580602,16.6606,344.471007604
 02/24  24:00:00,217.511427147,36.6021298262,59.9822769629,0.0,38.286128036,48.4199368926,400.857693452,201.86018778,8.3303,190.667205673
 02/25  01:00:00,165.77696671,31.199451012,50.6695592172,0.0,27.7269238854,30.610668775,195.813438776,38.7440787419,3.33212,153.737240034
 02/25  02:00:00,160.158349167,31.199451012,45.0353600637,0.0,27.7269238854,30.610668775,148.69210663,30.538972106,3.33212,114.821014524
 02/25  03:00:00,138.758262769,31.199451012,41.1351432343,0.0,12.7620426787,28.1191506574,138.687798632,25.7315747615,3.33212,109.62410387
 02/25  04:00:00,146.403571394,31.199451012,48.7559663619,0.0,12.7620426787,28.1191506574,142.025201884,23.2169652222,3.33212,115.476116662
 02/25  05:00:00,174.895889886,31.199451012,70.5494764749,0.0,12.7620426787,28.1191506574,179.275544355,22.2163829245,3.33212,153.72704143
 02/25  06:00:00,174.058262951,31.199451012,57.4733546988,0.0,12.7620426787,28.1191506574,218.73353145,22.0213084563,8.3303,188.381922994
 02/25  07:00:00,254.595327635,34.2719280331,59.794651143,0.0,42.6918050922,54.3732441037,307.233971764,22.2922614269,16.6606,268.281110337
 02/25  08:00:00,316.068308221,36.5950204149,84.2121701677,0.0,42.6918050922,86.1019271793,661.182853549,178.599006535,24.9909,457.592947014
 02/25  09:00:00,351.220799804,36.6073665666,79.4569649647,0.0,57.6566862989,112.030105488,794.16905822,117.262640998,33.3212,643.585217221
 02/25  10:00:00,320.150868282,37.2986423556,95.6184156549,0.0,57.6566862989,83.6599452969,560.353741459,32.0960733089,66.8089,461.44876815
 02/25  11:00:00,264.285168191,37.4394251229,93.8395881886,0.0,42.6918050922,68.9656133826,447.114149467,13.056410726,83.4695,350.588238741
 02/25  12:00:00,256.440721708,37.5507185056,93.9941099584,0.0,34.9340096728,67.7198543238,372.190921041,9.29280876765,83.4695,279.428612273
 02/25  13:00:00,256.493158074,37.7471608569,94.5316489661,0.0,34.9340096728,67.7198543238,297.264571628,7.99121571324,83.4695,205.803855914
 02/25  14:00:00,246.984020383,37.7544058914,94.6642174261,0.0,34.9340096728,57.9733543238,280.729037745,7.25378187451,75.1392,198.336055871
 02/25  15:00:00,247.635945625,37.6525193352,95.4503664829,0.0,34.9340096728,57.9733543238,279.55308641,7.66577367921,66.8089,205.078412731
 02/25  16:00:00,248.13573145,37.6711539718,95.9585217915,0.0,34.9340096728,57.9733543238,285.933828554,8.28562425641,75.1392,202.509004298
 02/25  17:00:00,265.933835354,37.3035368655,85.1712657937,0.0,34.9340096728,62.9068543238,263.122517708,14.4428250201,91.7998,156.879892687
 02/25  18:00:00,270.508147683,36.6755492692,57.3835884105,0.0,34.9340096728,72.2186844194,282.748797165,36.3901965775,49.9818,196.376800588
 02/25  19:00:00,364.077010325,36.7412304841,73.1613505467,0.0,87.0357390804,86.2600435998,395.718856788,110.019770055,49.9818,235.717286733
 02/25  20:00:00,374.495284479,36.6100343587,88.3932409173,0.0,102.000620287,77.6748002752,562.305329807,221.69719336,33.3212,307.286936447
 02/25  21:00:00,395.454577374,36.5950204149,97.9783824007,0.0,102.000620287,88.9820225341,518.216295429,178.217434583,33.3212,306.677660846
 02/25  22:00:00,385.315827728,36.5950204149,97.6253393877,0.0,102.000620287,91.6425454185,496.12642661,160.272811717,24.9909,310.862714894
 02/25  23:00:00,331.486361701,36.5950204149,96.6090783363,0.0,87.0357390804,65.871452062,667.790312914,197.313539624,16.6606,453.81617329
 02/25  24:00:00,232.586546833,36.5950204149,71.0605158194,0.0,42.6918050922,48.4199368926,468.304103756,199.657869123,8.3303,260.315934633
 02/26  01:00:00,180.941326337,31.199451012,56.6314157337,0.0,34.4311606118,33.1021868926,199.149406675,41.863091437,3.33212,153.954195238
 02/26  02:00:00,174.594421733,31.199451012,50.3054547583,0.0,34.4311606118,33.1021868926,150.829226723,30.1854662783,3.33212,117.311640445
 02/26  03:00:00,152.95536586,31.199451012,46.1528672078,0.0,19.466279405,30.610668775,148.273076261,26.2948198099,3.33212,118.646136451
 02/26  04:00:00,150.986028184,31.199451012,44.1881777627,0.0,19.466279405,30.610668775,143.582306814,22.9160637535,3.33212,117.334123061
 02/26  05:00:00,188.698961456,31.199451012,75.2162481959,0.0,19.466279405,30.610668775,170.067038425,19.7180420376,3.33212,147.016876387
 02/26  06:00:00,198.202599321,31.199451012,72.4027077287,0.0,19.466279405,30.610668775,223.212832173,19.1899306206,8.3303,195.692601552
 02/26  07:00:00,264.783758215,35.1562019075,69.1028087431,0.0,42.6918050922,54.3732441037,304.719141059,18.8145967051,16.6606,269.243944354
 02/26  08:00:00,299.411674697,36.7200732505,59.6342140604,0.0,49.3960418185,88.5934452969,562.973144117,84.4555852194,24.9909,453.526658897
