Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/26  09:00:00,355.4411032,36.5950204149,84.4575323727,0.0,57.6566862989,112.030105488,745.67557931,68.9550379082,33.3212,643.399341402
 02/26  10:00:00,298.649165427,37.3425769915,83.3691886721,0.0,50.9524495726,81.1684271793,579.161817879,46.3087625953,66.8089,466.044155284
 02/26  11:00:00,236.253800535,37.4342773558,65.9380633159,0.0,42.6918050922,68.9656133826,502.220087952,67.503319095,83.4695,351.247268857
 02/26  12:00:00,226.988167017,37.4906719653,60.3744949785,0.0,38.286128036,68.9656133826,443.164343849,80.5996188491,83.4695,279.095225
 02/26  13:00:00,224.756940904,37.5379545506,59.0035725156,0.0,38.286128036,68.9656133826,344.841787597,63.1499137652,83.4695,198.222373832
 02/26  14:00:00,209.463681695,37.5761158716,62.6468273755,0.0,31.5818913096,56.727595265,338.472229971,58.2916927082,75.1392,205.041337263
 02/26  15:00:00,210.866897337,37.6105000887,64.0295348121,0.0,31.5818913096,56.727595265,321.148010338,57.0724449657,66.8089,197.266665372
 02/26  16:00:00,206.739764193,37.641645955,59.8969381261,0.0,31.5818913096,56.727595265,334.110665682,61.7075618755,75.1392,197.263903807
 02/26  17:00:00,230.024938098,37.2690013716,54.2725445274,0.0,31.5818913096,61.661095265,324.33424006,78.3829137331,91.7998,154.151526327
 02/26  18:00:00,267.456372832,36.5950204149,58.9283878771,0.0,31.5818913096,70.9729253606,376.893766782,130.56562382,49.9818,196.346342961
 02/26  19:00:00,350.182123911,36.6127439287,68.3246350106,0.0,80.3315023541,83.7685254822,519.788244189,234.58392552,49.9818,235.222518669
 02/26  20:00:00,366.70744973,36.5950204149,80.2849290872,0.0,102.000620287,77.6748002752,605.290286083,265.358732258,33.3212,306.610353826
 02/26  21:00:00,397.753107094,36.5950204149,90.8954189533,0.0,108.704857014,91.4735406516,515.578461197,176.886945708,33.3212,305.370315489
 02/26  22:00:00,371.352978436,36.5950204149,92.7183985813,0.0,95.2963835608,89.1510273009,503.735253907,172.135398862,24.9909,306.608955045
 02/26  23:00:00,313.005748277,36.5950204149,87.4316254652,0.0,80.3315023541,63.3799339444,652.37181121,183.273972376,16.6606,452.437238834
 02/26  24:00:00,225.450788267,36.5950204149,64.0918448811,0.0,42.6918050922,48.4199368926,472.310703136,200.435530348,8.3303,263.544872788
 02/27  01:00:00,162.55182259,31.199451012,49.7290220865,0.0,25.5240853573,30.610668775,199.919243586,42.8768978484,3.33212,153.710225738
 02/27  02:00:00,147.489695718,31.199451012,41.9978993014,0.0,19.418418834,29.3649097162,153.541739266,34.8188152652,3.33212,115.390804001
 02/27  03:00:00,136.386657551,31.199451012,38.8061194182,0.0,12.7620426787,28.1191506574,141.430298997,29.0782750942,3.33212,109.019903903
 02/27  04:00:00,134.671668824,31.199451012,37.1119147224,0.0,12.7620426787,28.1191506574,142.684956222,23.8944011979,3.33212,115.458435024
 02/27  05:00:00,142.603352621,31.199451012,38.4587468541,0.0,12.7620426787,28.1191506574,178.923898235,21.8941458107,3.33212,153.697632424
 02/27  06:00:00,206.328631041,31.199451012,74.4161501132,0.0,25.5240853573,30.610668775,297.330628752,23.0187771174,8.3303,265.981551634
 02/27  07:00:00,328.541681731,34.5716818888,100.923715929,0.0,51.0481707146,78.1489452969,490.662950655,22.1151342151,16.6606,451.88721644
 02/27  08:00:00,378.944760635,36.5950204149,101.472283274,0.0,64.3609230253,109.708623606,798.128129919,173.802104931,24.9909,599.335124988
 02/27  09:00:00,282.640090685,36.5950204149,48.1178286479,0.0,51.0481707146,80.7689615957,706.467215637,205.417639473,33.3212,467.728376164
 02/27  10:00:00,250.276204876,37.1518985111,43.513393184,0.0,51.0481707146,71.0224615957,614.659262065,199.445671769,66.8089,348.404690296
 02/27  11:00:00,197.379672305,37.4064449563,39.9682345355,0.0,32.1804615127,65.7244621605,501.363513902,145.489300218,83.4695,272.404713685
 02/27  12:00:00,196.19351596,37.4715681128,38.3742354538,0.0,32.1804615127,65.7244621605,445.492577154,156.629288852,83.4695,205.393788302
 02/27  13:00:00,196.962669956,37.5184474185,40.0801431241,0.0,32.1804615127,65.7244621605,420.637137093,137.655466111,83.4695,199.512170981
 02/27  14:00:00,187.903417031,37.556786956,40.7519973921,0.0,32.1804615127,55.9779621605,431.332911395,153.114058358,75.1392,203.079653036
 02/27  15:00:00,185.40682853,37.5910436082,38.2139205512,0.0,32.1804615127,55.9779621605,425.959058969,161.910849155,66.8089,197.239309815
 02/27  16:00:00,184.625842254,37.6237139628,37.4149925093,0.0,32.1804615127,55.9779621605,440.194426526,167.826572023,75.1392,197.228654503
 02/27  17:00:00,214.25748256,37.2152845052,37.1592162028,0.0,32.1804615127,60.9114621605,520.42154943,272.225913404,91.7998,156.395836027
 02/27  18:00:00,265.820854141,36.5950204149,48.2812017904,0.0,32.1804615127,77.5397301883,511.655992026,229.849542312,49.9818,231.824649714
 02/27  19:00:00,348.307031899,36.5950204149,65.5697213579,0.0,77.122965704,86.2600435998,701.06703324,234.331635437,49.9818,416.753597803
 02/27  20:00:00,355.055803126,36.5950204149,64.7407154085,0.0,102.647051061,80.1663183927,586.155727578,237.217849198,33.3212,315.61667838
 02/27  21:00:00,387.274388476,36.5950204149,71.62789222,0.0,115.40909374,92.7192997104,579.084664744,238.979091796,33.3212,306.784372948
 02/27  22:00:00,377.764788132,36.5950204149,85.6920941643,0.0,102.647051061,94.1340635361,719.070807128,241.952915231,24.9909,452.126991897
 02/27  23:00:00,293.187876765,36.5950204149,67.6614048212,0.0,77.122965704,65.871452062,610.42290554,248.12463977,16.6606,345.63766577
 02/27  24:00:00,203.274037028,36.5950204149,45.7879908653,0.0,38.286128036,48.4199368926,456.852416159,259.11293891,8.3303,189.40917725
 02/28  01:00:00,150.640187641,31.199451012,37.8437441366,0.0,25.5240853573,30.610668775,206.721515661,49.7056067291,3.33212,153.683788932
 02/28  02:00:00,138.247951823,31.199451012,32.7756130004,0.0,19.418418834,29.3649097162,153.804714299,39.7178374317,3.33212,110.754756867
 02/28  03:00:00,127.808917767,31.199451012,30.2389697103,0.0,12.7620426787,28.1191506574,151.177355071,34.1713219104,3.33212,113.673913161
 02/28  04:00:00,126.417927416,31.199451012,28.8564685043,0.0,12.7620426787,28.1191506574,150.140246797,31.369740821,3.33212,115.438385976
 02/28  05:00:00,134.993892826,31.199451012,30.2233778185,0.0,12.7620426787,28.1191506574,187.063736083,30.0568726231,3.33212,153.67474346
 02/28  06:00:00,192.608170707,31.199451012,60.1149048033,0.0,25.5240853573,30.610668775,300.200465511,29.4307420131,8.3303,262.439423498
 02/28  07:00:00,326.411913152,33.4476049299,99.2254035038,0.0,51.0481707146,78.1489452969,500.843293978,27.9602800434,16.6606,456.222413935
 02/28  08:00:00,370.776384629,36.5950204149,92.4495677044,0.0,64.3609230253,109.708623606,823.901313289,200.102991105,24.9909,598.807422184
 02/28  09:00:00,277.035063812,36.5950204149,41.8281357454,0.0,51.0481707146,80.7689615957,731.038383233,234.240972022,33.3212,463.476211211
 02/28  10:00:00,249.63819612,36.8728798456,43.1584627941,0.0,51.0481707146,71.0224615957,644.948334922,230.697600277,66.8089,347.441834645
 02/28  11:00:00,197.289692348,37.0500676899,39.3907960678,0.0,32.1804615127,65.7244621605,595.551087656,235.921205933,83.4695,276.160381723
 02/28  12:00:00,200.923049487,37.2904129115,42.1067274215,0.0,32.1804615127,65.7244621605,512.451814902,223.624432329,83.4695,205.357882572
 02/28  13:00:00,197.819670583,37.4392202981,39.6310270235,0.0,32.1804615127,65.7244621605,496.433279602,215.057258018,83.4695,197.906521584
 02/28  14:00:00,189.606489988,37.493767501,41.0879965732,0.0,32.1804615127,55.9779621605,495.281460965,215.526925169,75.1392,204.615335796
 02/28  15:00:00,189.161879105,37.5768082031,40.7472872376,0.0,32.1804615127,55.9779621605,467.529312707,203.50156266,66.8089,197.218850047
 02/28  16:00:00,187.888088956,37.6093939965,39.4304775469,0.0,32.1804615127,55.9779621605,488.048190127,215.698207733,75.1392,197.210782394
 02/28  17:00:00,216.25543878,37.1015232948,38.8938692524,0.0,32.1804615127,60.9114621605,456.897867355,210.966820352,91.7998,154.131247003
 02/28  18:00:00,267.208835494,36.5950204149,49.6691046015,0.0,32.1804615127,77.5397301883,494.486362166,210.237795495,49.9818,234.266766671
 02/28  19:00:00,350.007408509,36.5950204149,67.2755077899,0.0,77.122965704,86.2600435998,682.364261635,215.810545997,49.9818,416.571915639
 02/28  20:00:00,357.061120255,36.5950204149,67.1772887538,0.0,102.647051061,80.1663183927,551.479540946,210.26378895,33.3212,307.894551996
 02/28  21:00:00,389.919699384,36.5950204149,74.6771297981,0.0,115.40909374,92.7192997104,548.338583291,205.511547592,33.3212,309.505835698
 02/28  22:00:00,380.869231496,36.5950204149,89.1038607274,0.0,102.647051061,94.1340635361,686.339914526,203.417866282,24.9909,457.931148244
 02/28  23:00:00,296.70168783,36.5950204149,71.1694244834,0.0,77.122965704,65.871452062,561.733616425,206.694010438,16.6606,338.379005987
 02/28  24:00:00,206.541864785,36.5950204149,49.0605735022,0.0,38.286128036,48.4199368926,412.964318981,213.333564492,8.3303,191.300454489
 03/01  01:00:00,153.59181218,31.199451012,40.7630648977,0.0,25.5240853573,30.610668775,193.484138922,39.3475213887,3.33212,150.804497534
 03/01  02:00:00,141.530264243,31.199451012,36.0498850114,0.0,19.418418834,29.3649097162,149.192644016,30.4315134921,3.33212,115.429010524
 03/01  03:00:00,131.980424722,31.199451012,34.4178955091,0.0,12.7620426787,28.1191506574,144.475765257,25.7346752135,3.33212,115.408970043
 03/01  04:00:00,131.224312538,31.199451012,33.6759833209,0.0,12.7620426787,28.1191506574,141.836443131,23.1140838506,3.33212,115.390239281
 03/01  05:00:00,146.32513976,31.199451012,42.165385469,0.0,12.7620426787,28.1191506574,177.811893593,22.9694594035,3.33212,151.51031419
 03/01  06:00:00,211.155681226,31.199451012,79.2154120344,0.0,25.5240853573,30.610668775,292.760534236,23.0735594457,8.3303,261.35667479
 03/01  07:00:00,321.567898606,34.1220511053,94.4269663077,0.0,51.0481707146,78.1489452969,490.611518865,22.4925915466,16.6606,451.458327318
 03/01  08:00:00,367.273281038,36.5950204149,90.1405921521,0.0,64.3609230253,109.708623606,777.378240052,147.650100475,24.9909,604.737239577
 03/01  09:00:00,280.21202769,36.5950204149,46.7471184163,0.0,51.0481707146,80.7689615957,624.151361253,129.51580762,33.3212,461.314353633
 03/01  10:00:00,259.85139789,37.2618796325,54.2559862532,0.0,51.0481707146,71.0224615957,539.858631765,122.893285513,66.8089,350.156446252
 03/01  11:00:00,217.369040226,37.4010945827,60.7459103419,0.0,32.1804615127,65.7244621605,440.145433368,85.4820565385,83.4695,271.193876829
 03/01  12:00:00,231.790688772,37.472676415,74.6728195413,0.0,32.1804615127,65.7244621605,337.363048145,49.2838161695,83.4695,204.609731975
 03/01  13:00:00,236.287349558,37.5242149629,79.9022608131,0.0,32.1804615127,65.7244621605,325.73257709,37.3109225814,83.4695,204.952154508
 03/01  14:00:00,238.013037479,37.5684509712,91.2290226367,0.0,32.1804615127,55.9779621605,294.745718337,22.0679360694,75.1392,197.538582268
 03/01  15:00:00,241.002887587,37.6095244425,94.0998703462,0.0,32.1804615127,55.9779621605,283.501521158,19.5134455542,66.8089,197.179175604
 03/01  16:00:00,212.846356884,37.6427153176,66.1187794405,0.0,32.1804615127,55.9779621605,298.171773008,24.3504597295,75.1392,198.682113279
 03/01  17:00:00,235.537643224,37.2762487374,59.9331588012,0.0,32.1804615127,60.9114621605,286.528052161,35.3389711307,91.7998,159.38928103
 03/01  18:00:00,285.320690746,36.6433765999,69.66641262,0.0,32.1804615127,77.5397301883,325.206864676,48.3450727922,49.9818,226.879991883
 03/01  19:00:00,367.505959707,36.6910517398,86.5832956671,0.0,77.122965704,86.2600435998,534.524957805,67.7747846195,49.9818,416.768373185
 03/01  20:00:00,375.472049456,36.6108372165,86.966026615,0.0,102.647051061,80.1663183927,441.043639812,92.3527741172,33.3212,315.369665695
 03/01  21:00:00,408.720432563,36.5950204149,94.8332390237,0.0,115.40909374,92.7192997104,449.072828908,109.393063786,33.3212,306.358565122
 03/01  22:00:00,386.528798084,36.618020874,96.0788001376,0.0,102.647051061,94.1340635361,616.572065739,139.918867549,24.9909,451.662298189
 03/01  23:00:00,310.068767856,36.6641557624,86.0032117359,0.0,77.122965704,65.871452062,525.817975535,164.683011876,16.6606,344.474363659
 03/01  24:00:00,216.681126916,36.6346226183,59.9717745493,0.0,38.286128036,48.4199368926,473.667893574,275.215827597,8.3303,190.121765978
 03/02  01:00:00,162.455063185,31.199451012,49.610712254,0.0,25.5240853573,30.610668775,209.398266611,52.4193723454,3.33212,153.646774266
 03/02  02:00:00,149.823175983,31.199451012,44.321756838,0.0,19.418418834,29.3649097162,152.186039006,39.8574220325,3.33212,108.996496973
 03/02  03:00:00,139.265493318,31.199451012,41.6619359179,0.0,12.7620426787,28.1191506574,151.974790117,33.2177170693,3.33212,115.424953047
 03/02  04:00:00,135.837961102,31.199451012,38.2246306163,0.0,12.7620426787,28.1191506574,147.860990561,29.1251297638,3.33212,115.403740797
 03/02  05:00:00,142.186621669,31.199451012,38.0009325373,0.0,12.7620426787,28.1191506574,182.514364193,25.5497773321,3.33212,153.632466861
 03/02  06:00:00,178.040184983,31.199451012,46.2434112385,0.0,25.5240853573,30.610668775,290.74676997,23.5960519616,8.3303,258.820418008
 03/02  07:00:00,308.275830825,34.7964972806,83.3745757079,0.0,51.0481707146,78.1489452969,493.960086215,22.6290056067,16.6606,454.670480608
 03/02  08:00:00,360.159393956,36.5950204149,82.8560563904,0.0,64.3609230253,109.708623606,813.030955292,183.705317299,24.9909,604.334737993
 03/02  09:00:00,294.697801011,36.5950204149,60.1890171913,0.0,51.0481707146,80.7689615957,699.706577046,208.942056145,33.3212,457.443320901
 03/02  10:00:00,271.647726077,37.3191734552,65.0856180834,0.0,51.0481707146,71.0224615957,577.277264163,160.436979813,66.8089,350.031384349
 03/02  11:00:00,223.110949107,37.4154077129,66.1956827845,0.0,32.1804615127,65.7244621605,454.68077127,95.2812272793,83.4695,275.930043991
 03/02  12:00:00,233.01500545,37.4815614388,75.8050658953,0.0,32.1804615127,65.7244621605,339.471195432,55.8430864116,83.4695,200.15860902
 03/02  13:00:00,246.864897856,37.5330952724,90.4258739756,0.0,32.1804615127,65.7244621605,324.318417561,35.927602194,83.4695,204.921315367
 03/02  14:00:00,243.726554262,37.5771882465,96.9764094459,0.0,32.1804615127,55.9779621605,294.710766344,22.0646463688,75.1392,197.506919975
 03/02  15:00:00,242.231341278,37.6135973023,95.3006437102,0.0,32.1804615127,55.9779621605,280.970530693,17.0222487983,66.8089,197.139381895
 03/02  16:00:00,236.787221722,37.6459730559,89.8709772954,0.0,32.1804615127,55.9779621605,293.76853509,18.2298000705,75.1392,200.399535019
 03/02  17:00:00,235.270199615,37.2863556883,59.6011166956,0.0,32.1804615127,60.9114621605,283.308003148,33.7928572942,91.7998,157.715345853
 03/02  18:00:00,283.869361032,36.6484261035,68.1268496104,0.0,32.1804615127,77.5397301883,338.996965485,62.1819721779,49.9818,226.833193307
 03/02  19:00:00,365.40376092,36.6940420035,84.3515695213,0.0,77.122965704,86.2600435998,562.698998286,96.3783841685,49.9818,416.338814117
 03/02  20:00:00,375.422211962,36.6121856349,86.8172122367,0.0,102.647051061,80.1663183927,457.44520915,108.659199155,33.3212,315.464809995
 03/02  21:00:00,410.412070556,36.5950204149,96.4445433827,0.0,115.40909374,92.7192997104,456.776360936,117.187537141,33.3212,306.267623794
 03/02  22:00:00,386.350738588,36.6227205145,95.8476191051,0.0,102.647051061,94.1340635361,611.850838601,135.448722099,24.9909,451.411216502
 03/02  23:00:00,313.196864082,36.6715942696,89.2216919607,0.0,77.122965704,65.871452062,488.246191917,128.906911114,16.6606,342.678680803
 03/02  24:00:00,221.009874541,36.6497944988,65.1353491126,0.0,38.286128036,48.4199368926,335.850159465,136.059820534,8.3303,191.460038931
 03/03  01:00:00,166.82443686,31.199451012,54.0456905837,0.0,25.5240853573,30.610668775,223.411591837,69.2374506205,3.33212,150.842021217
 03/03  02:00:00,192.222307025,31.199451012,86.5755974872,0.0,19.418418834,29.3649097162,174.457279113,59.4534363579,3.33212,111.671722756
 03/03  03:00:00,160.205038322,31.199451012,62.5012478639,0.0,12.7620426787,28.1191506574,163.950671374,45.2122905611,3.33212,115.406260813
 03/03  04:00:00,148.173981895,31.199451012,50.475044805,0.0,12.7620426787,28.1191506574,156.351128485,37.6347742471,3.33212,115.384234238
 03/03  05:00:00,151.938922763,31.199451012,46.9924992049,0.0,12.7620426787,28.1191506574,191.162280407,34.2167809578,3.33212,153.613379449
 03/03  06:00:00,185.927668744,31.199451012,53.2724660325,0.0,25.5240853573,30.610668775,298.242385617,31.1444601619,8.3303,258.767625455
 03/03  07:00:00,306.819935624,35.6957588478,80.1091122618,0.0,51.0481707146,78.1489452969,495.065856054,26.1893609149,16.6606,452.215895139
 03/03  08:00:00,374.754504345,36.6127514805,96.8385385901,0.0,64.3609230253,109.708623606,753.522386003,124.516705143,24.9909,604.01478086
 03/03  09:00:00,317.425570889,36.5950204149,83.0478365913,0.0,51.0481707146,80.7689615957,604.18431977,111.724125571,33.3212,459.138994199
 03/03  10:00:00,276.888091494,37.2807301974,71.1249642945,0.0,51.0481707146,71.0224615957,527.273070392,110.566822985,66.8089,349.897347407
 03/03  11:00:00,213.900874424,37.4128940731,56.8124380021,0.0,32.1804615127,65.7244621605,490.799047047,136.09820347,83.4695,271.231343576
 03/03  12:00:00,198.035292166,37.476017223,40.2966333362,0.0,32.1804615127,65.7244621605,439.121707634,151.276640394,83.4695,204.37556724
 03/03  13:00:00,184.128460372,37.5219762407,27.3368379657,0.0,32.1804615127,65.7244621605,426.643368673,138.298525943,83.4695,204.875342731
 03/03  14:00:00,179.222820723,37.5600725053,32.1186152996,0.0,32.1804615127,55.9779621605,421.626276507,149.016346738,75.1392,197.470729768
 03/03  15:00:00,181.850389724,37.5943485482,34.6023409463,0.0,32.1804615127,55.9779621605,435.629321248,171.700323102,66.8089,197.120098146
 03/03  16:00:00,183.801651937,37.6267970668,36.4025527308,0.0,32.1804615127,55.9779621605,457.789293451,185.545267241,75.1392,197.104826211
 03/03  17:00:00,214.887216527,37.2590380103,38.2503030241,0.0,32.1804615127,60.9114621605,452.060415119,206.192729029,91.7998,154.06788609
 03/03  18:00:00,267.390716145,36.5950204149,50.0472928871,0.0,32.1804615127,77.5397301883,514.586623649,230.503654847,49.9818,234.101168802
 03/03  19:00:00,350.9071898,36.5950204149,68.1477062004,0.0,77.122965704,86.2600435998,672.461760237,206.519159072,49.9818,415.960801165
 03/03  20:00:00,359.060463389,36.5950204149,69.1504017941,0.0,102.647051061,80.1663183927,536.03105057,194.761458903,33.3212,307.948391667
 03/03  21:00:00,392.074049324,36.5950204149,76.8053648492,0.0,115.40909374,92.7192997104,531.84051396,190.682138199,33.3212,307.837175761
 03/03  22:00:00,383.199634261,36.5950204149,91.3131956567,0.0,102.647051061,94.1340635361,673.107175176,190.760157749,24.9909,457.356117427
 03/03  23:00:00,322.64364283,36.5950204149,96.7930148704,0.0,77.122965704,65.871452062,551.63095533,196.029330131,16.6606,338.941025199
 03/03  24:00:00,216.68310665,36.5950204149,58.9922354785,0.0,38.286128036,48.4199368926,402.04363173,205.509124177,8.3303,188.204207554
 03/04  01:00:00,160.19415192,31.199451012,44.9806629741,0.0,27.7269238854,30.610668775,195.607795719,38.6696498206,3.33212,153.606025898
 03/04  02:00:00,153.496669074,31.199451012,38.2734077229,0.0,27.7269238854,30.610668775,149.412203673,30.7100882587,3.33212,115.369995415
 03/04  03:00:00,131.403493055,31.199451012,33.6745494683,0.0,12.7620426787,28.1191506574,145.664153943,26.9844020478,3.33212,115.347631895
 03/04  04:00:00,129.073414464,31.199451012,31.3622776717,0.0,12.7620426787,28.1191506574,136.633481012,24.3440955655,3.33212,108.957265447
 03/04  05:00:00,137.661445642,31.199451012,33.3606266747,0.0,12.7620426787,28.1191506574,179.97246616,23.0389234292,3.33212,153.601422731
 03/04  06:00:00,152.212131181,31.199451012,35.664596936,0.0,12.7620426787,28.1191506574,218.940001578,22.4302624832,8.3303,188.179439095
 03/04  07:00:00,236.722945891,33.9721741774,45.0536199007,0.0,42.6918050922,54.3732441037,306.643525448,22.1579621215,16.6606,267.824963327
 03/04  08:00:00,301.880957026,36.5950204149,70.1766685659,0.0,42.6918050922,86.1019271793,650.792824277,174.039789071,24.9909,451.762135206
 03/04  09:00:00,370.537805471,36.5950204149,97.6107334311,0.0,57.6566862989,112.030105488,879.289000331,204.356414239,33.3212,641.611386092
 03/04  10:00:00,307.494676045,37.0286063636,81.1408142505,0.0,57.6566862989,83.6599452969,728.918231895,200.186327184,66.8089,461.923004711
 03/04  11:00:00,234.740892972,37.1172153017,62.6514354429,0.0,42.6918050922,68.9656133826,645.264545918,213.683844386,83.4695,348.111201533
 03/04  12:00:00,224.613348921,37.3044782947,60.6742767605,0.0,34.9340096728,67.7198543238,570.102436843,213.840340948,83.4695,272.792595895
 03/04  13:00:00,197.444168605,37.5162858213,34.8553568017,0.0,34.9340096728,67.7198543238,459.571179845,170.509339621,83.4695,205.592340225
 03/04  14:00:00,197.093606412,37.560478519,44.6442064237,0.0,34.9340096728,57.9733543238,439.415405329,159.075321714,75.1392,205.200883615
 03/04  15:00:00,200.700095666,37.5954612151,48.3662963306,0.0,34.9340096728,57.9733543238,422.734654134,158.165125611,66.8089,197.760628523
 03/04  16:00:00,208.606231795,37.6285490298,56.4335194522,0.0,34.9340096728,57.9733543238,425.666650776,145.675589077,75.1392,204.851861699
 03/04  17:00:00,232.648399941,37.2580012946,50.9993515381,0.0,34.9340096728,62.9068543238,469.177998357,223.052912013,91.7998,154.325286344
 03/04  18:00:00,264.333663118,36.5950204149,52.15819264,0.0,34.9340096728,72.2186844194,482.209907726,236.077090261,49.9818,196.151017465
 03/04  19:00:00,351.447326927,36.5950204149,58.968360927,0.0,87.0357390804,86.2600435998,525.604129662,240.245233641,49.9818,235.377096021
 03/04  20:00:00,357.136952043,36.5950204149,69.9586953146,0.0,102.000620287,77.6748002752,594.280082092,254.285426821,33.3212,306.673455271
 03/04  21:00:00,376.361252044,36.5950204149,77.8959586356,0.0,102.000620287,88.9820225341,596.056288739,256.680878764,33.3212,306.054209975
 03/04  22:00:00,367.01920054,36.5950204149,78.2503726688,0.0,102.000620287,91.6425454185,602.038099806,270.371794589,24.9909,306.675405217
 03/04  23:00:00,311.660802111,36.5950204149,76.0525903981,0.0,87.0357390804,65.871452062,757.776465266,293.622199174,16.6606,447.493666092
 03/04  24:00:00,214.743176809,36.5950204149,52.7245348542,0.0,42.6918050922,48.4199368926,581.182774034,306.034021139,8.3303,266.818452895
 03/05  01:00:00,162.768396783,31.199451012,38.5634984901,0.0,34.4311606118,33.1021868926,212.852961222,55.6794137415,3.33212,153.841427481
 03/05  02:00:00,156.070451851,31.199451012,31.8199182748,0.0,34.4311606118,33.1021868926,162.961282103,44.1024783221,3.33212,115.526683781
 03/05  03:00:00,135.022354237,31.199451012,28.243885496,0.0,19.466279405,30.610668775,156.99792403,38.1423134026,3.33212,115.523490627
 03/05  04:00:00,131.941242794,31.199451012,25.172560092,0.0,19.466279405,30.610668775,154.777816311,35.9250843624,3.33212,115.520611949
 03/05  05:00:00,139.815358449,31.199451012,26.4738366667,0.0,19.466279405,30.610668775,188.155834777,35.8196056634,3.33212,149.004109114
 03/05  06:00:00,154.484823501,31.199451012,28.8959786441,0.0,19.466279405,30.610668775,236.940045277,35.361794864,8.3303,193.247950413
 03/05  07:00:00,227.656400045,32.0987125792,38.0246818122,0.0,42.6918050922,54.3732441037,320.068046476,34.6099306711,16.6606,268.797515805
 03/05  08:00:00,303.823681194,36.5950204149,63.033080396,0.0,49.3960418185,88.5934452969,706.609715293,232.202915249,24.9909,449.415900043
 03/05  09:00:00,369.342384347,36.5950204149,96.756201068,0.0,57.6566862989,112.030105488,914.534082466,241.355548059,33.3212,639.857334407
 03/05  10:00:00,314.819728463,37.1183256519,97.9196013275,0.0,50.9524495726,81.1684271793,729.536899416,197.273819284,66.8089,465.454180132
 03/05  11:00:00,261.595557189,37.4084573999,90.3331635804,0.0,42.6918050922,68.9656133826,563.239030665,132.021544305,83.4695,347.74798636
 03/05  12:00:00,260.668368116,37.4784812356,93.7266890622,0.0,38.286128036,68.9656133826,442.03757334,84.9591766397,83.4695,273.6088967
 03/05  13:00:00,262.339193894,37.5609037822,96.3942743929,0.0,38.286128036,68.9656133826,342.13595525,53.838907379,83.4695,204.827547871
 03/05  14:00:00,243.430973126,37.5795298652,96.431053199,0.0,31.5818913096,56.727595265,336.822902424,63.9418263686,75.1392,197.741876056
 03/05  15:00:00,243.542791614,37.6141613789,96.4659775337,0.0,31.5818913096,56.727595265,351.904306543,88.0498270235,66.8089,197.045579519
 03/05  16:00:00,236.312081533,37.6440778415,89.1941352262,0.0,31.5818913096,56.727595265,385.507031574,109.053719808,75.1392,201.314111766
 03/05  17:00:00,251.59381855,37.2697586817,75.3861996601,0.0,31.5818913096,61.661095265,415.719359209,167.355352597,91.7998,156.564206611
 03/05  18:00:00,277.442854893,36.5950204149,70.5971168938,0.0,31.5818913096,70.9729253606,513.822142648,274.6009378,49.9818,189.239404848
 03/05  19:00:00,358.483758294,36.5950204149,75.2176978076,0.0,80.3315023541,83.7685254822,522.560175673,237.706902402,49.9818,234.871473271
 03/05  20:00:00,373.773348861,36.5950204149,86.5730865897,0.0,102.000620287,77.6748002752,543.373790532,204.091645982,33.3212,305.96094455
 03/05  21:00:00,402.140938031,36.5950204149,94.4258546406,0.0,108.704857014,91.4735406516,542.896922612,204.839517233,33.3212,304.736205379
 03/05  22:00:00,372.522676717,36.5950204149,92.9721226933,0.0,95.2963835608,89.1510273009,548.900546319,217.959847265,24.9909,305.949799054
 03/05  23:00:00,314.789375822,36.5950204149,88.4247016784,0.0,80.3315023541,63.3799339444,692.081860771,228.211585341,16.6606,447.209675429
 03/05  24:00:00,226.144167952,36.5950204149,64.1516750714,0.0,42.6918050922,48.4199368926,498.402024193,230.49556657,8.3303,259.576157623
 03/06  01:00:00,162.319008421,31.199451012,49.4699688839,0.0,25.5240853573,30.610668775,199.217890062,43.6209487045,3.33212,152.264821357
 03/06  02:00:00,146.815785728,31.199451012,41.3031368032,0.0,19.418418834,29.3649097162,152.480584743,33.792604101,3.33212,115.355860643
 03/06  03:00:00,134.91975973,31.199451012,37.3186595022,0.0,12.7620426787,28.1191506574,147.066878898,28.4046693716,3.33212,115.330089527
 03/06  04:00:00,132.33507792,31.199451012,34.7492430027,0.0,12.7620426787,28.1191506574,137.826953799,25.5754930543,3.33212,108.919340745
 03/06  05:00:00,139.320388426,31.199451012,35.1623713549,0.0,12.7620426787,28.1191506574,181.170598712,24.2821913757,3.33212,153.556287336
 03/06  06:00:00,175.553267458,31.199451012,43.7744077089,0.0,25.5240853573,30.610668775,296.167152991,23.7736090792,8.3303,264.063243911
 03/06  07:00:00,296.130774916,33.4476049299,72.7260470109,0.0,51.0481707146,78.1489452969,492.080920291,23.5705866295,16.6606,451.849733662
 03/06  08:00:00,374.823601087,36.6393120643,97.7318779515,0.0,64.3609230253,109.708623606,802.92666436,183.001544459,24.9909,594.934219901
 03/06  09:00:00,317.679947456,36.5950204149,83.20151587,0.0,51.0481707146,80.7689615957,700.822510336,203.271970431,33.3212,464.229339905
 03/06  10:00:00,290.507314823,37.3250240496,84.1004846848,0.0,51.0481707146,71.0224615957,558.352285913,147.444817954,66.8089,344.098567959
 03/06  11:00:00,239.616543115,37.4190419429,82.4071400497,0.0,32.1804615127,65.7244621605,490.283190735,130.68089903,83.4695,276.132791706
 03/06  12:00:00,246.15853198,37.4860230164,88.095594474,0.0,32.1804615127,65.7244621605,448.277871651,163.87053834,83.4695,200.937833312
 03/06  13:00:00,247.555751687,37.5368230517,90.1665506231,0.0,32.1804615127,65.7244621605,448.401991901,163.033741358,83.4695,201.898750543
 03/06  14:00:00,231.631155927,37.5783869757,84.0471525523,0.0,32.1804615127,55.9779621605,429.17967265,156.687395569,75.1392,197.353077081
 03/06  15:00:00,217.908157973,37.6130596041,70.2576157838,0.0,32.1804615127,55.9779621605,436.496280833,172.691937048,66.8089,196.995443784
 03/06  16:00:00,208.029621466,37.6434700281,59.8169889704,0.0,32.1804615127,55.9779621605,498.127438454,223.923670263,75.1392,199.064568191
 03/06  17:00:00,232.611623023,37.13649584,55.1595825053,0.0,32.1804615127,60.9114621605,460.075176158,212.4940112,91.7998,155.781364958
 03/06  18:00:00,279.219011479,36.5950204149,64.4229856843,0.0,32.1804615127,77.5397301883,480.63328595,200.800281908,49.9818,229.851204042
 03/06  19:00:00,364.28281419,36.5950204149,81.5051935526,0.0,77.122965704,86.2600435998,671.140189756,205.920058657,49.9818,415.238331099
 03/06  20:00:00,370.939854438,36.5950204149,80.5823687112,0.0,102.647051061,80.1663183927,542.19462246,201.808374952,33.3212,307.065047508
 03/06  21:00:00,403.900813465,36.5950204149,88.2105596056,0.0,115.40909374,92.7192997104,537.353300119,198.191469089,33.3212,305.840631029
 03/06  22:00:00,391.607310923,36.5950204149,99.4888591341,0.0,102.647051061,94.1340635361,678.79441871,198.167078582,24.9909,455.636440128
 03/06  23:00:00,305.867794824,36.5950204149,80.3096393826,0.0,77.122965704,65.871452062,564.717011021,206.560638008,16.6606,341.495773013
 03/06  24:00:00,213.409254156,36.5950204149,55.9045239503,0.0,38.286128036,48.4199368926,418.366622152,221.922911574,8.3303,188.113410578
 03/07  01:00:00,159.370929811,31.199451012,46.5177324907,0.0,25.5240853573,30.610668775,199.979041259,43.1044813626,3.33212,153.542439897
 03/07  02:00:00,145.908776789,31.199451012,40.3875217843,0.0,19.418418834,29.3649097162,146.052524893,33.6190824508,3.33212,109.101322442
 03/07  03:00:00,134.59925361,31.199451012,36.9925054872,0.0,12.7620426787,28.1191506574,146.716625036,28.2142708776,3.33212,115.170234159
 03/07  04:00:00,132.39558938,31.199451012,34.795630833,0.0,12.7620426787,28.1191506574,143.978196343,25.3053823039,3.33212,115.340694039
 03/07  05:00:00,140.295581022,31.199451012,35.4893070679,0.0,12.7620426787,28.1191506574,180.725946213,23.8752369396,3.33212,153.518589273
 03/07  06:00:00,184.87112906,31.199451012,52.4025271199,0.0,25.5240853573,30.610668775,290.086378181,23.2884397423,8.3303,258.467638439
 03/07  07:00:00,302.147611689,33.8972357135,77.4760514352,0.0,51.0481707146,78.1489452969,488.596041603,23.1140850916,16.6606,448.821356512
 03/07  08:00:00,362.79642923,36.5950204149,84.7680185613,0.0,64.3609230253,109.708623606,819.530113364,192.786940666,24.9909,601.752272699
 03/07  09:00:00,303.858569833,36.5950204149,68.6329136383,0.0,51.0481707146,80.7689615957,723.465022625,230.55284555,33.3212,459.590977074
 03/07  10:00:00,267.435555779,36.8323509943,60.9801034312,0.0,51.0481707146,71.0224615957,642.050515949,225.939540303,66.8089,349.302075646
 03/07  11:00:00,208.915948491,36.9238965498,51.1154542854,0.0,32.1804615127,65.7244621605,593.084805653,239.618363579,83.4695,269.996942074
 03/07  12:00:00,205.258520455,36.9719547222,46.7324914132,0.0,32.1804615127,65.7244621605,536.416150013,247.849695235,83.4695,205.096954778
 03/07  13:00:00,205.573728684,37.0636328548,47.7343200968,0.0,32.1804615127,65.7244621605,524.710292808,243.576489285,83.4695,197.664303523
 03/07  14:00:00,197.179585996,37.1339792757,48.9926129227,0.0,32.1804615127,55.9779621605,512.773276094,240.334658349,75.1392,197.299417744
 03/07  15:00:00,194.908681349,37.084993208,46.768974322,0.0,32.1804615127,55.9779621605,514.114953545,247.052632814,66.8089,200.253420731
 03/07  16:00:00,192.806368058,37.0191255351,44.7471334859,0.0,32.1804615127,55.9779621605,532.604522628,256.744694339,75.1392,200.720628289
 03/07  17:00:00,220.253521329,36.7762092826,43.19984161,0.0,32.1804615127,60.9114621605,491.020257537,245.232421617,91.7998,153.988035921
 03/07  18:00:00,267.465529134,36.5950204149,52.6876354819,0.0,32.1804615127,77.5397301883,530.642357986,254.111109611,49.9818,226.549448375
 03/07  19:00:00,351.551997942,36.5950204149,68.7836861864,0.0,77.122965704,86.2600435998,736.726920456,271.765862234,49.9818,414.979258222
 03/07  20:00:00,358.339789327,36.5950204149,68.4410523079,0.0,102.647051061,80.1663183927,603.709013273,262.473327675,33.3212,307.914485598
 03/07  21:00:00,390.941800843,36.5950204149,75.6944247519,0.0,115.40909374,92.7192997104,587.146006168,248.692554716,33.3212,305.132251452
 03/07  22:00:00,381.311129512,36.5950204149,89.5486792026,0.0,102.647051061,94.1340635361,723.793755594,243.606803499,24.9909,455.196052095
 03/07  23:00:00,296.656563961,36.5950204149,71.1374716794,0.0,77.122965704,65.871452062,601.308654895,243.622621217,16.6606,341.025433678
 03/07  24:00:00,204.268417268,36.5950204149,46.7772067254,0.0,38.286128036,48.4199368926,457.649539719,261.240387376,8.3303,188.078852343
 03/08  01:00:00,149.504367043,31.199451012,36.7322507761,0.0,25.5240853573,30.610668775,208.812074414,51.9730450712,3.33212,153.506909343
 03/08  02:00:00,136.238539714,31.199451012,30.7881573416,0.0,19.418418834,29.3649097162,154.56441507,42.3259300351,3.33212,108.906365035
 03/08  03:00:00,123.762753643,31.199451012,26.2166297865,0.0,12.7620426787,28.1191506574,156.823014392,38.1439144323,3.33212,115.34697996
 03/08  04:00:00,122.062972094,31.199451012,24.5266577215,0.0,12.7620426787,28.1191506574,156.056702068,37.4072730097,3.33212,115.317309058
 03/08  05:00:00,130.483760052,31.199451012,26.3677931198,0.0,12.7620426787,28.1191506574,189.541863617,36.8648388685,3.33212,149.344904749
 03/08  06:00:00,165.639781508,31.199451012,33.9055179515,0.0,25.5240853573,30.610668775,308.404058714,36.9607374028,8.3303,263.113021312
 03/08  07:00:00,281.504130056,32.5483433628,61.807381239,0.0,51.0481707146,78.1489452969,500.869552932,35.7273334273,16.6606,448.481619504
 03/08  08:00:00,362.977506091,36.5950204149,85.8383056054,0.0,64.3609230253,109.708623606,882.061389794,258.76149893,24.9909,598.308990864
 03/08  09:00:00,304.558846133,36.5950204149,70.0670569888,0.0,51.0481707146,80.7689615957,773.57508383,278.961919883,33.3212,461.291963947
 03/08  10:00:00,279.469572521,36.7640173615,73.0332561425,0.0,51.0481707146,71.0224615957,661.029591652,247.978265424,66.8089,346.242426228
 03/08  11:00:00,229.264995955,37.068284004,71.2824662369,0.0,32.1804615127,65.7244621605,587.601870169,231.594541525,83.4695,272.537828643
 03/08  12:00:00,237.48546167,37.4618671617,78.944326329,0.0,32.1804615127,65.7244621605,453.887489105,168.232365192,83.4695,202.185623913
 03/08  13:00:00,246.49841053,37.5319163585,89.5694080335,0.0,32.1804615127,65.7244621605,384.116292714,100.160140616,83.4695,200.486652098
 03/08  14:00:00,241.342069875,37.5775280061,94.3772024707,0.0,32.1804615127,55.9779621605,350.597158781,78.1874387487,75.1392,197.270520032
 03/08  15:00:00,241.119185195,37.6170446159,94.1792130015,0.0,32.1804615127,55.9779621605,343.706195881,79.9834968367,66.8089,196.913799045
 03/08  16:00:00,234.042725252,37.6495538146,87.136379172,0.0,32.1804615127,55.9779621605,352.521991783,80.4768187526,75.1392,196.905973031
 03/08  17:00:00,249.131666911,37.2775433841,73.2546353479,0.0,32.1804615127,60.9114621605,359.365494904,113.614370031,91.7998,153.951324873
 03/08  18:00:00,290.245052051,36.5986072759,77.0177977376,0.0,32.1804615127,77.5397301883,432.78302445,148.993793923,49.9818,233.807430526
 03/08  19:00:00,368.783086588,36.6444447509,87.3267620118,0.0,77.122965704,86.2600435998,647.189102647,182.502777781,49.9818,414.704524867
 03/08  20:00:00,373.137156062,36.5952141372,83.6380901294,0.0,102.647051061,80.1663183927,562.576178285,222.446337391,33.3212,306.808640894
 03/08  21:00:00,405.559893559,36.5950204149,89.9593094486,0.0,115.40909374,92.7192997104,562.394943795,223.478705411,33.3212,305.595038384
 03/08  22:00:00,390.633941127,36.5950204149,98.5070874412,0.0,102.647051061,94.1340635361,666.647188232,192.096754237,24.9909,449.559533995
 03/08  23:00:00,306.195101339,36.5950204149,80.6307141718,0.0,77.122965704,65.871452062,557.089781474,196.647194171,16.6606,343.781987304
 03/08  24:00:00,213.498374869,36.5950204149,55.9956812111,0.0,38.286128036,48.4199368926,411.659018075,213.727322072,8.3303,189.601396004
 03/09  01:00:00,159.648342082,31.199451012,46.7894651785,0.0,25.5240853573,30.610668775,191.848629171,41.7145106954,3.33212,146.801998476
 03/09  02:00:00,145.834173098,31.199451012,40.3107753745,0.0,19.418418834,29.3649097162,151.123924615,32.4619868466,3.33212,115.329817768
 03/09  03:00:00,134.362011446,31.199451012,36.7573155949,0.0,12.7620426787,28.1191506574,145.989578224,27.3594942959,3.33212,115.297963928
 03/09  04:00:00,132.301729508,31.199451012,34.7032846346,0.0,12.7620426787,28.1191506574,137.247400181,24.5149303409,3.33212,109.40034984
 03/09  05:00:00,139.483544051,31.199451012,35.3069073517,0.0,12.7620426787,28.1191506574,179.277723021,23.0164099868,3.33212,152.929193034
 03/09  06:00:00,175.141738345,31.199451012,43.3547144139,0.0,25.5240853573,30.610668775,291.62169405,22.398008069,8.3303,260.893385981
 03/09  07:00:00,293.452096599,34.3468664971,71.945333366,0.0,51.0481707146,78.1489452969,490.749868222,22.1154265415,16.6606,451.97384168
 03/09  08:00:00,375.062847752,36.5950204149,98.0157988231,0.0,64.3609230253,109.708623606,795.476263765,174.392479923,24.9909,596.092883842
 03/09  09:00:00,321.345844224,36.5964375989,86.9508003564,0.0,51.0481707146,80.7689615957,670.64239843,180.184088708,33.3212,457.137109721
 03/09  10:00:00,297.411343748,37.2811364228,91.4848280201,0.0,51.0481707146,71.0224615957,529.695179416,116.072602255,66.8089,346.813677161
 03/09  11:00:00,247.232651376,37.4229955599,90.3652545301,0.0,32.1804615127,65.7244621605,453.889759111,95.2038969179,83.4695,275.216362193
 03/09  12:00:00,253.414162034,37.4969666795,96.0361267893,0.0,32.1804615127,65.7244621605,357.807376666,74.3374540464,83.4695,200.000422619
 03/09  13:00:00,252.762807628,37.6133269104,96.0759052133,0.0,32.1804615127,65.7244621605,351.124322153,66.9795748613,83.4695,200.675247292
 03/09  14:00:00,242.887013485,37.6951248115,95.8476619534,0.0,32.1804615127,55.9779621605,348.211191898,71.9175768861,75.1392,201.154415012
 03/09  15:00:00,243.141082264,37.6651575521,96.1426806893,0.0,32.1804615127,55.9779621605,342.180503764,78.4781212185,66.8089,196.893482545
 03/09  16:00:00,241.679292172,37.6654122206,94.7302268489,0.0,32.1804615127,55.9779621605,354.838582337,82.8131659163,75.1392,196.886216421
 03/09  17:00:00,259.712775634,37.2967165494,83.7758815039,0.0,32.1804615127,60.9114621605,365.209940382,119.484695963,91.7998,153.925444419
 03/09  18:00:00,298.547952587,36.6375368794,84.8770934075,0.0,32.1804615127,77.5397301883,500.895098201,224.483011448,49.9818,226.430286753
 03/09  19:00:00,374.819842556,36.680761558,92.7108282236,0.0,77.122965704,86.2600435998,683.554756292,219.146079246,49.9818,414.426877046
 03/09  20:00:00,381.48101449,36.6035569507,92.1609661657,0.0,102.647051061,80.1663183927,491.427395516,149.301958536,33.3212,308.80423698
 03/09  21:00:00,412.59340055,36.5950204149,98.0143126032,0.0,115.40909374,92.7192997104,486.320454238,149.421138846,33.3212,303.578115392
 03/09  22:00:00,388.21743239,36.5968049008,97.1409296964,0.0,102.647051061,94.1340635361,637.186862316,158.268081063,24.9909,453.927881253
 03/09  23:00:00,311.079928626,36.6353889758,86.2155735805,0.0,77.122965704,65.871452062,549.929489949,191.948728405,16.6606,341.320161544
 03/09  24:00:00,216.449661718,36.6037749749,59.0317567688,0.0,38.286128036,48.4199368926,416.903601083,220.575598672,8.3303,187.997702411
 03/10  01:00:00,162.082802559,31.199451012,49.1934784381,0.0,25.5240853573,30.610668775,192.86321351,39.6508008702,3.33212,149.88029264
 03/10  02:00:00,148.812757044,31.199451012,43.2642007947,0.0,19.418418834,29.3649097162,146.938630845,31.2582860379,3.33212,112.348224808
 03/10  03:00:00,137.691204339,31.199451012,40.0723780798,0.0,12.7620426787,28.1191506574,144.698869682,26.0716516802,3.33212,115.295098001
 03/10  04:00:00,135.37151298,31.199451012,37.7629368674,0.0,12.7620426787,28.1191506574,141.633841088,23.2683229478,3.33212,115.03339814
 03/10  05:00:00,142.979389095,31.199451012,38.165381049,0.0,12.7620426787,28.1191506574,172.23206742,21.8868745698,3.33212,147.01307285
 03/10  06:00:00,178.804349308,31.199451012,46.358147484,0.0,25.5240853573,30.610668775,292.511739377,21.2945089628,8.3303,262.886930415
 03/10  07:00:00,298.437672795,34.5716818888,75.9573248466,0.0,51.0481707146,78.1489452969,488.958132889,20.9651332704,16.6606,451.332399619
 03/10  08:00:00,376.647989344,36.5950204149,98.55817351,0.0,64.3609230253,109.708623606,776.138421608,159.173448,24.9909,591.974073608
 03/10  09:00:00,328.551952415,36.6409832562,93.311760281,0.0,51.0481707146,80.7689615957,663.32753079,168.831046889,33.3212,461.175283902
 03/10  10:00:00,302.889303676,37.2914910842,96.9227744902,0.0,51.0481707146,71.0224615957,524.506710215,114.770838806,66.8089,342.92697141
 03/10  11:00:00,252.608036555,37.4330505517,95.5432129517,0.0,32.1804615127,65.7244621605,475.487373524,114.614773701,83.4695,277.403099823
 03/10  12:00:00,254.338716242,37.5135532674,96.8046517535,0.0,32.1804615127,65.7244621605,368.186419304,86.8266217138,83.4695,197.89029759
 03/10  13:00:00,252.492713015,37.6640859128,95.715288193,0.0,32.1804615127,65.7244621605,350.333413307,64.6949904421,83.4695,202.168922865
 03/10  14:00:00,242.409847584,37.7407852,95.3291301599,0.0,32.1804615127,55.9779621605,334.184787416,59.4703218039,75.1392,199.575265612
 03/10  15:00:00,242.239414944,37.7000523491,95.2100065699,0.0,32.1804615127,55.9779621605,325.150906679,61.4866982292,66.8089,196.85530845
 03/10  16:00:00,242.778083098,37.6740246682,95.7974666732,0.0,32.1804615127,55.9779621605,338.969503004,66.9882757614,75.1392,196.842027242
 03/10  17:00:00,268.60865093,37.324070103,92.6841851539,0.0,32.1804615127,60.9114621605,335.143318346,89.4456515678,91.7998,153.897866778
 03/10  18:00:00,303.296321476,36.6709528787,89.7576575326,0.0,32.1804615127,77.5397301883,470.761764323,194.421415512,49.9818,226.358548811
 03/10  19:00:00,374.633055307,36.7095114374,92.1746278234,0.0,77.122965704,86.2600435998,734.778114836,270.671359177,49.9818,414.124955659
 03/10  20:00:00,380.70672824,36.6229331375,91.1826709584,0.0,102.647051061,80.1663183927,516.998909231,177.141927465,33.3212,306.535781766
 03/10  21:00:00,413.590661688,36.596299353,98.8661374582,0.0,115.40909374,92.7192997104,507.318804898,168.684095155,33.3212,305.313509743
 03/10  22:00:00,391.327677156,36.6012643049,99.4844943008,0.0,102.647051061,94.1340635361,677.592764078,201.629421518,24.9909,450.97244256
 03/10  23:00:00,311.871438471,36.5950204149,86.2785066303,0.0,77.122965704,65.871452062,557.79320292,197.563407057,16.6606,343.569195863
 03/10  24:00:00,217.622911962,36.5950204149,60.0989607435,0.0,38.286128036,48.4199368926,401.679835946,205.418770958,8.3303,187.930764988
 03/11  01:00:00,165.924087267,31.199451012,50.8261582334,0.0,27.7269238854,30.610668775,190.230476881,40.1508438707,3.33212,146.74751301
 03/11  02:00:00,160.384095156,31.199451012,45.2666442448,0.0,27.7269238854,30.610668775,149.967841559,31.3411687843,3.33212,115.294552775
 03/11  03:00:00,138.670655161,31.199451012,41.0511103657,0.0,12.7620426787,28.1191506574,145.044532986,26.4528747706,3.33212,115.259538215
 03/11  04:00:00,136.529789179,31.199451012,38.9172840198,0.0,12.7620426787,28.1191506574,135.912479761,23.7106348968,3.33212,108.869724864
 03/11  05:00:00,144.037503056,31.199451012,39.8463060856,0.0,12.7620426787,28.1191506574,179.01945424,22.2676695474,3.33212,153.419664692
 03/11  06:00:00,157.592609109,31.199451012,41.1657539363,0.0,12.7620426787,28.1191506574,217.769010287,21.5280232617,8.3303,187.910687025
 03/11  07:00:00,239.786357864,34.4967434249,50.5371143057,0.0,42.6918050922,54.3732441037,305.251292278,21.3944417907,16.6606,267.196250487
 03/11  08:00:00,313.251621453,36.5950204149,81.6997527247,0.0,42.6918050922,86.1019271793,642.911547782,170.525841395,24.9909,447.394806387
 03/11  09:00:00,370.500311512,36.616792972,97.8986726462,0.0,57.6566862989,112.030105488,842.118181141,175.683612976,33.3212,633.113368165
 03/11  10:00:00,322.026990472,37.2939319802,96.6387652574,0.0,57.6566862989,83.6599452969,639.927636943,113.962250743,66.8089,459.1564862
 03/11  11:00:00,267.228277374,37.4361859035,96.5516715558,0.0,42.6918050922,68.9656133826,504.216188307,77.6989286963,83.4695,343.047759611
 03/11  12:00:00,257.882043246,37.5346612704,95.6843286655,0.0,34.9340096728,67.7198543238,419.63834554,57.7949329975,83.4695,278.373912543
 03/11  13:00:00,256.884834531,37.6834177713,95.4253092068,0.0,34.9340096728,67.7198543238,332.677513667,47.3624991136,83.4695,201.845514553
 03/11  14:00:00,247.031563268,37.6953927002,95.2858944225,0.0,34.9340096728,57.9733543238,324.403170009,48.0413858118,75.1392,201.222584197
 03/11  15:00:00,246.742623244,37.6897747676,94.9929039672,0.0,34.9340096728,57.9733543238,313.107791327,48.8450598884,66.8089,197.453831438
 03/11  16:00:00,247.299684017,37.6710154084,95.6063134423,0.0,34.9340096728,57.9733543238,326.928260526,47.258823317,75.1392,204.530237209
 03/11  17:00:00,274.779277837,37.2968574612,94.238778246,0.0,34.9340096728,62.9068543238,298.653228424,52.7262015486,91.7998,154.127226875
 03/11  18:00:00,298.709157135,36.6645566174,88.2181161969,0.0,34.9340096728,72.2186844194,333.388868624,94.5599035949,49.9818,188.847165029
 03/11  19:00:00,377.655381104,36.7311380377,86.6332873812,0.0,87.0357390804,86.2600435998,438.063344945,153.205327035,49.9818,234.876217909
 03/11  20:00:00,382.203687415,36.605940509,96.4019974648,0.0,102.000620287,77.6748002752,516.352035541,177.246178752,33.3212,305.784656789
 03/11  21:00:00,394.384532856,36.5950204149,97.144334633,0.0,102.000620287,88.9820225341,517.487422126,178.986062945,33.3212,305.180159181
 03/11  22:00:00,385.190902842,36.5950204149,97.5007538664,0.0,102.000620287,91.6425454185,511.161591723,180.374999753,24.9909,305.795691969
 03/11  23:00:00,331.836737818,36.5950204149,96.7206343363,0.0,87.0357390804,65.871452062,686.333176287,224.511973535,16.6606,445.160602752
 03/11  24:00:00,232.594116416,36.5950276053,70.5682898309,0.0,42.6918050922,48.4199368926,486.060604276,213.735440134,8.3303,263.994864142
 03/12  01:00:00,177.14812644,31.199451012,52.8684003871,0.0,34.4311606118,33.1021868926,150.873636518,36.6525558247,3.33212,110.888960693
 03/12  02:00:00,152.404720681,31.199451012,45.5526795153,0.0,19.466279405,30.610668775,148.656435452,29.8480881096,3.33212,115.476227343
 03/12  03:00:00,150.19945349,31.199451012,43.3364159315,0.0,19.466279405,30.610668775,144.663242758,25.8725511665,3.33212,115.458571592
 03/12  04:00:00,187.079461611,31.199451012,73.5188659591,0.0,19.466279405,30.610668775,179.681279625,22.9693310042,3.33212,153.379828621
 03/12  05:00:00,195.877738707,31.199451012,70.0269180911,0.0,19.466279405,30.610668775,217.767467596,21.2620126388,8.3303,188.175154957
 03/12  06:00:00,268.571639326,34.9763495941,67.4493431393,0.0,42.6918050922,54.3732441037,305.30702239,20.5392595887,16.6606,268.107162802
 03/12  07:00:00,330.800628775,36.5950204149,84.1555115982,0.0,49.3960418185,88.5934452969,640.774203803,168.809494823,24.9909,446.97380898
 03/12  08:00:00,373.443462467,36.5950204149,100.393208208,0.0,57.6566862989,112.030105488,871.920801843,204.946480818,33.3212,633.653121025
 03/12  09:00:00,286.772249611,37.0714617677,69.6836415505,0.0,50.9524495726,81.1684271793,724.22814097,196.229628913,66.8089,461.189612057
 03/12  10:00:00,231.986982974,37.4201073346,60.4894353874,0.0,42.6918050922,68.9656133826,565.183993208,138.938830128,83.4695,342.775663079
 03/12  11:00:00,247.434596539,37.4980148858,80.5310706288,0.0,38.286128036,68.9656133826,430.906715541,70.3193918582,83.4695,277.117823683
 03/12  12:00:00,260.191723321,37.5515828897,94.264752054,0.0,38.286128036,68.9656133826,326.386666983,45.484295402,83.4695,197.432871581
 03/12  13:00:00,242.884521206,37.5919044587,95.8873854523,0.0,31.5818913096,56.727595265,322.661630237,43.0459624356,75.1392,204.476467801
