Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/12  14:00:00,242.882491386,37.6313983561,95.8652510249,0.0,31.5818913096,56.727595265,306.747346629,43.2161638882,66.8089,196.722282741
 03/12  15:00:00,243.600398279,37.6634913981,96.6055322213,0.0,31.5818913096,56.727595265,311.473201173,39.7713486297,75.1392,196.562652544
 03/12  16:00:00,271.038981067,37.2905527978,95.1849235035,0.0,31.5818913096,61.661095265,276.61400204,34.9125369053,91.7998,149.901665134
 03/12  17:00:00,293.527064825,36.6352740858,90.6384832067,0.0,31.5818913096,70.9729253606,283.278491136,40.2103547065,49.9818,193.086336429
 03/12  18:00:00,360.849712627,36.6755252986,93.330694403,0.0,80.3315023541,83.7685254822,364.712285779,80.3308173003,49.9818,234.399668478
 03/12  19:00:00,382.139102518,36.5981043765,96.5541792547,0.0,102.000620287,77.6748002752,486.220227373,151.077539681,33.3212,301.821487693
 03/12  20:00:00,403.251619389,36.5950204149,96.857946682,0.0,108.704857014,91.4735406516,528.064802999,195.74036139,33.3212,299.003241609
 03/12  21:00:00,375.226884489,36.5950204149,96.9650700585,0.0,95.2963835608,89.1510273009,498.342238996,168.314288635,24.9909,305.037050361
 03/12  22:00:00,321.770616349,36.5950204149,96.5860123657,0.0,80.3315023541,63.3799339444,639.024915579,177.591855835,16.6606,444.772459743
 03/12  23:00:00,232.62314452,36.5950204149,71.5376560521,0.0,42.6918050922,48.4199368926,468.389998688,202.56895142,8.3303,257.490747268
 03/12  24:00:00,180.802395726,31.199451012,56.5306344149,0.0,34.4311606118,33.1021868926,205.177351649,48.2074328739,3.33212,153.637798775
 03/13  01:00:00,153.445255599,31.199451012,47.9544532439,0.0,19.418418834,29.3649097162,157.058949568,38.4909071847,3.33212,115.235922383
 03/13  02:00:00,142.334643951,31.199451012,44.7603899912,0.0,12.7620426787,28.1191506574,143.637666143,31.4669248185,3.33212,108.838621324
 03/13  03:00:00,140.804626396,31.199451012,43.2355968985,0.0,12.7620426787,28.1191506574,144.800993328,26.2108312619,3.33212,115.258042066
 03/13  04:00:00,148.28827013,31.199451012,44.1407765453,0.0,12.7620426787,28.1191506574,176.417661506,22.8380127152,3.33212,150.247528791
 03/13  05:00:00,183.875930557,31.199451012,52.1040197109,0.0,25.5240853573,30.610668775,291.261605671,21.5005489523,8.3303,261.430756718
 03/13  06:00:00,313.075123353,34.9763495941,79.7646833423,0.0,51.0481707146,78.1489452969,484.378860856,21.1395471818,16.6606,446.578713674
 03/13  07:00:00,381.125891778,36.5983362041,98.4542931077,0.0,64.3609230253,109.708623606,774.968640144,156.768382467,24.9909,593.209357677
 03/13  08:00:00,315.423431795,36.5950204149,80.9969832591,0.0,51.0481707146,80.7689615957,665.634293263,172.507942044,33.3212,459.80515122
 03/13  09:00:00,280.700203636,37.28900453,75.0381418957,0.0,51.0481707146,71.0224615957,504.449868993,97.7849251034,66.8089,339.856043889
 03/13  10:00:00,226.047673684,37.4246566638,69.5154875612,0.0,32.1804615127,65.7244621605,423.027553212,62.6116098813,83.4695,276.946443331
 03/13  11:00:00,234.490095546,37.4919810178,77.3880574289,0.0,32.1804615127,65.7244621605,321.055052669,39.8560865331,83.4695,197.729466136
 03/13  12:00:00,251.360079599,37.545662478,94.8962632313,0.0,32.1804615127,65.7244621605,313.714005739,32.8780621309,83.4695,197.366443608
 03/13  13:00:00,242.945590245,37.5938504483,96.1334884375,0.0,32.1804615127,55.9779621605,306.521469751,30.3630810497,75.1392,201.019188702
 03/13  14:00:00,243.584574741,37.6326168441,96.7680295196,0.0,32.1804615127,55.9779621605,287.688732234,25.4800987269,66.8089,195.399733507
 03/13  15:00:00,243.406314624,37.66592801,96.5529042616,0.0,32.1804615127,55.9779621605,296.679774632,26.1590891654,75.1392,195.381485467
 03/13  16:00:00,263.996042838,37.3321501892,88.2462219974,0.0,32.1804615127,60.9114621605,279.281771482,35.0212274606,91.7998,152.460744021
 03/13  17:00:00,300.063352743,36.6898491514,89.8963306829,0.0,32.1804615127,77.5397301883,327.448292339,44.0159690985,49.9818,233.45052324
 03/13  18:00:00,362.019867222,36.7320887861,94.9479001264,0.0,77.122965704,86.2600435998,532.426602884,69.2965762109,49.9818,413.148226673
 03/13  19:00:00,385.135710405,36.6417811893,96.4976697184,0.0,102.647051061,80.1663183927,441.574017869,102.143789363,33.3212,306.109028506
 03/13  20:00:00,410.256140731,36.6105970201,96.1952863795,0.0,115.40909374,92.7192997104,465.823029165,131.156484022,33.3212,301.345345143
 03/13  21:00:00,386.184589598,36.6511857105,95.5324982531,0.0,102.647051061,94.1340635361,629.971239118,153.865433636,24.9909,451.114905482
 03/13  22:00:00,314.657676849,36.7080383613,90.4798518113,0.0,77.122965704,65.871452062,507.57566652,153.785452698,16.6606,337.129613822
 03/13  23:00:00,220.258879617,36.6606992544,64.2337981984,0.0,38.286128036,48.4199368926,345.137767284,149.002060246,8.3303,187.805407037
 03/13  24:00:00,166.662255421,31.199451012,53.8917294743,0.0,25.5240853573,30.610668775,209.050948365,59.0447812914,3.33212,146.674047073
 03/14  01:00:00,152.673555459,31.199451012,47.2428526948,0.0,19.418418834,29.3649097162,168.16544774,49.5807200426,3.33212,115.252607697
 03/14  02:00:00,141.58640747,31.199451012,44.0732120287,0.0,12.7620426787,28.1191506574,158.833899106,40.2933383092,3.33212,115.208440797
 03/14  03:00:00,139.938196262,31.199451012,42.4307639283,0.0,12.7620426787,28.1191506574,144.822349966,32.6550322881,3.33212,108.835197678
 03/14  04:00:00,148.265022077,31.199451012,43.5509554379,0.0,12.7620426787,28.1191506574,184.014248643,27.3600904299,3.33212,153.322038213
 03/14  05:00:00,185.028200623,32.0987125792,51.7728509997,0.0,25.5240853573,30.610668775,290.558322781,24.4707982079,8.3303,257.757224573
 03/14  06:00:00,313.975543276,35.6957588478,79.2401995078,0.0,51.0481707146,78.1489452969,488.452597012,25.6396090535,16.6606,446.152387958
 03/14  07:00:00,379.14989459,36.5984636589,98.2790492904,0.0,64.3609230253,109.708623606,787.092873833,166.635167135,24.9909,595.466806698
 03/14  08:00:00,320.028268074,36.6237985461,85.1587226509,0.0,51.0481707146,80.7689615957,642.244116024,152.052132206,33.3212,456.870783818
 03/14  09:00:00,289.549736236,37.2874444024,84.1084449306,0.0,51.0481707146,71.0224615957,486.960584673,78.2298228142,66.8089,341.921861858
 03/14  10:00:00,243.586337543,37.4382387055,87.0648544674,0.0,32.1804615127,65.7244621605,404.977376343,46.738353107,83.4695,274.769523236
 03/14  11:00:00,251.874386092,37.5283789347,94.6735487135,0.0,32.1804615127,65.7244621605,317.162009186,36.0130543435,83.4695,197.679454843
 03/14  12:00:00,252.99225561,37.5886781324,96.4633518812,0.0,32.1804615127,65.7244621605,306.194319001,25.4217533211,83.4695,197.303065679
 03/14  13:00:00,240.723662223,37.647391681,93.7082299639,0.0,32.1804615127,55.9779621605,291.805056084,17.0231966412,75.1392,199.642659443
 03/14  14:00:00,240.752207832,37.6971496381,93.4642798328,0.0,32.1804615127,55.9779621605,273.647805233,12.4986959491,66.8089,194.340209284
 03/14  15:00:00,242.352692288,37.6779795661,94.97718466,0.0,32.1804615127,55.9779621605,281.101714527,9.70144955504,75.1392,196.261064972
 03/14  16:00:00,271.543097033,37.3814484668,95.3417512694,0.0,32.1804615127,60.9114621605,257.221254768,11.6422863184,91.7998,153.77916845
 03/14  17:00:00,291.918499427,36.7267513159,81.5819246715,0.0,32.1804615127,77.5397301883,297.106004395,17.7404056945,49.9818,229.383798701
 03/14  18:00:00,348.333349857,36.769955039,84.0764971605,0.0,77.122965704,86.2600435998,494.807348045,32.7154548722,49.9818,412.110093173
 03/14  19:00:00,383.886986421,36.6925748924,95.761404286,0.0,102.647051061,80.1663183927,385.62430741,45.8229859474,33.3212,306.480121463
 03/14  20:00:00,409.306425474,36.6618570381,95.8280188289,0.0,115.40909374,92.7192997104,389.463527494,55.0168484804,33.3212,301.125479014
 03/14  21:00:00,384.775432674,36.6941994429,94.6426674017,0.0,102.647051061,94.1340635361,566.118213728,92.1618052048,24.9909,448.965508523
 03/14  22:00:00,320.269464541,36.7844071703,96.2784705718,0.0,77.122965704,65.871452062,463.334796746,106.048351961,16.6606,340.625844785
 03/14  23:00:00,227.291929186,36.726822152,71.5014544444,0.0,38.286128036,48.4199368926,297.870122463,102.095620462,8.3303,187.444202001
 03/14  24:00:00,171.224729923,31.199451012,58.4515753835,0.0,25.5240853573,30.610668775,225.780462888,73.5689446847,3.33212,148.879398204
 03/15  01:00:00,156.06679679,31.199451012,50.6330961469,0.0,19.418418834,29.3649097162,184.161633241,65.6279233431,3.33212,115.201589898
 03/15  02:00:00,143.366176081,31.199451012,45.7951758119,0.0,12.7620426787,28.1191506574,174.777098751,62.6323640968,3.33212,108.812614654
 03/15  03:00:00,140.855871995,31.199451012,43.2360858485,0.0,12.7620426787,28.1191506574,171.472814939,52.9273485216,3.33212,115.213346418
 03/15  04:00:00,148.373269147,31.199451012,44.175265753,0.0,12.7620426787,28.1191506574,188.843161325,38.9037929328,3.33212,146.607248392
 03/15  05:00:00,185.351020975,32.9979741463,51.7331473895,0.0,25.5240853573,30.610668775,302.13165627,31.5209101845,8.3303,262.280446085
 03/15  06:00:00,312.949517556,34.7964972806,79.802521865,0.0,51.0481707146,78.1489452969,490.060101726,25.8777711443,16.6606,447.521730582
 03/15  07:00:00,377.947989973,36.6888059729,98.0208674634,0.0,64.3609230253,109.708623606,770.973192347,156.24165711,24.9909,589.740635237
 03/15  08:00:00,320.751549263,36.6356884623,86.827421202,0.0,51.0481707146,80.7689615957,624.985177207,134.900143975,33.3212,456.763833232
 03/15  09:00:00,293.305297177,37.2995643857,87.9819732398,0.0,51.0481707146,71.0224615957,474.126426688,63.4304301091,66.8089,343.887096579
 03/15  10:00:00,248.942498949,37.4670727548,92.4287678695,0.0,32.1804615127,65.7244621605,388.728774063,36.1351758361,83.4695,269.124098227
 03/15  11:00:00,254.045148582,37.5604779626,96.8128679471,0.0,32.1804615127,65.7244621605,316.734276324,28.5830162546,83.4695,204.68176007
 03/15  12:00:00,251.559376767,37.6230767984,94.9107229699,0.0,32.1804615127,65.7244621605,298.443419951,17.7175709381,83.4695,197.256349012
 03/15  13:00:00,241.446353601,37.6098089823,94.2981202837,0.0,32.1804615127,55.9779621605,284.118269429,12.0619478838,75.1392,196.917121545
 03/15  14:00:00,243.842353301,37.6474998877,96.6199411506,0.0,32.1804615127,55.9779621605,274.91243825,11.5265313198,66.8089,196.57700693
 03/15  15:00:00,244.075976045,37.682196296,96.6961489768,0.0,32.1804615127,55.9779621605,280.56751639,8.85980360708,75.1392,196.568512782
 03/15  16:00:00,273.915788656,37.3969506619,97.5453972343,0.0,32.1804615127,60.9114621605,253.050388927,7.51764834307,91.7998,153.732940584
 03/15  17:00:00,307.502606451,36.7429897491,96.7440068852,0.0,32.1804615127,77.5397301883,285.762049211,9.80762763501,49.9818,225.972621576
 03/15  18:00:00,360.724278094,36.7863140335,96.1671622332,0.0,77.122965704,86.2600435998,478.766303929,16.2893628974,49.9818,412.495141031
 03/15  19:00:00,374.20242213,36.7177406234,85.6319363905,0.0,102.647051061,80.1663183927,366.623096956,27.5384236131,33.3212,305.763473343
 03/15  20:00:00,410.24564347,36.691346979,96.3448277416,0.0,115.40909374,92.7192997104,379.263199447,41.3703519161,33.3212,304.571647531
 03/15  21:00:00,385.04786024,36.7444560273,94.6261408536,0.0,102.647051061,94.1340635361,535.278171082,63.484620328,24.9909,446.802650754
 03/15  22:00:00,318.841777099,36.813892205,94.6970329628,0.0,77.122965704,65.871452062,492.334200744,139.734656695,16.6606,335.93894405
 03/15  23:00:00,224.204122313,36.7435873684,67.9732055492,0.0,38.286128036,48.4199368926,387.262735691,191.229229714,8.3303,187.703205978
 03/15  24:00:00,168.49378979,31.199451012,55.6788175558,0.0,25.5240853573,30.610668775,217.235557484,66.9770617685,3.33212,146.926375716
 03/16  01:00:00,153.902272273,31.199451012,48.4498167882,0.0,19.418418834,29.3649097162,170.182072283,51.919114711,3.33212,114.930837572
 03/16  02:00:00,142.195477279,31.199451012,44.6562249677,0.0,12.7620426787,28.1191506574,160.973284246,42.467715773,3.33212,115.173448473
 03/16  03:00:00,139.856611659,31.199451012,42.2983421283,0.0,12.7620426787,28.1191506574,148.636912402,36.5017545901,3.33212,108.803037811
 03/16  04:00:00,147.551815941,31.199451012,43.4182788741,0.0,12.7620426787,28.1191506574,185.809972327,29.225881774,3.33212,153.251970553
 03/16  05:00:00,186.032992364,33.8972357135,51.5815216712,0.0,25.5240853573,30.610668775,291.968993615,26.0631694511,8.3303,257.575524164
 03/16  06:00:00,312.800216416,34.6166449672,79.8662627836,0.0,51.0481707146,78.1489452969,485.804804928,23.8874896172,16.6606,445.25671531
 03/16  07:00:00,376.256967924,36.611156586,96.8651566865,0.0,64.3609230253,109.708623606,747.536198591,130.949487563,24.9909,591.595811027
 03/16  08:00:00,322.80035591,36.6496818384,89.6559893854,0.0,51.0481707146,80.7689615957,579.973227421,89.2891346252,33.3212,457.362892796
 03/16  09:00:00,296.293519765,37.3045987249,91.163362089,0.0,51.0481707146,71.0224615957,448.279220538,42.395777769,66.8089,339.074542769
 03/16  10:00:00,250.825099623,37.4806245214,94.3232800418,0.0,32.1804615127,65.7244621605,380.75369377,24.6314071971,83.4695,272.652786573
 03/16  11:00:00,251.113039429,37.5751021795,93.602417338,0.0,32.1804615127,65.7244621605,297.541276006,12.7925027002,83.4695,201.279273305
 03/16  12:00:00,250.206911213,37.6451046029,92.8819838992,0.0,32.1804615127,65.7244621605,285.818410198,5.1517588852,83.4695,197.197151313
 03/16  13:00:00,241.503856514,37.7258154297,93.5345434146,0.0,32.1804615127,55.9779621605,273.972895287,1.97393497544,75.1392,196.859760311
 03/16  14:00:00,241.323494997,37.7840438527,93.1898642143,0.0,32.1804615127,55.9779621605,265.234053194,1.89784753529,66.8089,196.527305658
 03/16  15:00:00,242.421093904,37.7132433314,94.4959422389,0.0,32.1804615127,55.9779621605,274.087118,2.4308861723,75.1392,196.517031828
 03/16  16:00:00,272.542849601,37.4521414117,95.7137239667,0.0,32.1804615127,60.9114621605,246.950334321,1.45380215967,91.7998,153.696732161
 03/16  17:00:00,307.008925579,36.7764465926,95.7483443349,0.0,32.1804615127,77.5397301883,279.267940796,3.39810373877,49.9818,225.888037057
 03/16  18:00:00,360.487593661,36.82860979,95.3742664932,0.0,77.122965704,86.2600435998,467.614245831,5.49796743958,49.9818,412.134478391
 03/16  19:00:00,366.596151375,36.7668872513,77.8441553406,0.0,102.647051061,80.1663183927,366.282663125,27.3643897961,33.3212,305.597073328
 03/16  20:00:00,406.358641205,36.7386455035,92.4313046082,0.0,115.40909374,92.7192997104,379.128004786,43.5761736072,33.3212,302.230631179
 03/16  21:00:00,385.14162636,36.8175521648,94.7048092598,0.0,102.647051061,94.1340635361,520.611887957,46.9025533561,24.9909,448.718434601
 03/16  22:00:00,319.791868141,36.8836684572,95.8299011181,0.0,77.122965704,65.871452062,409.736793437,57.0894949613,16.6606,335.986698475
 03/16  23:00:00,235.68841017,36.8144107359,79.9096794328,0.0,38.286128036,48.4199368926,262.271238612,66.3169018077,8.3303,187.624036804
 03/16  24:00:00,179.102762407,31.199451012,66.3513357032,0.0,25.5240853573,30.610668775,209.30929873,59.3886210219,3.33212,146.588557708
 03/17  01:00:00,164.774237871,31.199451012,59.4019397838,0.0,19.418418834,29.3649097162,165.550145724,47.0495511125,3.33212,115.168474611
 03/17  02:00:00,151.959503831,31.199451012,54.5082357249,0.0,12.7620426787,28.1191506574,155.698136467,43.5890766273,3.33212,108.77693984
 03/17  03:00:00,152.039645008,33.8972357135,51.9042017136,0.0,12.7620426787,28.1191506574,157.104070716,38.5889584714,3.33212,115.182992245
 03/17  04:00:00,155.571502603,31.199451012,50.8963571495,0.0,12.7620426787,28.1191506574,189.54365374,39.6611596791,3.33212,146.550374061
 03/17  05:00:00,191.105890401,33.4476049299,56.5977964126,0.0,25.5240853573,30.610668775,309.186122821,43.4146365054,8.3303,257.441186315
 03/17  06:00:00,321.626555857,35.3360542209,87.2729654281,0.0,51.0481707146,78.1489452969,502.398789078,40.2547371033,16.6606,445.483451975
 03/17  07:00:00,376.880912351,36.6230959752,97.0141216767,0.0,64.3609230253,109.708623606,752.983023512,131.194638117,24.9909,596.797485395
 03/17  08:00:00,325.468455848,36.6089308645,91.8869685475,0.0,51.0481707146,80.7689615957,553.44380232,68.6941449082,33.3212,451.428457411
 03/17  09:00:00,293.451026976,37.3033260056,88.4229924006,0.0,51.0481707146,71.0224615957,442.317746334,32.3746890045,66.8089,343.13415733
 03/17  10:00:00,245.821031333,37.4469146664,89.3573378077,0.0,32.1804615127,65.7244621605,395.972163244,39.7984636259,83.4695,272.704199618
 03/17  11:00:00,253.73236091,37.5473578585,96.5007186783,0.0,32.1804615127,65.7244621605,319.2630735,38.2951163621,83.4695,197.498457138
 03/17  12:00:00,242.143701086,37.5839370025,85.6858013226,0.0,32.1804615127,65.7244621605,309.976559307,29.3753502437,83.4695,197.131709063
 03/17  13:00:00,240.653876653,37.5995692979,93.8392765379,0.0,32.1804615127,55.9779621605,313.973618921,42.0471904667,75.1392,196.787228454
 03/17  14:00:00,242.751121456,37.6408163382,95.8416512509,0.0,32.1804615127,55.9779621605,309.639844644,46.3633570588,66.8089,196.467587586
 03/17  15:00:00,240.291588078,37.6767224871,93.4271145369,0.0,32.1804615127,55.9779621605,316.121423349,44.520867695,75.1392,196.461355654
 03/17  16:00:00,259.841526098,37.357540639,84.0703866019,0.0,32.1804615127,60.9114621605,292.348469293,46.8886270532,91.7998,153.66004224
 03/17  17:00:00,302.142781971,36.7027373157,91.9539948621,0.0,32.1804615127,77.5397301883,328.872900617,53.0911424394,49.9818,225.799958177
 03/17  18:00:00,359.789913071,36.7423092099,95.4591793755,0.0,77.122965704,86.2600435998,551.299665669,89.5578390561,49.9818,411.760026613
 03/17  19:00:00,384.81932624,36.646368555,96.4942600327,0.0,102.647051061,80.1663183927,475.226562975,136.474684525,33.3212,305.43067845
 03/17  20:00:00,411.428883767,36.610941789,97.271715083,0.0,115.40909374,92.7192997104,556.642183879,225.187749554,33.3212,298.133234325
 03/17  21:00:00,389.519604277,36.6490234494,97.921587012,0.0,102.647051061,94.1340635361,725.041253358,252.227420765,24.9909,447.822932594
 03/17  22:00:00,315.941865416,36.7112217638,90.2051927448,0.0,77.122965704,65.871452062,557.105634324,202.74580766,16.6606,337.699226665
 03/17  23:00:00,220.460205682,36.6398766507,62.8746591415,0.0,38.286128036,48.4199368926,389.105026564,196.959414133,8.3303,183.81531243
 03/17  24:00:00,165.241367519,31.199451012,52.3368601106,0.0,25.5240853573,30.610668775,192.544282342,37.0440484942,3.33212,152.168113848
 03/18  01:00:00,161.774560869,31.199451012,46.6451882116,0.0,27.7269238854,30.610668775,142.627092388,30.5577311083,3.33212,108.73724128
 03/18  02:00:00,139.386632316,31.199451012,41.7640448333,0.0,12.7620426787,28.1191506574,144.422186571,25.915596054,3.33212,115.174470517
 03/18  03:00:00,136.977915754,31.199451012,39.3635577931,0.0,12.7620426787,28.1191506574,137.989308029,23.474674491,3.33212,111.182513538
 03/18  04:00:00,145.343890394,31.199451012,41.1482087536,0.0,12.7620426787,28.1191506574,176.107583544,22.1388852831,3.33212,150.636578261
 03/18  05:00:00,159.413146427,31.199451012,42.9802968017,0.0,12.7620426787,28.1191506574,217.357528531,21.486490144,8.3303,187.540738387
 03/18  06:00:00,266.108329074,35.3360542209,64.790374978,0.0,42.6918050922,54.3732441037,296.851902463,21.4194407192,16.6606,258.771861744
 03/18  07:00:00,313.223373841,36.5950204149,78.7254034052,0.0,42.6918050922,86.1019271793,654.260836798,184.937414645,24.9909,444.332522153
 03/18  08:00:00,360.634582308,36.5950204149,87.9965463298,0.0,57.6566862989,112.030105488,893.220456797,225.37648289,33.3212,634.522773907
 03/18  09:00:00,311.85253209,36.8725967689,85.9072176155,0.0,57.6566862989,83.6599452969,733.604438,214.261202277,66.8089,452.534335723
 03/18  10:00:00,250.380151571,37.1663710541,78.4106227936,0.0,42.6918050922,68.9656133826,629.915764548,207.820637894,83.4695,338.625626654
 03/18  11:00:00,252.28458451,37.4426220885,88.4008289107,0.0,34.9340096728,67.7198543238,554.213563911,193.24465767,83.4695,277.49940624
 03/18  12:00:00,259.386954152,37.5476742745,96.8636150969,0.0,34.9340096728,67.7198543238,433.485639257,152.233386177,83.4695,197.782753081
 03/18  13:00:00,250.290557081,37.591213278,97.9887099489,0.0,34.9340096728,57.9733543238,394.672382866,120.670112075,75.1392,198.86307079
 03/18  14:00:00,249.339935679,37.6285839342,97.277991945,0.0,34.9340096728,57.9733543238,375.423234645,105.94813738,66.8089,202.666197265
 03/18  15:00:00,248.90941154,37.6625436958,96.9415159336,0.0,34.9340096728,57.9733543238,372.956717342,100.742553289,75.1392,197.074964053
 03/18  16:00:00,275.891411083,37.2935986162,94.9777756975,0.0,34.9340096728,62.9068543238,368.640693778,122.954231108,91.7998,153.88666267
 03/18  17:00:00,300.555128625,36.6807272296,92.6183031129,0.0,34.9340096728,72.2186844194,354.807797524,116.348166543,49.9818,188.477830981
 03/18  18:00:00,369.15897794,36.7557395626,94.6369065346,0.0,87.0357390804,86.2600435998,445.536594411,161.265431555,49.9818,234.289362856
 03/18  19:00:00,383.791568547,36.618889298,97.5004039548,0.0,102.000620287,77.6748002752,539.898823072,206.91336461,33.3212,299.664258462
 03/18  20:00:00,395.018085222,36.5950204149,97.5310403721,0.0,102.000620287,88.9820225341,494.208616465,159.904493375,33.3212,300.982923089
 03/18  21:00:00,385.937929427,36.5950204149,97.9516389275,0.0,102.000620287,91.6425454185,514.232689128,184.595607413,24.9909,304.646181716
 03/18  22:00:00,332.525941268,36.5950204149,97.3763623706,0.0,87.0357390804,65.871452062,652.761145834,193.912816681,16.6606,442.187729153
 03/18  23:00:00,232.861460862,36.5950204149,71.0451744071,0.0,42.6918050922,48.4199368926,472.870804666,206.758675612,8.3303,257.781829054
 03/18  24:00:00,170.72271816,31.199451012,55.6066027897,0.0,27.7269238854,30.610668775,194.256424281,39.5741391389,3.33212,151.350165142
 03/19  01:00:00,172.177374682,31.199451012,47.8150364325,0.0,34.4311606118,33.1021868926,145.816884924,31.7845268775,3.33212,110.700238047
 03/19  02:00:00,150.154984184,31.199451012,43.2906014416,0.0,19.466279405,30.610668775,144.954553061,26.3008429283,3.33212,115.321590133
 03/19  03:00:00,169.535883938,31.199451012,62.5977214238,0.0,19.466279405,30.610668775,141.663241683,23.0410740863,3.33212,115.290047596
 03/19  04:00:00,182.682870308,31.199451012,69.0893354337,0.0,19.466279405,30.610668775,171.116718603,21.3010836597,3.33212,146.483514944
 03/19  05:00:00,183.546644198,31.199451012,57.7141171658,0.0,19.466279405,30.610668775,216.638004976,20.5485889794,8.3303,187.759115996
 03/19  06:00:00,261.843871247,34.9763495941,60.7324167576,0.0,42.6918050922,54.3732441037,304.294641107,20.4041058112,16.6606,267.229935296
 03/19  07:00:00,325.051337605,36.5961964007,81.198384058,0.0,49.3960418185,88.5934452969,638.572558667,169.711231713,24.9909,443.870426955
 03/19  08:00:00,349.109085786,36.5950204149,76.2868214973,0.0,57.6566862989,112.030105488,856.703031418,196.335365161,33.3212,627.046466257
 03/19  09:00:00,289.649629853,37.3338243092,73.3512642008,0.0,50.9524495726,81.1684271793,647.142021373,124.702067354,66.8089,455.631054019
 03/19  10:00:00,231.419531416,37.4278387472,60.7638040572,0.0,42.6918050922,68.9656133826,518.449846157,94.3745008565,83.4695,340.605845301
 03/19  11:00:00,223.476075831,37.4866821382,56.7757862967,0.0,38.286128036,68.9656133826,437.096807569,79.0946909261,83.4695,274.532616643
 03/19  12:00:00,225.010230457,37.5360029339,59.2555568735,0.0,38.286128036,68.9656133826,334.002189044,50.9513050214,83.4695,199.581384023
 03/19  13:00:00,228.226114692,37.5757217503,81.3484754279,0.0,31.5818913096,56.727595265,317.36679188,45.1954578945,75.1392,197.032133986
 03/19  14:00:00,242.347810583,37.615102388,95.4237530416,0.0,31.5818913096,56.727595265,297.453140771,34.7462396975,66.8089,195.898001074
 03/19  15:00:00,244.096276811,37.6485283897,97.1465328414,0.0,31.5818913096,56.727595265,295.94044646,31.0476332621,75.1392,189.753613198
 03/19  16:00:00,266.864159794,37.2710850485,91.0353807247,0.0,31.5818913096,61.661095265,280.234137474,34.844823016,91.7998,153.589514458
 03/19  17:00:00,291.446005354,36.6271495373,88.5513055626,0.0,31.5818913096,70.9729253606,283.083382723,42.7709304464,49.9818,190.330652277
 03/19  18:00:00,357.324659452,36.6752720164,92.6612681029,0.0,80.3315023541,83.7685254822,338.538309414,56.8173917165,49.9818,231.739117698
 03/19  19:00:00,381.788297639,36.5993741979,96.378004379,0.0,102.000620287,77.6748002752,439.09799954,105.484353286,33.3212,300.292446253
 03/19  20:00:00,402.350174345,36.5950204149,96.2491336002,0.0,108.704857014,91.4735406516,482.887839529,151.311653275,33.3212,298.254986255
 03/19  21:00:00,374.512299446,36.5961644985,96.4829377248,0.0,95.2963835608,89.1510273009,488.921405801,162.163831039,24.9909,301.766674762
 03/19  22:00:00,321.238043498,36.5950204149,96.1909190959,0.0,80.3315023541,63.3799339444,648.649143733,192.078430911,16.6606,439.910112823
 03/19  23:00:00,235.964575231,36.5950204149,75.1471692846,0.0,42.6918050922,48.4199368926,454.318828905,190.780742153,8.3303,255.207786752
 03/19  24:00:00,211.563120651,31.199451012,87.0737119082,0.0,34.4311606118,33.1021868926,212.585147537,58.2585775123,3.33212,150.994450024
 03/20  01:00:00,165.788089536,31.199451012,60.1232754446,0.0,19.418418834,29.3649097162,164.845007656,46.4148626635,3.33212,115.098024992
 03/20  02:00:00,146.991307563,31.199451012,49.2438410062,0.0,12.7620426787,28.1191506574,150.683749621,38.6209888145,3.33212,108.730640807
 03/20  03:00:00,141.676597017,31.199451012,43.9145086238,0.0,12.7620426787,28.1191506574,149.264698867,33.1434517799,3.33212,112.789127087
 03/20  04:00:00,147.943552094,31.199451012,43.6040797677,0.0,12.7620426787,28.1191506574,178.96316309,26.7820100263,3.33212,148.849033064
 03/20  05:00:00,183.394906611,31.199451012,51.4099095061,0.0,25.5240853573,30.610668775,288.811217471,23.4348896272,8.3303,257.046027844
 03/20  06:00:00,312.813415235,34.9763495941,79.1978602898,0.0,51.0481707146,78.1489452969,481.710491323,21.6985881799,16.6606,443.351303143
 03/20  07:00:00,378.697690967,36.5984481348,98.4326756452,0.0,64.3609230253,109.708623606,771.554061151,157.782672736,24.9909,588.780488415
 03/20  08:00:00,313.27391694,36.5950204149,78.4079983456,0.0,51.0481707146,80.7689615957,671.941623918,184.475410156,33.3212,454.145013762
 03/20  09:00:00,279.05487296,37.2823708221,72.5043790513,0.0,51.0481707146,71.0224615957,547.976952169,143.011357289,66.8089,338.15669488
 03/20  10:00:00,193.316094582,37.416367544,36.3275988591,0.0,32.1804615127,65.7244621605,467.041623223,115.068160375,83.4695,268.503962849
 03/20  11:00:00,200.758201914,37.4814839221,43.3304573024,0.0,32.1804615127,65.7244621605,389.187439251,104.900155172,83.4695,200.81778408
 03/20  12:00:00,206.804561663,37.5286291243,50.2511863661,0.0,32.1804615127,65.7244621605,370.687563975,86.7408151014,83.4695,200.477248873
 03/20  13:00:00,209.539077217,37.5717018217,62.7941806898,0.0,32.1804615127,55.9779621605,329.549019941,60.330391975,75.1392,194.079427966
 03/20  14:00:00,211.125880164,37.6086162583,64.3837217897,0.0,32.1804615127,55.9779621605,315.756960041,57.1725695532,66.8089,191.775490488
 03/20  15:00:00,206.928369824,37.6399295443,60.1653535634,0.0,32.1804615127,55.9779621605,340.504384875,69.0970135174,75.1392,196.268171357
 03/20  16:00:00,233.797099663,37.2792146802,58.0942125757,0.0,32.1804615127,60.9114621605,329.053528088,83.7030478671,91.7998,153.550680221
 03/20  17:00:00,280.255620088,36.6494911648,70.0854882786,0.0,32.1804615127,77.5397301883,364.907100593,89.3962887393,49.9818,225.529011854
 03/20  18:00:00,349.725578457,36.6939441251,85.3563458868,0.0,77.122965704,86.2600435998,597.687403299,137.116533865,49.9818,410.589069434
 03/20  19:00:00,372.091303487,36.6087817017,83.1203438129,0.0,102.647051061,80.1663183927,541.594512182,207.212261036,33.3212,301.061051146
 03/20  20:00:00,406.286551108,36.5950204149,91.7977409186,0.0,115.40909374,92.7192997104,527.884206989,195.111770699,33.3212,299.451236289
 03/20  21:00:00,387.662504989,36.6167098107,96.7202413192,0.0,102.647051061,94.1340635361,637.218214846,167.818515874,24.9909,444.408798972
 03/20  22:00:00,307.144931801,36.6623284953,82.7156950863,0.0,77.122965704,65.871452062,514.333942014,162.870502269,16.6606,334.802839745
 03/20  23:00:00,247.364390677,36.6368308212,90.6062256179,0.0,38.286128036,48.4199368926,390.810716744,195.09657,8.3303,187.383846744
 03/20  24:00:00,181.219151041,31.199451012,68.196381027,0.0,25.5240853573,30.610668775,198.89274676,49.1168549721,3.33212,146.443771788
 03/21  01:00:00,156.698119021,31.199451012,51.0495078438,0.0,19.418418834,29.3649097162,157.475627306,39.037241974,3.33212,115.106265332
 03/21  02:00:00,141.629242603,31.199451012,43.9233038716,0.0,12.7620426787,28.1191506574,142.864777533,30.8422488621,3.33212,108.690408671
 03/21  03:00:00,137.893830411,31.199451012,40.201441241,0.0,12.7620426787,28.1191506574,144.553334002,26.1321552486,3.33212,115.089058754
 03/21  04:00:00,145.613550004,31.199451012,40.7031753809,0.0,12.7620426787,28.1191506574,173.105498113,23.3634806698,3.33212,146.409897443
 03/21  05:00:00,181.418368353,31.199451012,48.8470388737,0.0,25.5240853573,30.610668775,286.417258319,21.1550621938,8.3303,256.931896126
 03/21  06:00:00,311.192008108,35.5159065344,76.3851233257,0.0,51.0481707146,78.1489452969,479.249940924,19.7600999324,16.6606,442.829240991
 03/21  07:00:00,374.783904084,36.6095808062,96.8500279571,0.0,64.3609230253,109.708623606,749.842465287,135.494282033,24.9909,589.357283254
 03/21  08:00:00,309.548070732,36.5950204149,74.1659086524,0.0,51.0481707146,80.7689615957,670.302032898,184.697982041,33.3212,452.282850857
 03/21  09:00:00,268.290960633,37.27332321,61.1905698067,0.0,51.0481707146,71.0224615957,591.597837057,186.88121069,66.8089,337.907726367
 03/21  10:00:00,204.91937864,37.4097748286,46.5640133419,0.0,32.1804615127,65.7244621605,547.637717595,195.799657546,83.4695,268.368560049
 03/21  11:00:00,198.603817179,37.4741575153,39.8799554811,0.0,32.1804615127,65.7244621605,469.759235574,187.412538982,83.4695,198.877196592
 03/21  12:00:00,196.759255121,37.5190349836,38.9524248973,0.0,32.1804615127,65.7244621605,472.380368745,189.699169778,83.4695,199.211698967
 03/21  13:00:00,180.018804811,37.5571607702,31.9938982393,0.0,32.1804615127,55.9779621605,462.617721569,194.732895983,75.1392,192.745625586
 03/21  14:00:00,169.472379678,37.5913581729,21.5587094313,0.0,32.1804615127,55.9779621605,458.991932947,196.135034053,66.8089,196.047998894
 03/21  15:00:00,173.34527953,37.6229325294,25.4504691489,0.0,32.1804615127,55.9779621605,466.217457207,194.86621453,75.1392,196.212042676
 03/21  16:00:00,206.101484232,37.2550388259,28.8029289943,0.0,32.1804615127,60.9114621605,465.506374743,221.16270703,91.7998,152.543867713
 03/21  17:00:00,252.895194915,36.5950204149,40.9332623047,0.0,32.1804615127,77.5397301883,481.385560925,204.923503454,49.9818,226.48025747
 03/21  18:00:00,326.132854946,36.5950204149,60.1442924471,0.0,77.122965704,86.2600435998,654.678794124,198.944881305,49.9818,405.752112819
 03/21  19:00:00,353.298823672,36.5950204149,63.4013805825,0.0,102.647051061,80.1663183927,529.765862877,196.022377734,33.3212,300.422285143
 03/21  20:00:00,387.731313655,36.5950204149,72.478274316,0.0,115.40909374,92.7192997104,532.72376953,195.910372166,33.3212,303.492197364
 03/21  21:00:00,379.889309981,36.5950204149,88.1130719809,0.0,102.647051061,94.1340635361,661.889212092,192.988137127,24.9909,443.910174965
 03/21  22:00:00,315.81281323,36.5950204149,90.0806538821,0.0,77.122965704,65.871452062,549.254072449,198.03980143,16.6606,334.553671019
 03/21  23:00:00,226.707301809,36.5950204149,69.0237968064,0.0,38.286128036,48.4199368926,402.861292394,207.45349471,8.3303,187.077497684
 03/21  24:00:00,160.34568567,31.199451012,47.3408398185,0.0,25.5240853573,30.610668775,190.674269279,40.6947204415,3.33212,146.647428837
 03/22  01:00:00,143.314780796,31.199451012,37.6762506806,0.0,19.418418834,29.3649097162,144.925409403,32.9242347861,3.33212,108.669054617
 03/22  02:00:00,130.973613432,31.199451012,33.2599966838,0.0,12.7620426787,28.1191506574,147.247867788,28.8398003127,3.33212,115.075947476
 03/22  03:00:00,128.254336632,31.199451012,30.5531410399,0.0,12.7620426787,28.1191506574,139.169308672,27.1661470574,3.33212,108.671041614
 03/22  04:00:00,135.635809288,31.199451012,31.3568224534,0.0,12.7620426787,28.1191506574,179.850675935,26.6507376656,3.33212,149.867818269
 03/22  05:00:00,171.303461876,31.199451012,39.3806154455,0.0,25.5240853573,30.610668775,290.682139649,26.351145655,8.3303,256.000693994
 03/22  06:00:00,299.688232049,33.6724203217,67.4499704131,0.0,51.0481707146,78.1489452969,483.599639269,25.7719044798,16.6606,441.16713479
 03/22  07:00:00,367.973061307,36.5950204149,90.6220667712,0.0,64.3609230253,109.708623606,801.898009537,188.734474954,24.9909,588.172634583
 03/22  08:00:00,302.301252494,36.5950204149,67.5921390598,0.0,51.0481707146,80.7689615957,691.570019142,209.565344004,33.3212,448.683475139
 03/22  09:00:00,244.469207351,37.3031082558,37.9046478304,0.0,51.0481707146,71.0224615957,579.57983202,168.566045418,66.8089,344.204886602
 03/22  10:00:00,199.985865964,37.4011131001,43.0324855473,0.0,32.1804615127,65.7244621605,461.041396294,109.506353836,83.4695,268.065542459
 03/22  11:00:00,209.098445199,37.4688826491,51.9124430749,0.0,32.1804615127,65.7244621605,345.371064444,63.0136777774,83.4695,198.887886666
 03/22  12:00:00,219.438452095,37.521035969,63.0453654899,0.0,32.1804615127,65.7244621605,326.716914616,46.4213577423,83.4695,196.826056874
 03/22  13:00:00,223.286765604,37.5606153331,76.5688425526,0.0,32.1804615127,55.9779621605,314.105547221,42.4784912898,75.1392,196.487855931
 03/22  14:00:00,233.070718745,37.6084668228,86.3219305623,0.0,32.1804615127,55.9779621605,290.722545717,34.7899089822,66.8089,189.123736734
 03/22  15:00:00,238.79927844,37.6472291337,92.020647311,0.0,32.1804615127,55.9779621605,300.457836833,29.1781780827,75.1392,196.140458751
 03/22  16:00:00,265.995221755,37.2930933896,90.3143504187,0.0,32.1804615127,60.9114621605,267.93185367,22.6689698583,91.7998,153.463083811
 03/22  17:00:00,296.523195084,36.6633427981,86.4198662533,0.0,32.1804615127,77.5397301883,300.809967997,25.4878582984,49.9818,225.340309698
 03/22  18:00:00,358.773491977,36.711583116,94.596545009,0.0,77.122965704,86.2600435998,501.644980288,44.9806031748,49.9818,406.682577113
 03/22  19:00:00,377.429965743,36.6251797138,88.8626659007,0.0,102.647051061,80.1663183927,429.160810786,96.7667169122,33.3212,299.072893874
 03/22  20:00:00,409.863183266,36.596664797,95.8698420007,0.0,115.40909374,92.7192997104,464.928866285,128.309131141,33.3212,303.298535143
 03/22  21:00:00,386.980906953,36.6260724925,96.3568647638,0.0,102.647051061,94.1340635361,634.657083867,166.268475988,24.9909,443.397707879
 03/22  22:00:00,308.081576172,36.6681348381,83.7297473171,0.0,77.122965704,65.871452062,546.538152679,195.57347699,16.6606,334.304075689
 03/22  23:00:00,215.321528851,36.6403809643,59.0128622341,0.0,38.286128036,48.4199368926,372.418555426,182.679858781,8.3303,181.408396645
 03/22  24:00:00,179.089798468,31.199451012,66.2177228904,0.0,25.5240853573,30.610668775,211.656916357,56.3516307519,3.33212,151.973165605
 03/23  01:00:00,178.709292701,31.199451012,73.0567442715,0.0,19.418418834,29.3649097162,158.497609118,46.5058738276,3.33212,108.659615291
 03/23  02:00:00,152.08660942,31.199451012,54.3645737983,0.0,12.7620426787,28.1191506574,155.091933571,36.725127242,3.33212,115.034686329
 03/23  03:00:00,143.703251714,31.199451012,46.0059285856,0.0,12.7620426787,28.1191506574,140.659648003,28.6632613601,3.33212,108.664266642
 03/23  04:00:00,148.487529663,31.199451012,44.2032268836,0.0,12.7620426787,28.1191506574,174.361212655,24.7052875931,3.33212,146.323805062
 03/23  05:00:00,183.265996277,31.199451012,51.3412333281,0.0,25.5240853573,30.610668775,286.67051712,21.6892532346,8.3303,256.650963886
 03/23  06:00:00,312.501145735,35.3360542209,78.6047758464,0.0,51.0481707146,78.1489452969,478.043868212,19.5889832644,16.6606,441.794284948
 03/23  07:00:00,373.282522357,36.6040176591,96.6335346366,0.0,64.3609230253,109.708623606,732.183081997,118.974442299,24.9909,588.217739698
 03/23  08:00:00,312.082478807,36.6028408168,78.4269926885,0.0,51.0481707146,80.7689615957,603.275184759,119.735638,33.3212,450.218346759
 03/23  09:00:00,261.208203571,37.2889493729,55.9081486727,0.0,51.0481707146,71.0224615957,466.775296191,62.5621258785,66.8089,337.404270312
 03/23  10:00:00,220.763263841,37.4396229966,64.3417874823,0.0,32.1804615127,65.7244621605,379.964199225,28.4103332578,83.4695,268.084365967
 03/23  11:00:00,252.511478121,37.5429468679,94.9843823458,0.0,32.1804615127,65.7244621605,292.646898723,12.0838961668,83.4695,197.093502556
 03/23  12:00:00,252.491111703,37.6069203669,95.3530443544,0.0,32.1804615127,65.7244621605,287.576621416,7.37129085968,83.4695,196.735830557
 03/23  13:00:00,242.863821089,37.5995624883,95.3046196572,0.0,32.1804615127,55.9779621605,276.699830016,5.14541225194,75.1392,196.415217764
 03/23  14:00:00,242.45245287,37.6518465415,94.696507897,0.0,32.1804615127,55.9779621605,266.328562437,3.45049970441,66.8089,196.069162732
 03/23  15:00:00,243.443663847,37.6760388161,95.790439622,0.0,32.1804615127,55.9779621605,269.375031927,5.17198640265,75.1392,189.063845525
 03/23  16:00:00,272.902900741,37.4147734798,96.251055589,0.0,32.1804615127,60.9114621605,249.126061642,3.89045130873,91.7998,153.435810334
 03/23  17:00:00,307.382904268,36.7584971508,96.3468872442,0.0,32.1804615127,77.5397301883,281.415890403,6.19894411573,49.9818,225.235146288
 03/23  18:00:00,349.066148253,36.7969103993,84.5896509686,0.0,77.122965704,86.2600435998,487.829559656,28.5045900719,49.9818,409.343169584
 03/23  19:00:00,373.371597412,36.7345756161,87.5449759319,0.0,102.647051061,80.1663183927,384.434830818,52.9473170248,33.3212,298.166313794
 03/23  20:00:00,410.180315291,36.6996500311,96.1954957052,0.0,115.40909374,92.7192997104,413.62323141,79.1262820225,33.3212,301.175749387
 03/23  21:00:00,385.564083558,36.7383412727,94.994444634,0.0,102.647051061,94.1340635361,587.688206589,119.838232839,24.9909,442.85907375
 03/23  22:00:00,319.154747826,36.8139663391,94.9112615734,0.0,77.122965704,65.871452062,513.114283803,162.407308368,16.6606,334.046375435
 03/23  23:00:00,227.678028922,36.7526704664,71.7288642926,0.0,38.286128036,48.4199368926,308.425451849,119.114338048,8.3303,180.980813801
 03/23  24:00:00,174.024603726,31.199451012,61.2611671165,0.0,25.5240853573,30.610668775,213.135448048,57.5236513799,3.33212,152.279676668
 03/24  01:00:00,158.320056977,31.199451012,52.912838974,0.0,19.418418834,29.3649097162,163.645694637,51.6722805296,3.33212,108.641294107
 03/24  02:00:00,146.494065553,31.199451012,49.0089645174,0.0,12.7620426787,28.1191506574,157.282374992,43.2755728657,3.33212,110.674682127
 03/24  03:00:00,183.324818913,31.199451012,85.6487824175,0.0,12.7620426787,28.1191506574,153.158188904,36.8492258457,3.33212,112.976843059
 03/24  04:00:00,173.102711691,33.8972357135,65.5146474908,0.0,12.7620426787,28.1191506574,182.37817411,32.7527886858,3.33212,146.293265424
 03/24  05:00:00,197.475247171,32.0987125792,64.0043699006,0.0,25.5240853573,30.610668775,295.301932722,30.4661929525,8.3303,256.50543977
 03/24  06:00:00,323.575309477,35.6957588478,88.5479454837,0.0,51.0481707146,78.1489452969,486.146622807,28.2125690418,16.6606,441.273453765
 03/24  07:00:00,375.255123795,36.6132263846,97.6229072821,0.0,64.3609230253,109.708623606,742.643382132,132.918295534,24.9909,584.734186597
 03/24  08:00:00,318.571475459,36.5950204149,83.976992986,0.0,51.0481707146,80.7689615957,626.795902526,142.411036382,33.3212,451.063666145
 03/24  09:00:00,281.438363427,37.2908139841,75.542502157,0.0,51.0481707146,71.0224615957,518.218179878,113.984774255,66.8089,337.424505623
 03/24  10:00:00,198.373953396,37.4273458691,41.5918661468,0.0,32.1804615127,65.7244621605,453.887009681,102.483028103,83.4695,267.934481578
 03/24  11:00:00,200.853624326,37.4915656498,43.4621924488,0.0,32.1804615127,65.7244621605,389.406633126,108.917514015,83.4695,197.019619112
 03/24  12:00:00,214.145443663,37.539328765,57.4364309344,0.0,32.1804615127,65.7244621605,395.300454398,115.160008228,83.4695,196.67094617
 03/24  13:00:00,200.637697825,37.5781466015,53.8374049506,0.0,32.1804615127,55.9779621605,350.444782014,78.9697102697,75.1392,196.335871744
 03/24  14:00:00,196.131768325,37.6116749831,49.3821835919,0.0,32.1804615127,55.9779621605,331.759973812,75.9573659656,66.8089,188.993707846
 03/24  15:00:00,193.315451258,37.6434471369,46.4635874737,0.0,32.1804615127,55.9779621605,381.760975837,110.6189708,75.1392,196.002805037
 03/24  16:00:00,221.894847685,37.2717890802,45.805953121,0.0,32.1804615127,60.9114621605,435.075093582,189.902300971,91.7998,153.372992611
 03/24  17:00:00,268.065407371,36.5961910125,57.0724229623,0.0,32.1804615127,77.5397301883,506.536617673,232.675311051,49.9818,223.879506622
 03/24  18:00:00,341.307213105,36.639098384,76.0223861342,0.0,77.122965704,86.2600435998,655.820617636,203.557027031,49.9818,402.281790605
 03/24  19:00:00,363.915284351,36.5950204149,77.5658191772,0.0,102.647051061,80.1663183927,513.093964887,176.676321782,33.3212,303.096443105
 03/24  20:00:00,402.145946661,36.5950204149,87.6309306159,0.0,115.40909374,92.7192997104,502.895893387,170.019928839,33.3212,299.554764548
 03/24  21:00:00,385.966062605,36.5950204149,94.6200978418,0.0,102.647051061,94.1340635361,648.720679662,182.662783398,24.9909,441.066996264
 03/24  22:00:00,322.179510068,36.6219650992,96.4543349559,0.0,77.122965704,65.871452062,550.837773609,204.187131525,16.6606,329.990042084
 03/24  23:00:00,219.508790487,36.6012625534,62.0636351157,0.0,38.286128036,48.4199368926,381.99768641,186.52978168,8.3303,187.13760473
 03/24  24:00:00,160.93682104,31.199451012,47.9264349178,0.0,25.5240853573,30.610668775,188.501855154,38.883064281,3.33212,146.286670873
 03/25  01:00:00,156.787438995,31.199451012,41.564881176,0.0,27.7269238854,30.610668775,149.952192807,31.61001748,3.33212,115.010055327
 03/25  02:00:00,135.400499758,31.199451012,37.6735560339,0.0,12.7620426787,28.1191506574,139.10851908,27.1612067932,3.33212,108.615192287
 03/25  03:00:00,133.114514211,31.199451012,35.3792923046,0.0,12.7620426787,28.1191506574,136.882109084,24.956854431,3.33212,108.593134653
 03/25  04:00:00,140.93696584,31.199451012,36.6150722004,0.0,12.7620426787,28.1191506574,178.984401128,22.7515999646,3.33212,152.900681164
 03/25  05:00:00,155.33938207,31.199451012,38.7726808474,0.0,12.7620426787,28.1191506574,209.797043472,21.3332374661,8.3303,180.133506006
 03/25  06:00:00,248.194994249,34.2719280331,47.8325705029,0.0,42.6918050922,54.3732441037,298.348474407,20.7591335415,16.6606,260.928740865
 03/25  07:00:00,304.218320419,36.5980403875,72.4435649445,0.0,42.6918050922,86.1019271793,625.237993564,162.320562535,24.9909,437.926531029
 03/25  08:00:00,369.56305729,36.6144481401,96.9067043947,0.0,57.6566862989,112.030105488,822.370503388,162.39277305,33.3212,626.656530339
 03/25  09:00:00,318.127104144,37.2803013864,92.7724356642,0.0,57.6566862989,83.6599452969,611.454695346,98.7761602935,66.8089,445.869635053
 03/25  10:00:00,256.364860259,37.4411436848,85.6465439245,0.0,42.6918050922,68.9656133826,473.863533349,53.5338499415,83.4695,336.860183407
 03/25  11:00:00,222.6962979,37.5431107861,60.6222078928,0.0,34.9340096728,67.7198543238,390.903597046,36.7331026481,83.4695,270.700994398
 03/25  12:00:00,240.35175656,37.6145954577,79.0694861953,0.0,34.9340096728,67.7198543238,310.206782076,24.1622987239,83.4695,202.574983352
 03/25  13:00:00,246.164630671,37.5970054537,94.3323907017,0.0,34.9340096728,57.9733543238,286.924636042,14.8368315707,75.1392,196.948604471
 03/25  14:00:00,246.445721471,37.6406311767,94.2822690406,0.0,34.9340096728,57.9733543238,272.620748281,9.20332327164,66.8089,196.60852501
 03/25  15:00:00,247.663516124,37.6689540939,95.1936155388,0.0,34.9340096728,57.9733543238,276.694237564,4.95198461017,75.1392,196.603052953
 03/25  16:00:00,278.320567012,37.3397527802,96.8127747572,0.0,34.9340096728,62.9068543238,243.675879707,4.96745371416,91.7998,146.908625993
 03/25  17:00:00,305.913655086,36.7332864643,97.3774103704,0.0,34.9340096728,72.2186844194,247.675200058,7.61572190153,49.9818,190.077678156
 03/25  18:00:00,372.184570437,36.8260995243,97.4860336757,0.0,87.0357390804,86.2600435998,290.75989618,9.40053765754,49.9818,231.377558522
 03/25  19:00:00,380.636655796,36.6630621848,97.7087277387,0.0,102.000620287,77.6748002752,346.43286364,17.8331850109,33.3212,295.278478629
 03/25  20:00:00,385.16284105,36.6193023229,88.4986088688,0.0,102.000620287,88.9820225341,363.623420346,27.6101807355,33.3212,302.69203961
 03/25  21:00:00,381.71906196,36.6265837186,94.824892855,0.0,102.000620287,91.6425454185,370.373799308,50.1138643329,24.9909,295.269034975
 03/25  22:00:00,328.791881674,36.6093939343,95.0575347507,0.0,87.0357390804,65.871452062,535.5512454,80.2812291509,16.6606,438.609416249
 03/25  23:00:00,234.456701436,36.5950204149,74.3324620503,0.0,42.6918050922,48.4199368926,372.360346478,107.183170739,8.3303,256.846875739
 03/25  24:00:00,174.094713877,31.199451012,59.1326548227,0.0,27.7269238854,30.610668775,225.209389808,75.6312661895,3.33212,146.246003619
 03/26  01:00:00,175.120494734,31.199451012,50.9110487973,0.0,34.4311606118,33.1021868926,186.106196069,67.6136810377,3.33212,115.160395031
 03/26  02:00:00,153.172997148,31.199451012,46.4576297187,0.0,19.466279405,30.610668775,166.694841705,54.6163722695,3.33212,108.746349436
 03/26  03:00:00,150.960264314,31.199451012,44.2331667097,0.0,19.466279405,30.610668775,165.586032805,47.0937353322,3.33212,115.160177473
 03/26  04:00:00,158.191255592,31.199451012,44.8518058217,0.0,19.466279405,30.610668775,192.018807318,42.4875907573,3.33212,146.19909656
 03/26  05:00:00,172.076925263,31.199451012,46.4964677628,0.0,19.466279405,30.610668775,229.800842433,34.1404172825,8.3303,187.330125151
 03/26  06:00:00,256.963319378,35.3360542209,55.7998528999,0.0,42.6918050922,54.3732441037,301.955049369,26.6843670327,16.6606,258.610082336
 03/26  07:00:00,324.955391938,36.8555068957,85.3297027604,0.0,49.3960418185,88.5934452969,552.481151444,87.3511235615,24.9909,440.139127882
 03/26  08:00:00,365.298198827,36.7283122572,94.2757613593,0.0,57.6566862989,112.030105488,707.489194327,48.3938952245,33.3212,625.774099103
 03/26  09:00:00,308.962204718,37.3804316452,93.4620815276,0.0,50.9524495726,81.1684271793,530.992068626,17.0352179268,66.8089,447.147950699
 03/26  10:00:00,263.111695438,37.6489975436,91.7612538314,0.0,42.6918050922,68.9656133826,425.579600732,4.81816774748,83.4695,337.291932985
 03/26  11:00:00,262.348158288,37.6843674767,94.1812261735,0.0,38.286128036,68.9656133826,355.275559945,3.18439726322,83.4695,268.621662682
 03/26  12:00:00,262.240107657,37.7463121915,94.5159321559,0.0,38.286128036,68.9656133826,283.109565499,3.0884950892,83.4695,196.55157041
 03/26  13:00:00,242.841569615,37.6202577254,93.9755709692,0.0,31.5818913096,56.727595265,275.470226785,3.79749193555,75.1392,196.53353485
 03/26  14:00:00,242.770171274,37.6501266644,93.7070960389,0.0,31.5818913096,56.727595265,264.807573158,4.05535848343,66.8089,193.943314675
 03/26  15:00:00,242.385563592,37.6856404317,93.2921466829,0.0,31.5818913096,56.727595265,270.10534004,4.19812100881,75.1392,190.768019031
 03/26  16:00:00,271.947854047,37.4356380742,93.8501938404,0.0,31.5818913096,61.661095265,249.709180334,4.62019123148,91.7998,153.289189103
 03/26  17:00:00,299.447619068,36.7778762471,94.2486616854,0.0,31.5818913096,70.9729253606,245.149898792,7.24191666435,49.9818,187.926182128
 03/26  18:00:00,360.444711824,36.8165564681,93.6943709735,0.0,80.3315023541,83.7685254822,282.3502429,6.64540844761,49.9818,225.723034453
