Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/26  19:00:00,378.33778928,36.7367800217,94.4204855542,0.0,102.000620287,77.6748002752,333.369125062,5.53853092357,33.3212,294.509394139
 03/26  20:00:00,400.908828383,36.6963104621,94.1413284312,0.0,108.704857014,91.4735406516,335.711234707,7.18738675822,33.3212,295.202647948
 03/26  21:00:00,373.899464967,36.8334861441,95.4904053847,0.0,95.2963835608,89.1510273009,341.856643756,16.2372558671,24.9909,300.628487889
 03/26  22:00:00,311.878562119,36.7765942035,87.2094998624,0.0,80.3315023541,63.3799339444,492.535176095,40.1422143065,16.6606,435.732361788
 03/26  23:00:00,237.735481834,36.7174509112,77.5804125046,0.0,42.6918050922,48.4199368926,314.778410992,56.4392019269,8.3303,250.008909065
 03/26  24:00:00,192.601755366,31.199451012,68.4176536378,0.0,34.4311606118,33.1021868926,207.482265806,51.0521722567,3.33212,153.097973549
 03/27  01:00:00,168.569546351,33.8972357135,60.6061362869,0.0,19.418418834,29.3649097162,161.994105404,50.0724079641,3.33212,108.58957744
 03/27  02:00:00,151.780063596,31.199451012,54.3241350838,0.0,12.7620426787,28.1191506574,164.135603651,52.2438003179,3.33212,108.559683333
 03/27  03:00:00,148.663917992,31.199451012,51.1997933056,0.0,12.7620426787,28.1191506574,163.515363915,46.7734218018,3.33212,113.409822113
 03/27  04:00:00,156.528748103,33.8972357135,49.8441550758,0.0,12.7620426787,28.1191506574,197.224422955,46.1273078724,3.33212,147.764995082
 03/27  05:00:00,215.11392058,32.0987125792,82.3219979481,0.0,25.5240853573,30.610668775,309.517133836,49.0373709317,8.3303,252.149462904
 03/27  06:00:00,329.166399262,35.6957588478,97.6344745254,0.0,51.0481707146,78.1489452969,494.287685161,41.8952663637,16.6606,435.731818798
 03/27  07:00:00,372.950877694,36.6202236707,96.2557627906,0.0,64.3609230253,109.708623606,750.912792106,141.276248765,24.9909,584.645643341
 03/27  08:00:00,328.093987661,36.667697753,94.5293238733,0.0,51.0481707146,80.7689615957,582.113840237,102.901077238,33.3212,445.891562999
 03/27  09:00:00,296.747833277,37.2923571872,91.235600954,0.0,51.0481707146,71.0224615957,455.908146945,52.7967728743,66.8089,336.30247407
 03/27  10:00:00,221.576708202,37.4539940101,64.9966606677,0.0,32.1804615127,65.7244621605,384.673580062,33.7178077503,83.4695,267.486272311
 03/27  11:00:00,244.132880133,37.5598582369,86.6708822376,0.0,32.1804615127,65.7244621605,295.967464892,15.6877295334,83.4695,196.810235359
 03/27  12:00:00,250.876722295,37.6295104332,93.3915991781,0.0,32.1804615127,65.7244621605,284.201691906,4.27013074725,83.4695,196.462061159
 03/27  13:00:00,242.271628768,37.6088635063,94.1265087858,0.0,32.1804615127,55.9779621605,274.524752417,3.27117349586,75.1392,196.114378921
 03/27  14:00:00,242.11415364,37.6513527429,93.7484558674,0.0,32.1804615127,55.9779621605,258.801684541,3.20978727301,66.8089,188.782997268
 03/27  15:00:00,241.933171296,37.6892556632,93.5377681384,0.0,32.1804615127,55.9779621605,274.178960485,3.25335016566,75.1392,195.78641032
 03/27  16:00:00,271.900668063,37.4499136906,94.649789299,0.0,32.1804615127,60.9114621605,240.247233953,1.85620087814,91.7998,146.591233075
 03/27  17:00:00,306.201438424,36.7741016656,94.6058382973,0.0,32.1804615127,77.5397301883,278.891522906,4.10425299172,49.9818,224.805469914
 03/27  18:00:00,359.491009309,36.827825749,94.0432286246,0.0,77.122965704,86.2600435998,460.605486814,4.93813983263,49.9818,405.685546982
 03/27  19:00:00,381.524173781,36.7941798564,94.8337401141,0.0,102.647051061,80.1663183927,337.233049067,6.9028146288,33.3212,297.009034439
 03/27  20:00:00,409.854222886,36.7845747602,95.3106004388,0.0,115.40909374,92.7192997104,344.634497816,13.7527805659,33.3212,297.56051725
 03/27  21:00:00,387.201150611,36.8603066259,96.55366832,0.0,102.647051061,94.1340635361,487.483053141,24.7475130383,24.9909,437.744640103
 03/27  22:00:00,317.676369267,36.9071055112,93.6769533391,0.0,77.122965704,65.871452062,403.326176783,54.6412057595,16.6606,332.024371024
 03/27  23:00:00,230.234736144,36.8286831323,74.3601607847,0.0,38.286128036,48.4199368926,283.79317558,88.5304105716,8.3303,186.932465008
 03/27  24:00:00,177.676740832,31.199451012,64.8893972745,0.0,25.5240853573,30.610668775,216.605349976,67.1060694729,3.33212,146.167160503
 03/28  01:00:00,162.513788245,31.199451012,57.0945706618,0.0,19.418418834,29.3649097162,171.926998368,60.0459297504,3.33212,108.548948618
 03/28  02:00:00,149.468118339,31.199451012,51.970731523,0.0,12.7620426787,28.1191506574,163.928064301,52.0649254544,3.33212,108.531018847
 03/28  03:00:00,187.287366327,33.8972357135,86.9096068535,0.0,12.7620426787,28.1191506574,161.857125234,43.5930724976,3.33212,114.931932737
 03/28  04:00:00,172.430232723,32.0987125792,66.6298802681,0.0,12.7620426787,28.1191506574,188.02091804,38.5679055282,3.33212,146.120892512
 03/28  05:00:00,199.743481919,32.9979741463,65.4787757182,0.0,25.5240853573,30.610668775,294.427094844,33.5270098676,8.3303,252.569784977
 03/28  06:00:00,324.315843848,35.5159065344,92.3122297566,0.0,51.0481707146,78.1489452969,479.364320915,28.1891908207,16.6606,434.514530094
 03/28  07:00:00,373.675295533,36.6310835046,96.4358831148,0.0,64.3609230253,109.708623606,720.385651586,112.168676586,24.9909,583.226075
 03/28  08:00:00,319.224172808,36.5950204149,84.5853223174,0.0,51.0481707146,80.7689615957,641.023507685,162.402598524,33.3212,445.299709162
 03/28  09:00:00,276.432618091,37.2907928541,69.8398550335,0.0,51.0481707146,71.0224615957,586.273401359,183.443607309,66.8089,336.020894049
 03/28  10:00:00,212.7872878,37.4242957989,54.5682981183,0.0,32.1804615127,65.7244621605,551.434986918,200.641103882,83.4695,267.324383036
 03/28  11:00:00,206.749784401,37.4894824175,47.7706766401,0.0,32.1804615127,65.7244621605,478.69510681,198.498883284,83.4695,196.726723525
 03/28  12:00:00,204.341978387,37.5352477834,46.360402934,0.0,32.1804615127,65.7244621605,462.262483544,182.424971482,83.4695,196.368012062
 03/28  13:00:00,185.231206025,37.5735161648,37.1768235534,0.0,32.1804615127,55.9779621605,450.35516372,183.815371262,75.1392,191.400592458
 03/28  14:00:00,172.262715196,37.60732687,24.3400932202,0.0,32.1804615127,55.9779621605,448.826853865,188.659571502,66.8089,193.358382363
 03/28  15:00:00,177.152830983,37.6381890426,29.2455804014,0.0,32.1804615127,55.9779621605,454.173422293,188.55387601,75.1392,190.480346283
 03/28  16:00:00,211.548397086,37.2690747497,34.2441295402,0.0,32.1804615127,60.9114621605,457.735857471,214.408998049,91.7998,151.527059421
 03/28  17:00:00,259.304957189,36.5950204149,47.3247077432,0.0,32.1804615127,77.5397301883,474.807093818,200.110835099,49.9818,224.714458719
 03/28  18:00:00,332.738169176,36.5992861992,66.7283831314,0.0,77.122965704,86.2600435998,642.632336637,193.753172981,49.9818,398.897363655
 03/28  19:00:00,356.311069942,36.5950204149,69.1896588545,0.0,102.647051061,80.1663183927,523.828941383,188.292455304,33.3212,302.215286078
 03/28  20:00:00,393.923734654,36.5950204149,78.6456902136,0.0,115.40909374,92.7192997104,514.260844077,186.862836516,33.3212,294.076807561
 03/28  21:00:00,385.273243347,36.5950204149,93.4771625782,0.0,102.647051061,94.1340635361,654.5919698,189.585959713,24.9909,440.015110087
 03/28  22:00:00,320.855629341,36.5950204149,95.051134565,0.0,77.122965704,65.871452062,544.159632248,194.81494554,16.6606,332.684086708
 03/28  23:00:00,227.002690782,36.5950204149,69.2934441983,0.0,38.286128036,48.4199368926,390.154325229,201.902232133,8.3303,179.921793095
 03/28  24:00:00,164.073646323,31.199451012,51.0753122769,0.0,25.5240853573,30.610668775,183.889414221,34.4378293098,3.33212,146.119464911
 03/29  01:00:00,146.972411109,31.199451012,41.3243457526,0.0,19.418418834,29.3649097162,147.804621592,29.5681364317,3.33212,114.904365161
 03/29  02:00:00,133.936775025,31.199451012,36.1922172162,0.0,12.7620426787,28.1191506574,139.331594869,27.4736988919,3.33212,108.525775977
 03/29  03:00:00,131.669555801,31.199451012,33.943943207,0.0,12.7620426787,28.1191506574,136.384149224,24.5364727186,3.33212,108.515556505
 03/29  04:00:00,138.21335364,31.199451012,33.9118606851,0.0,12.7620426787,28.1191506574,173.036478316,23.6225111852,3.33212,146.081847131
 03/29  05:00:00,173.8760408,31.199451012,41.9343084895,0.0,25.5240853573,30.610668775,288.128431066,24.0286975064,8.3303,255.769433559
 03/29  06:00:00,299.894982062,34.1220511053,69.9809112457,0.0,51.0481707146,78.1489452969,476.574787137,23.6443350288,16.6606,436.269852109
 03/29  07:00:00,372.347265283,36.5950204149,94.9293333947,0.0,64.3609230253,109.708623606,786.369349243,184.373245903,24.9909,577.005203339
 03/29  08:00:00,297.247376087,36.5950204149,62.6662591932,0.0,51.0481707146,80.7689615957,675.58037361,196.620564593,33.3212,445.638609017
 03/29  09:00:00,251.15221645,37.2759232142,45.2893445282,0.0,51.0481707146,71.0224615957,527.270867544,121.663330033,66.8089,338.798637511
 03/29  10:00:00,213.933336691,37.4129020179,57.4202471392,0.0,32.1804615127,65.7244621605,397.465585044,52.6518039323,83.4695,261.344281112
 03/29  11:00:00,224.692896868,37.4860225385,67.6218164437,0.0,32.1804615127,65.7244621605,308.675328154,28.5679612333,83.4695,196.63786692
 03/29  12:00:00,242.781893738,37.5405424403,86.2948173202,0.0,32.1804615127,65.7244621605,298.452660121,18.6757904808,83.4695,196.30736964
 03/29  13:00:00,241.440359681,37.5862013665,94.2639802258,0.0,32.1804615127,55.9779621605,282.219478457,11.1122366364,75.1392,195.968041821
 03/29  14:00:00,242.968855604,37.6260655797,95.4900557219,0.0,32.1804615127,55.9779621605,261.944883156,6.49510067725,66.8089,188.640882479
 03/29  15:00:00,243.907577719,37.6623179616,96.2923695442,0.0,32.1804615127,55.9779621605,274.790867836,5.06302805585,75.1392,194.58863978
 03/29  16:00:00,273.304664147,37.3316923368,96.6360495455,0.0,32.1804615127,60.9114621605,242.148154952,2.84559514535,91.7998,147.502759806
 03/29  17:00:00,308.373524158,36.6943214406,97.3395331428,0.0,32.1804615127,77.5397301883,280.090244225,5.5073271114,49.9818,224.601117114
 03/29  18:00:00,361.553005085,36.7458301111,96.8454530046,0.0,77.122965704,86.2600435998,461.152876212,13.4826360212,49.9818,397.68844019
 03/29  19:00:00,372.35874404,36.6608995782,86.5143736543,0.0,102.647051061,80.1663183927,357.958491016,22.0008232285,33.3212,302.636467788
 03/29  20:00:00,396.731458515,36.6400691709,82.9159014431,0.0,115.40909374,92.7192997104,369.782460269,42.6129064605,33.3212,293.848353809
 03/29  21:00:00,385.771666943,36.6651419875,95.3964140975,0.0,102.647051061,94.1340635361,553.489511462,89.057210675,24.9909,439.441400787
 03/29  22:00:00,311.424313229,36.7295420036,87.4412167561,0.0,77.122965704,65.871452062,475.498987707,129.718140361,16.6606,329.120247346
 03/29  23:00:00,217.930566316,36.675175025,61.9011488618,0.0,38.286128036,48.4199368926,370.64069455,179.74170849,8.3303,182.568686059
 03/29  24:00:00,164.670253466,31.199451012,51.8899964679,0.0,25.5240853573,30.610668775,217.980671461,68.5689366974,3.33212,146.079614763
 03/30  01:00:00,150.988850962,31.199451012,45.5612339015,0.0,19.418418834,29.3649097162,166.885866276,55.0603471372,3.33212,108.493399139
 03/30  02:00:00,140.207773677,31.199451012,42.7082478862,0.0,12.7620426787,28.1191506574,158.256959963,42.6438540562,3.33212,112.280985907
 03/30  03:00:00,138.901957304,31.199451012,41.404772325,0.0,12.7620426787,28.1191506574,149.267347933,34.8485189509,3.33212,111.086708982
 03/30  04:00:00,147.134935943,31.199451012,43.0710843069,0.0,12.7620426787,28.1191506574,176.913215303,27.542569479,3.33212,146.038525824
 03/30  05:00:00,185.053294922,32.9979741463,51.5768442812,0.0,25.5240853573,30.610668775,282.721517015,24.4605139165,8.3303,249.930703098
 03/30  06:00:00,309.792036518,34.7964972806,79.5511501968,0.0,51.0481707146,78.1489452969,475.793235874,23.6756066418,16.6606,435.457029232
 03/30  07:00:00,371.483784705,36.7106892893,95.7350339498,0.0,64.3609230253,109.708623606,680.546048351,73.8791384364,24.9909,581.676009914
 03/30  08:00:00,326.040930915,36.6829837845,93.2597968,0.0,51.0481707146,80.7689615957,521.609936564,44.1778319691,33.3212,444.110904595
 03/30  09:00:00,296.815821059,37.3002387653,91.7368536434,0.0,51.0481707146,71.0224615957,421.447828699,19.1823069068,66.8089,335.456621792
 03/30  10:00:00,250.073502583,37.5006467262,93.0119367859,0.0,32.1804615127,65.7244621605,356.552227048,7.69560048739,83.4695,265.38712656
 03/30  11:00:00,253.683248996,37.5938516711,95.4563054942,0.0,32.1804615127,65.7244621605,280.18509452,3.52060200685,83.4695,193.194992513
 03/30  12:00:00,253.709181627,37.6466829921,95.866880712,0.0,32.1804615127,65.7244621605,281.124830275,3.63663017722,83.4695,194.018700098
 03/30  13:00:00,244.86794739,37.6067772794,97.1200725892,0.0,32.1804615127,55.9779621605,275.704840577,4.67713091773,75.1392,195.888509659
 03/30  14:00:00,237.867084425,37.6404507318,90.6343035282,0.0,32.1804615127,55.9779621605,268.295701094,12.9248484369,66.8089,188.561952657
 03/30  15:00:00,239.527239614,37.6767792112,92.3722484245,0.0,32.1804615127,55.9779621605,286.185710426,15.4876512114,75.1392,195.558859215
 03/30  16:00:00,264.151979304,37.3929709949,88.0576863006,0.0,32.1804615127,60.9114621605,253.092230027,14.8371292881,91.7998,146.455300739
 03/30  17:00:00,268.229860478,36.7225469916,58.0310371844,0.0,32.1804615127,77.5397301883,307.197941826,32.725430106,49.9818,224.49071172
 03/30  18:00:00,351.692302046,36.7656347102,87.4107824298,0.0,77.122965704,86.2600435998,499.006188344,52.200547816,49.9818,396.823840528
 03/30  19:00:00,375.405329593,36.6752220274,89.5542521668,0.0,102.647051061,80.1663183927,433.01850083,96.9512860107,33.3212,302.746014819
 03/30  20:00:00,411.013264397,36.6416563867,96.8522320912,0.0,115.40909374,92.7192997104,481.164488646,154.215874407,33.3212,293.627414239
 03/30  21:00:00,387.059339546,36.6706669775,96.2728485874,0.0,102.647051061,94.1340635361,638.069088435,174.226608973,24.9909,438.851579462
 03/30  22:00:00,312.240918035,36.7427307352,87.7972998202,0.0,77.122965704,65.871452062,523.238619611,182.788635438,16.6606,323.789384173
 03/30  23:00:00,216.68875406,36.6804787055,60.245836622,0.0,38.286128036,48.4199368926,383.611053172,188.570427844,8.3303,186.710325328
 03/30  24:00:00,162.6321537,31.199451012,49.8298030223,0.0,25.5240853573,30.610668775,202.287737427,52.9328012499,3.33212,146.022816177
 03/31  01:00:00,149.199492014,31.199451012,43.7256961799,0.0,19.418418834,29.3649097162,154.899783287,43.0905659095,3.33212,108.477097378
 03/31  02:00:00,138.28888364,31.199451012,40.7311485364,0.0,12.7620426787,28.1191506574,146.342396275,34.5459891181,3.33212,108.464287157
 03/31  03:00:00,136.602748095,31.199451012,39.0231414655,0.0,12.7620426787,28.1191506574,141.981592104,30.1929335092,3.33212,108.456538595
 03/31  04:00:00,145.373009119,31.199451012,40.5940181938,0.0,12.7620426787,28.1191506574,174.066011474,24.746614202,3.33212,145.987277272
 03/31  05:00:00,181.452110956,31.199451012,49.0723044451,0.0,25.5240853573,30.610668775,284.071703318,20.2757324378,8.3303,255.46567088
 03/31  06:00:00,309.111278993,35.5159065344,77.388484855,0.0,51.0481707146,78.1489452969,471.94970284,18.6383033847,16.6606,436.650799455
 03/31  07:00:00,373.639281825,36.6172180826,96.5226542495,0.0,64.3609230253,109.708623606,704.87721569,104.795084203,24.9909,575.091231487
 03/31  08:00:00,320.384964409,36.6448836162,86.3628909663,0.0,51.0481707146,80.7689615957,582.779075599,106.126064299,33.3212,443.3318113
 03/31  09:00:00,282.4249515,37.3104541405,77.1434282389,0.0,51.0481707146,71.0224615957,481.281003878,78.381198697,66.8089,336.090905181
 03/31  10:00:00,231.401046655,37.4551232528,74.8250433594,0.0,32.1804615127,65.7244621605,417.915539906,72.4338629198,83.4695,262.012176987
 03/31  11:00:00,235.82552509,37.5350449112,78.609976342,0.0,32.1804615127,65.7244621605,336.333500116,56.3698802561,83.4695,196.49411986
 03/31  12:00:00,242.545744048,37.5866730528,86.0494240369,0.0,32.1804615127,65.7244621605,326.635712367,47.0338974853,83.4695,196.132314882
 03/31  13:00:00,242.851295226,37.6143362789,96.0610221315,0.0,32.1804615127,55.9779621605,301.001888894,37.0571517153,75.1392,188.805537179
 03/31  14:00:00,243.976060657,37.6532287371,97.1708187994,0.0,32.1804615127,55.9779621605,290.160051994,27.8668319283,66.8089,195.484320066
 03/31  15:00:00,241.70740609,37.6882652066,94.7532918547,0.0,32.1804615127,55.9779621605,283.722800576,20.0871265207,75.1392,188.496474055
 03/31  16:00:00,271.526422446,37.35574994,95.513582438,0.0,32.1804615127,60.9114621605,254.122283014,15.9336404323,91.7998,146.388842582
 03/31  17:00:00,307.049141943,36.7001408432,96.6286176488,0.0,32.1804615127,77.5397301883,291.453532032,17.1440407741,49.9818,224.327691258
 03/31  18:00:00,354.47706098,36.7490328219,90.2207021581,0.0,77.122965704,86.2600435998,476.912949513,26.0406353122,49.9818,400.890514201
 03/31  19:00:00,376.326048186,36.6590009265,91.0194871794,0.0,102.647051061,80.1663183927,392.881670743,60.9781320199,33.3212,298.582338723
 03/31  20:00:00,409.589683991,36.6413859081,96.1485066086,0.0,115.40909374,92.7192997104,389.766838842,63.0418818064,33.3212,293.403757035
 03/31  21:00:00,385.398942225,36.6709045083,95.2029829898,0.0,102.647051061,94.1340635361,593.678962475,130.45488425,24.9909,438.233178226
 03/31  22:00:00,317.852497374,36.7390713843,93.4985222142,0.0,77.122965704,65.871452062,537.376149472,197.213256343,16.6606,323.502293128
 03/31  23:00:00,223.6392685,36.6810225138,67.4406414701,0.0,38.286128036,48.4199368926,364.974937483,170.009705128,8.3303,186.634932356
 03/31  24:00:00,168.615880436,31.199451012,55.8346726594,0.0,25.5240853573,30.610668775,204.493726879,55.1808347012,3.33212,145.980772178
 04/01  01:00:00,165.501869893,31.199451012,50.5016808928,0.0,27.7269238854,30.610668775,155.447032936,43.6648341959,3.33212,108.45007874
 04/01  02:00:00,143.861945891,31.199451012,46.3585851332,0.0,12.7620426787,28.1191506574,147.164864596,35.3923492373,3.33212,108.440395359
 04/01  03:00:00,141.586399747,31.199451012,44.0907093008,0.0,12.7620426787,28.1191506574,141.25374093,29.4865101775,3.33212,108.435110752
 04/01  04:00:00,149.249594795,31.199451012,45.1754413677,0.0,12.7620426787,28.1191506574,174.515100644,25.2595667725,3.33212,145.923413872
 04/01  05:00:00,165.174083142,32.9979741463,47.0673705294,0.0,12.7620426787,28.1191506574,215.907120725,22.242369955,8.3303,185.33445077
 04/01  06:00:00,254.434436898,34.7964972806,56.633768206,0.0,42.6918050922,54.3732441037,291.729456891,20.1837310936,16.6606,254.885125797
 04/01  07:00:00,313.092271219,36.7511995862,82.9172479925,0.0,42.6918050922,86.1019271793,527.914396711,72.0091474736,24.9909,430.914349237
 04/01  08:00:00,366.798686291,36.6143397486,95.7365574979,0.0,57.6566862989,112.030105488,739.485694747,89.2938496785,33.3212,616.870645069
 04/01  09:00:00,320.692143721,37.3455925486,96.0715318318,0.0,57.6566862989,83.6599452969,574.205121828,65.6973682742,66.8089,441.698853554
 04/01  10:00:00,253.155428095,37.438792205,82.8557621484,0.0,42.6918050922,68.9656133826,468.878434161,50.5477203361,83.4695,334.861213825
 04/01  11:00:00,252.612283235,37.5467046201,90.605455749,0.0,34.9340096728,67.7198543238,387.608179379,36.5073759966,83.4695,267.631303383
 04/01  12:00:00,254.796415186,37.6304949278,93.2095567816,0.0,34.9340096728,67.7198543238,296.216908995,16.023666817,83.4695,196.723742178
 04/01  13:00:00,247.492156318,37.5906352496,95.4208025334,0.0,34.9340096728,57.9733543238,282.326712426,10.7987019131,75.1392,196.388810513
 04/01  14:00:00,247.929027648,37.6298469641,95.3985198165,0.0,34.9340096728,57.9733543238,261.350874561,5.50362575145,66.8089,189.03834881
 04/01  15:00:00,248.184032013,37.6619315442,95.297624051,0.0,34.9340096728,57.9733543238,275.879185087,4.68022634704,75.1392,196.05975874
 04/01  16:00:00,277.940160685,37.3428986281,96.2759503359,0.0,34.9340096728,62.9068543238,245.945429179,5.20810391115,91.7998,148.937525268
 04/01  17:00:00,305.921262061,36.7281589163,97.5625882642,0.0,34.9340096728,72.2186844194,245.722832912,10.7214505935,49.9818,185.019582319
 04/01  18:00:00,371.295814057,36.8195525154,96.8911098888,0.0,87.0357390804,86.2600435998,294.192109373,18.7981429345,49.9818,225.412166439
 04/01  19:00:00,375.902313293,36.6555219065,93.1973378619,0.0,102.000620287,77.6748002752,357.690502844,25.7938124483,33.3212,298.575490396
 04/01  20:00:00,390.722534116,36.6142360181,94.1160654488,0.0,102.000620287,88.9820225341,361.221955336,31.5888137128,33.3212,296.311941623
 04/01  21:00:00,383.270696989,36.634090314,96.3716560774,0.0,102.000620287,91.6425454185,357.525224614,38.8120545221,24.9909,293.722270092
 04/01  22:00:00,330.060978476,36.6239754556,96.3781124168,0.0,87.0357390804,65.871452062,486.876464807,40.3515906402,16.6606,429.864274166
 04/01  23:00:00,242.819702298,36.5965883956,82.8104004299,0.0,42.6918050922,48.4199368926,315.884818304,55.6987433342,8.3303,251.85577497
 04/01  24:00:00,186.847582935,31.199451012,71.8637340649,0.0,27.7269238854,30.610668775,206.295713392,57.0257390421,3.33212,145.93785435
 04/02  01:00:00,215.642526055,31.199451012,91.2425792713,0.0,34.4311606118,33.1021868926,166.593309845,50.5424708135,3.33212,112.718719032
 04/02  02:00:00,175.967636913,31.199451012,69.0876018934,0.0,19.466279405,30.610668775,157.651619039,43.4794417899,3.33212,110.840057249
 04/02  03:00:00,164.600679657,31.199451012,57.734976355,0.0,19.466279405,30.610668775,152.69327524,40.7824121606,3.33212,108.578743079
 04/02  04:00:00,167.410775306,31.199451012,53.951315782,0.0,19.466279405,30.610668775,190.611845749,41.3830669024,3.33212,145.896658847
 04/02  05:00:00,178.387210964,31.199451012,52.6586989722,0.0,19.466279405,30.610668775,235.451862275,41.9089270995,8.3303,185.212635176
 04/02  06:00:00,257.718372818,35.6957588478,61.5713013109,0.0,42.6918050922,54.3732441037,311.57067797,35.7582528745,16.6606,259.151825095
 04/02  07:00:00,329.734947556,36.9852091572,89.8888520035,0.0,49.3960418185,88.5934452969,533.484182852,78.2130935361,24.9909,430.280189316
 04/02  08:00:00,365.659613732,36.7236214282,94.2036000224,0.0,57.6566862989,112.030105488,703.159814812,55.982280904,33.3212,613.856333908
 04/02  09:00:00,311.121561802,37.3550286312,95.3383457155,0.0,50.9524495726,81.1684271793,545.720433478,38.1931765367,66.8089,440.718356941
 04/02  10:00:00,267.726624305,37.6440822713,96.7862825191,0.0,42.6918050922,68.9656133826,445.835122531,25.9504854979,83.4695,336.415137033
 04/02  11:00:00,263.027081641,37.6558259471,95.3903439388,0.0,38.286128036,68.9656133826,358.27942107,9.85149497078,83.4695,264.958426099
 04/02  12:00:00,263.202637611,37.7251623715,95.8477395975,0.0,38.286128036,68.9656133826,282.779601823,3.3173482365,83.4695,195.992753586
 04/02  13:00:00,242.952737549,37.6081662668,94.5465066799,0.0,31.5818913096,56.727595265,272.113174834,3.59431255284,75.1392,193.379662281
 04/02  14:00:00,242.429582235,37.6389453708,93.8959443284,0.0,31.5818913096,56.727595265,261.577101817,3.85914767061,66.8089,190.909054147
 04/02  15:00:00,243.111994262,37.6712290435,94.6483607819,0.0,31.5818913096,56.727595265,268.027627255,4.55599832511,75.1392,188.33242893
 04/02  16:00:00,273.006133019,37.4078932328,95.6251691797,0.0,31.5818913096,61.661095265,243.130984132,5.04103530653,91.7998,146.290148826
 04/02  17:00:00,300.322713221,36.764747786,95.9511459056,0.0,31.5818913096,70.9729253606,245.241055699,7.88330584497,49.9818,187.375949854
 04/02  18:00:00,361.612938325,36.7978402086,95.7557580241,0.0,80.3315023541,83.7685254822,282.14718541,7.26453343275,49.9818,224.900851977
 04/02  19:00:00,352.37230187,36.693744794,72.3454752131,0.0,102.000620287,77.6748002752,399.191114709,72.9117152827,33.3212,292.958199427
 04/02  20:00:00,395.839910577,36.6266606172,88.868599586,0.0,108.704857014,91.4735406516,599.507045848,274.3357658,33.3212,291.850080048
 04/02  21:00:00,378.58057187,36.6541777642,98.4980170805,0.0,95.2963835608,89.1510273009,587.296868877,269.355947288,24.9909,292.95002159
 04/02  22:00:00,327.118023826,36.5950204149,100.311102455,0.0,80.3315023541,63.3799339444,657.098693449,209.898660451,16.6606,430.539432998
 04/02  23:00:00,235.32905864,36.5950204149,73.0113500427,0.0,42.6918050922,48.4199368926,470.092150237,211.961704319,8.3303,249.800145918
 04/02  24:00:00,180.422064365,31.199451012,55.8588744732,0.0,34.4311606118,33.1021868926,190.22557732,40.7768593961,3.33212,146.116597924
 04/03  01:00:00,152.068492527,31.199451012,46.3435642296,0.0,19.418418834,29.3649097162,143.53689973,31.8038452834,3.33212,108.400934446
 04/03  02:00:00,140.550077606,31.199451012,42.7663297808,0.0,12.7620426787,28.1191506574,138.299659874,26.5783354343,3.33212,108.38920444
 04/03  03:00:00,138.408127929,31.199451012,40.6413900153,0.0,12.7620426787,28.1191506574,135.242496217,23.5233223461,3.33212,108.387053871
 04/03  04:00:00,145.692913608,31.199451012,41.3481882851,0.0,12.7620426787,28.1191506574,170.901600056,21.7377786154,3.33212,145.831701441
 04/03  05:00:00,181.308612196,31.199451012,49.3290174527,0.0,25.5240853573,30.610668775,283.11984135,20.7271393405,8.3303,254.06240201
 04/03  06:00:00,306.091331951,35.5159065344,77.5483878013,0.0,51.0481707146,78.1489452969,463.879991589,20.219377334,16.6606,427.000014255
 04/03  07:00:00,377.176625085,36.597003011,99.7429546457,0.0,64.3609230253,109.708623606,762.939210761,162.233802613,24.9909,575.714508148
 04/03  08:00:00,313.087477874,36.5950204149,78.292353678,0.0,51.0481707146,80.7689615957,674.401732122,199.519322289,33.3212,441.561209833
 04/03  09:00:00,274.876767497,36.9944264409,68.0073268836,0.0,51.0481707146,71.0224615957,601.522741612,200.474651193,66.8089,334.239190419
 04/03  10:00:00,214.268726334,37.1957915044,55.9885729626,0.0,32.1804615127,65.7244621605,552.402063664,209.033856037,83.4695,259.898707628
 04/03  11:00:00,210.044061257,37.2526099108,51.0418826265,0.0,32.1804615127,65.7244621605,491.74305375,213.172800756,83.4695,195.100752994
 04/03  12:00:00,189.959351192,37.2649344656,31.8769380971,0.0,32.1804615127,65.7244621605,495.005185523,215.647769873,83.4695,195.88791565
 04/03  13:00:00,183.709095402,37.2514261629,35.3952244821,0.0,32.1804615127,55.9779621605,483.915837981,220.210383145,75.1392,188.566254836
 04/03  14:00:00,188.996462529,37.2493799918,40.6874189111,0.0,32.1804615127,55.9779621605,483.294793975,227.384115156,66.8089,189.101778819
 04/03  15:00:00,192.930583656,37.2853240022,44.6043315854,0.0,32.1804615127,55.9779621605,495.413481195,225.891786737,75.1392,194.382494458
 04/03  16:00:00,224.263990176,36.9403933992,47.02822102,0.0,32.1804615127,60.9114621605,453.713015564,215.653913215,91.7998,146.259302348
 04/03  17:00:00,270.282250063,36.5950204149,58.2919354742,0.0,32.1804615127,77.5397301883,483.474181754,216.719027178,49.9818,216.773354576
 04/03  18:00:00,340.562042492,36.5950204149,74.5549069662,0.0,77.122965704,86.2600435998,677.311628216,223.238311344,49.9818,404.091516872
 04/03  19:00:00,357.961670239,36.5950204149,73.2132095977,0.0,102.647051061,80.1663183927,548.427936465,221.296767879,33.3212,293.809968586
 04/03  20:00:00,396.290720988,36.5950204149,80.6303821298,0.0,115.40909374,92.7192997104,543.774415245,217.7370906,33.3212,292.716124645
 04/03  21:00:00,386.124841953,36.5950204149,94.0389873864,0.0,102.647051061,94.1340635361,678.917897204,219.378756101,24.9909,434.548241104
 04/03  22:00:00,299.533092481,36.5950204149,73.998952562,0.0,77.122965704,65.871452062,569.807188914,229.009026303,16.6606,324.137562611
 04/03  23:00:00,208.191922724,36.5950204149,50.7067377123,0.0,38.286128036,48.4199368926,427.748461285,239.937160136,8.3303,179.48100115
 04/03  24:00:00,154.454701411,31.199451012,41.6391694391,0.0,25.5240853573,30.610668775,194.977329968,45.8044112333,3.33212,145.840798735
 04/04  01:00:00,141.659194428,31.199451012,36.1711004459,0.0,19.418418834,29.3649097162,147.632687425,35.9285739554,3.33212,108.37199347
 04/04  02:00:00,160.189036891,31.199451012,62.4902501897,0.0,12.7620426787,28.1191506574,142.104593611,30.4094060024,3.33212,108.363067609
 04/04  03:00:00,150.812639255,31.199451012,53.1044232905,0.0,12.7620426787,28.1191506574,139.302645571,27.6124914661,3.33212,108.358034105
 04/04  04:00:00,150.82757329,31.199451012,45.9109418967,0.0,12.7620426787,28.1191506574,175.505119456,26.3886817969,3.33212,145.784317659
 04/04  05:00:00,181.285698137,31.199451012,48.7071734729,0.0,25.5240853573,30.610668775,288.919564062,26.4191786985,8.3303,254.170085363
 04/04  06:00:00,286.354188336,33.8972357135,58.8286302769,0.0,51.0481707146,78.1489452969,469.484748693,27.0029429618,16.6606,425.821205731
 04/04  07:00:00,339.739475447,36.5950204149,61.6748448256,0.0,64.3609230253,109.708623606,828.157190649,228.689044791,24.9909,574.477245858
 04/04  08:00:00,295.394548439,36.5950204149,60.1633170609,0.0,51.0481707146,80.7689615957,718.790169278,244.559949763,33.3212,440.909019515
 04/04  09:00:00,267.231717588,36.9793544646,60.6090360741,0.0,51.0481707146,71.0224615957,621.20267811,220.470734725,66.8089,333.923043385
 04/04  10:00:00,214.499486236,37.3598990295,56.4020950633,0.0,32.1804615127,65.7244621605,538.077356814,196.101809516,83.4695,258.506047298
 04/04  11:00:00,215.425789274,37.4796876517,56.9574632131,0.0,32.1804615127,65.7244621605,456.41973598,176.798788239,83.4695,196.151447741
 04/04  12:00:00,222.366283469,37.532473322,64.8282956083,0.0,32.1804615127,65.7244621605,442.636751848,164.689423222,83.4695,194.477828625
 04/04  13:00:00,220.655039569,37.5778315537,72.9280184932,0.0,32.1804615127,55.9779621605,428.26353245,163.321470648,75.1392,189.802861802
 04/04  14:00:00,223.586293765,37.6183903008,75.9480037476,0.0,32.1804615127,55.9779621605,410.865572352,155.898119724,66.8089,188.158552629
 04/04  15:00:00,222.413070451,37.6528987263,74.8417731321,0.0,32.1804615127,55.9779621605,417.638211991,154.325289514,75.1392,188.173722476
 04/04  16:00:00,244.969787599,37.2827830675,68.5074011013,0.0,32.1804615127,60.9114621605,398.417390272,154.557791314,91.7998,152.059798958
 04/04  17:00:00,290.791854912,36.6350487843,79.9434579123,0.0,32.1804615127,77.5397301883,416.48999541,149.064874136,49.9818,217.443321274
 04/04  18:00:00,361.025978888,36.6852762901,95.8470176151,0.0,77.122965704,86.2600435998,629.03513994,182.683640669,49.9818,396.369699271
 04/04  19:00:00,371.426522246,36.6041000296,87.4084233352,0.0,102.647051061,80.1663183927,544.878406667,212.485741124,33.3212,299.071465543
 04/04  20:00:00,407.70481726,36.5950204149,92.3771785665,0.0,115.40909374,92.7192997104,521.592436303,196.69561036,33.3212,291.575625943
 04/04  21:00:00,391.188758623,36.5950204149,99.3543628064,0.0,102.647051061,94.1340635361,644.997743844,192.03677295,24.9909,427.970070894
 04/04  22:00:00,304.816443939,36.5950204149,79.2494441928,0.0,77.122965704,65.871452062,544.776814346,197.525750083,16.6606,330.590464263
 04/04  23:00:00,212.407230228,36.5950204149,54.901607521,0.0,38.286128036,48.4199368926,398.401631561,210.671196341,8.3303,179.40013522
 04/04  24:00:00,158.676606285,31.199451012,45.8058393959,0.0,25.5240853573,30.610668775,190.450607959,41.3305697397,3.33212,145.78791822
 04/05  01:00:00,145.710099975,31.199451012,40.1712877484,0.0,19.418418834,29.3649097162,143.483682505,31.8070379208,3.33212,108.344524584
 04/05  02:00:00,134.878146945,31.199451012,37.263706039,0.0,12.7620426787,28.1191506574,137.918759486,26.2466065853,3.33212,108.340032901
 04/05  03:00:00,133.147749348,31.199451012,35.5449499022,0.0,12.7620426787,28.1191506574,134.886874467,23.2154920221,3.33212,108.339262445
 04/05  04:00:00,140.972122514,31.199451012,36.7887094794,0.0,12.7620426787,28.1191506574,170.715686583,21.6395282944,3.33212,145.744038288
 04/05  05:00:00,177.013396426,31.199451012,45.2172930514,0.0,25.5240853573,30.610668775,276.153515936,20.6780013571,8.3303,247.145214579
 04/05  06:00:00,300.696773948,34.5716818888,73.3759302883,0.0,51.0481707146,78.1489452969,468.227023556,20.1367727081,16.6606,431.429650848
 04/05  07:00:00,374.315945886,36.5950204149,97.2506684177,0.0,64.3609230253,109.708623606,748.904975653,153.914463794,24.9909,569.999611859
 04/05  08:00:00,315.307291462,36.6015804071,81.66006304,0.0,51.0481707146,80.7689615957,598.746864717,128.370714236,33.3212,437.054950481
 04/05  09:00:00,283.74428048,37.288270052,78.378458493,0.0,51.0481707146,71.0224615957,478.550892475,79.481796663,66.8089,332.260195812
 04/05  10:00:00,233.989895264,37.4272740977,77.5565853206,0.0,32.1804615127,65.7244621605,390.408938541,40.9898404077,83.4695,265.949598133
 04/05  11:00:00,240.699487332,37.5156215474,83.5738959749,0.0,32.1804615127,65.7244621605,303.79289795,31.2838394712,83.4695,189.039558479
 04/05  12:00:00,250.160421232,37.5895509729,93.6658250938,0.0,32.1804615127,65.7244621605,303.213364949,24.0289749616,83.4695,195.714889987
 04/05  13:00:00,242.22663382,37.5956007022,95.2782754685,0.0,32.1804615127,55.9779621605,280.488695524,16.9442771456,75.1392,188.405218378
 04/05  14:00:00,243.643345257,37.6354198298,96.573071782,0.0,32.1804615127,55.9779621605,270.564305143,15.6812727443,66.8089,188.074132399
 04/05  15:00:00,237.439410596,37.6726208078,90.4325614883,0.0,32.1804615127,55.9779621605,282.465604572,18.3552849368,75.1392,188.971119635
 04/05  16:00:00,248.072101504,37.394200578,72.2431730167,0.0,32.1804615127,60.9114621605,268.046204997,24.2820816388,91.7998,151.964323358
 04/05  17:00:00,300.463022729,36.7440458162,90.2035784383,0.0,32.1804615127,77.5397301883,297.051787867,30.6099777044,49.9818,216.460010163
 04/05  18:00:00,360.096709946,36.7911784209,95.7500565135,0.0,77.122965704,86.2600435998,485.897913875,41.1263895066,49.9818,394.789724368
 04/05  19:00:00,379.373021432,36.7371751146,96.2831390476,0.0,102.647051061,80.1663183927,401.081978686,70.3644476657,33.3212,297.39633102
 04/05  20:00:00,410.261996577,36.6976839655,96.1660873421,0.0,115.40909374,92.7192997104,437.537344183,114.293070696,33.3212,289.923073487
 04/05  21:00:00,386.008681584,36.7329636328,95.346153569,0.0,102.647051061,94.1340635361,597.551119745,140.629103993,24.9909,431.931115752
 04/05  22:00:00,314.919512664,36.7975363019,90.4043923369,0.0,77.122965704,65.871452062,548.448440254,208.153481618,16.6606,323.634358636
 04/05  23:00:00,219.688435985,36.7218469426,63.0752073003,0.0,38.286128036,48.4199368926,401.176443927,208.00142293,8.3303,184.844720997
 04/05  24:00:00,165.35860836,31.199451012,52.5410754727,0.0,25.5240853573,30.610668775,192.857577453,50.4193479992,3.33212,139.106109453
 04/06  01:00:00,151.126460361,31.199451012,45.6506075985,0.0,19.418418834,29.3649097162,153.661489273,42.0077051241,3.33212,108.321664149
 04/06  02:00:00,139.810488924,31.199451012,42.2431352434,0.0,12.7620426787,28.1191506574,146.408801096,34.763083938,3.33212,108.313597158
 04/06  03:00:00,137.750154944,31.199451012,40.1621967418,0.0,12.7620426787,28.1191506574,141.957877934,30.3162627078,3.33212,108.309495227
 04/06  04:00:00,183.443219712,31.199451012,79.0847027562,0.0,12.7620426787,28.1191506574,175.561487934,26.5428192857,3.33212,145.686548648
 04/06  05:00:00,203.366727709,31.199451012,71.3537561012,0.0,25.5240853573,30.610668775,281.399648808,23.8215408382,8.3303,249.24780797
 04/06  06:00:00,319.886576054,35.6957588478,91.1110761001,0.0,51.0481707146,78.1489452969,468.946744806,21.8332840096,16.6606,430.452860797
 04/06  07:00:00,375.897120414,36.6193166848,98.4796689225,0.0,64.3609230253,109.708623606,740.598423753,144.055677888,24.9909,571.551845865
 04/06  08:00:00,323.700335628,36.6927491969,90.0210427961,0.0,51.0481707146,80.7689615957,561.09855972,89.1583577944,33.3212,438.619001926
 04/06  09:00:00,260.322030223,37.3004277963,55.1385907089,0.0,51.0481707146,71.0224615957,435.332995289,41.2537315324,66.8089,327.270363756
 04/06  10:00:00,222.689640603,37.4925530651,66.2191876052,0.0,32.1804615127,65.7244621605,375.133022283,27.2571148362,83.4695,264.406407447
 04/06  11:00:00,250.149601619,37.5813806852,92.7465355122,0.0,32.1804615127,65.7244621605,287.193245007,14.7678460928,83.4695,188.955898914
 04/06  12:00:00,252.7896904,37.6456483363,95.8246720598,0.0,32.1804615127,65.7244621605,290.228586247,11.1327281332,83.4695,195.626358114
 04/06  13:00:00,243.232297229,37.6071358089,95.9124494852,0.0,32.1804615127,55.9779621605,272.976288344,9.51983568938,75.1392,188.317252655
 04/06  14:00:00,242.501006838,37.6460061538,94.8516177144,0.0,32.1804615127,55.9779621605,259.552158802,4.75334563903,66.8089,187.989913163
 04/06  15:00:00,243.108057254,37.6796208632,95.3384429612,0.0,32.1804615127,55.9779621605,266.823938167,3.67596658018,75.1392,188.008771587
 04/06  16:00:00,272.372307118,37.4567934276,95.5456580795,0.0,32.1804615127,60.9114621605,242.949374302,2.67987995317,91.7998,148.469694349
 04/06  17:00:00,305.919062108,36.8127899326,94.4432437712,0.0,32.1804615127,77.5397301883,274.79461967,3.82917085436,49.9818,220.983648815
 04/06  18:00:00,359.673408793,36.8978362652,94.3189433849,0.0,77.122965704,86.2600435998,448.890409793,5.5924165366,49.9818,393.316193257
 04/06  19:00:00,379.067354049,36.8961200929,95.1969954288,0.0,102.647051061,80.1663183927,345.368125677,18.9451901156,33.3212,293.101735562
 04/06  20:00:00,409.910254901,36.8527947815,95.3536713604,0.0,115.40909374,92.7192997104,379.120125363,53.8152338279,33.3212,291.983691535
 04/06  21:00:00,385.030463988,36.9007045153,93.9151614928,0.0,102.647051061,94.1340635361,541.862203863,82.4853643847,24.9909,434.385939478
 04/06  22:00:00,320.595377368,36.9409724635,96.0921626755,0.0,77.122965704,65.871452062,434.480262419,96.1324849152,16.6606,321.687177504
 04/06  23:00:00,232.349723325,36.8546757862,76.1057923784,0.0,38.286128036,48.4199368926,304.520991832,116.952520787,8.3303,179.238171046
 04/06  24:00:00,177.017113039,31.199451012,64.0215686396,0.0,25.5240853573,30.610668775,216.063805976,67.0481369949,3.33212,145.683548981
 04/07  01:00:00,161.107130036,31.199451012,55.5095475655,0.0,19.418418834,29.3649097162,169.326413434,57.7048446702,3.33212,108.289448764
 04/07  02:00:00,148.962076103,31.199451012,51.3104894119,0.0,12.7620426787,28.1191506574,157.686502929,46.0695341656,3.33212,108.284848763
 04/07  03:00:00,149.512456921,33.8972357135,49.1963336336,0.0,12.7620426787,28.1191506574,148.588047257,36.9567280278,3.33212,108.299199229
 04/07  04:00:00,156.184454724,32.0987125792,50.4543465172,0.0,12.7620426787,28.1191506574,174.024394597,30.2004938746,3.33212,140.491780722
 04/07  05:00:00,193.582218342,32.9979741463,59.4048120095,0.0,25.5240853573,30.610668775,286.526099261,25.598896086,8.3303,252.596903175
 04/07  06:00:00,320.140792567,35.5159065344,91.0062574151,0.0,51.0481707146,78.1489452969,463.2687679,23.5275853199,16.6606,423.08058258
 04/07  07:00:00,371.679833207,36.6405135237,94.9667744241,0.0,64.3609230253,109.708623606,652.663237282,57.6547005908,24.9909,570.017636691
 04/07  08:00:00,329.348831778,36.6241723495,95.5991512156,0.0,51.0481707146,80.7689615957,524.772015389,52.5475841179,33.3212,438.903231272
 04/07  09:00:00,298.018944469,37.3400194482,92.6685096167,0.0,51.0481707146,71.0224615957,426.356001547,26.5926633846,66.8089,332.954438162
 04/07  10:00:00,253.746658406,37.436596649,96.7456088927,0.0,32.1804615127,65.7244621605,353.758064604,12.2872021552,83.4695,258.001362449
 04/07  11:00:00,254.95562321,37.5521912897,96.6942633394,0.0,32.1804615127,65.7244621605,282.151495257,4.95875960461,83.4695,193.723235652
 04/07  12:00:00,254.451202927,37.6341927945,96.7371053237,0.0,32.1804615127,65.7244621605,278.283085572,4.12598994582,83.4695,190.687595626
 04/07  13:00:00,244.473117491,37.5910160507,96.4726946531,0.0,32.1804615127,55.9779621605,267.496925376,4.14170735899,75.1392,188.216018017
 04/07  14:00:00,244.843381981,37.6279829051,96.8611581139,0.0,32.1804615127,55.9779621605,259.412623508,4.6888503464,66.8089,187.914873161
 04/07  15:00:00,245.314838482,37.6664640764,97.6602529544,0.0,32.1804615127,55.9779621605,268.597187376,5.53436314632,75.1392,187.92362423
 04/07  16:00:00,273.58576052,37.4155284011,96.9456416765,0.0,32.1804615127,60.9114621605,242.485000407,4.63509476422,91.7998,146.050105643
 04/07  17:00:00,306.582161066,36.7661586057,95.2698098488,0.0,32.1804615127,77.5397301883,279.628195904,6.18808745789,49.9818,223.458308446
 04/07  18:00:00,360.607587675,36.8280117313,95.272973755,0.0,77.122965704,86.2600435998,454.855925995,12.1006456444,49.9818,392.77348035
 04/07  19:00:00,378.580471864,36.7911863094,95.4845558611,0.0,102.647051061,80.1663183927,358.063317179,31.8985765755,33.3212,292.843540603
 04/07  20:00:00,409.550664505,36.7783230283,95.5639485897,0.0,115.40909374,92.7192997104,359.228586701,34.1560904306,33.3212,291.75129627
 04/07  21:00:00,384.892845174,36.8570752678,94.2860644675,0.0,102.647051061,94.1340635361,490.887147177,37.7956395612,24.9909,428.100607616
 04/07  22:00:00,320.335959668,36.919690118,95.9926175409,0.0,77.122965704,65.871452062,397.577703076,54.7929080912,16.6606,326.124194985
 04/07  23:00:00,235.290162034,36.8436194264,79.2172395499,0.0,38.286128036,48.4199368926,260.253456702,72.7624029575,8.3303,179.160753744
 04/07  24:00:00,176.951159465,31.199451012,63.9668187649,0.0,25.5240853573,30.610668775,217.960204289,74.008527728,3.33212,140.619556561
 04/08  01:00:00,172.169582391,31.199451012,57.0011974763,0.0,27.7269238854,30.610668775,175.480086122,65.4398165335,3.33212,106.708149589
 04/08  02:00:00,150.829070669,32.0987125792,52.2773317272,0.0,12.7620426787,28.1191506574,164.691138784,53.09906259,3.33212,108.259956194
 04/08  03:00:00,149.100075603,32.9979741463,49.6848615604,0.0,12.7620426787,28.1191506574,154.295570769,42.7000174009,3.33212,108.263433368
 04/08  04:00:00,157.534357156,33.8972357135,50.6835123532,0.0,12.7620426787,28.1191506574,184.771267382,35.8441769974,3.33212,145.594970385
 04/08  05:00:00,167.985374529,31.199451012,51.596693648,0.0,12.7620426787,28.1191506574,219.50924622,32.1133384634,8.3303,179.065607756
 04/08  06:00:00,254.954601976,35.5159065344,61.8640984549,0.0,42.6918050922,54.3732441037,297.404256108,27.1165422708,16.6606,253.627113838
 04/08  07:00:00,319.712951532,36.6922257282,89.5940962679,0.0,42.6918050922,86.1019271793,514.422028845,64.6722188567,24.9909,424.758909988
 04/08  08:00:00,366.235917475,36.6377650662,94.8803716899,0.0,57.6566862989,112.030105488,727.230402291,89.1261560198,33.3212,604.783046271
 04/08  09:00:00,321.831677234,37.3265438172,96.8158059381,0.0,57.6566862989,83.6599452969,600.076576023,96.4668809773,66.8089,436.800795046
 04/08  10:00:00,247.792405917,37.419822739,77.1563825641,0.0,42.6918050922,68.9656133826,503.26308761,87.1723231817,83.4695,332.621264428
 04/08  11:00:00,233.424510807,37.4848126275,71.2109828306,0.0,34.9340096728,67.7198543238,417.697662136,75.4951461649,83.4695,258.733015971
 04/08  12:00:00,233.33734707,37.5576123919,71.9003514589,0.0,34.9340096728,67.7198543238,346.8663918,67.2849663615,83.4695,196.111925439
 04/08  13:00:00,222.253627692,37.5682408913,70.5706855287,0.0,34.9340096728,57.9733543238,325.987538932,61.1696726828,75.1392,189.678666249
 04/08  14:00:00,236.128570902,37.605973958,84.3554243893,0.0,34.9340096728,57.9733543238,298.31960113,36.9817800327,66.8089,194.528921097
 04/08  15:00:00,224.250292418,37.6380536614,72.5016979012,0.0,34.9340096728,57.9733543238,306.907127594,43.3179879319,75.1392,188.449939662
 04/08  16:00:00,252.224317455,37.2744598895,71.5760480283,0.0,34.9340096728,62.9068543238,295.964350305,57.9524498036,91.7998,146.212100502
 04/08  17:00:00,288.920615179,36.6797488271,81.1249509487,0.0,34.9340096728,72.2186844194,297.151760769,60.3147870849,49.9818,186.855173684
 04/08  18:00:00,363.879271413,36.7523474598,89.6223517929,0.0,87.0357390804,86.2600435998,351.380810903,78.2925348094,49.9818,223.106476093
 04/08  19:00:00,376.144281569,36.6197575893,96.0362974317,0.0,102.000620287,77.6748002752,425.254724577,103.395027508,33.3212,288.538497069
 04/08  20:00:00,392.855435865,36.5950204149,95.8433221656,0.0,102.000620287,88.9820225341,429.594060494,107.645605245,33.3212,288.627255249
 04/08  21:00:00,383.07422236,36.5950204149,95.779145344,0.0,102.000620287,91.6425454185,422.896550134,105.869137749,24.9909,292.036512385
 04/08  22:00:00,329.873955243,36.5950204149,95.7476782058,0.0,87.0357390804,65.871452062,560.328065911,118.741689742,16.6606,424.92577617
 04/08  23:00:00,235.113850364,36.5950204149,74.5976837987,0.0,42.6918050922,48.4199368926,413.79369517,154.395368534,8.3303,251.068026636
 04/08  24:00:00,174.211127509,31.199451012,59.0655436438,0.0,27.7269238854,30.610668775,214.780218915,69.6767040386,3.33212,141.771394876
 04/09  01:00:00,176.986367979,31.199451012,52.6414750942,0.0,34.4311606118,33.1021868926,167.86029464,52.4646387319,3.33212,112.063535908
 04/09  02:00:00,155.341387028,31.199451012,48.5119440984,0.0,19.466279405,30.610668775,153.93938613,42.2119502693,3.33212,108.395315861
 04/09  03:00:00,152.507132195,31.199451012,45.6898874543,0.0,19.466279405,30.610668775,148.375760528,36.6555266659,3.33212,108.388113863
 04/09  04:00:00,159.751439329,31.199451012,46.3438917755,0.0,19.466279405,30.610668775,175.317177392,33.0747774458,3.33212,138.910279947
 04/09  05:00:00,173.755586118,31.199451012,48.0914515164,0.0,19.466279405,30.610668775,223.02403062,29.9302457089,8.3303,184.763484911
 04/09  06:00:00,250.60676277,35.3360542209,57.6900820538,0.0,42.6918050922,54.3732441037,292.395736219,25.5513306641,16.6606,250.183805554
 04/09  07:00:00,322.312606523,36.8846591434,82.4118573284,0.0,49.3960418185,88.5934452969,556.425849333,100.080532911,24.9909,431.354416421
 04/09  08:00:00,367.631332217,36.6556646205,95.9199463007,0.0,57.6566862989,112.030105488,750.72944143,114.934193905,33.3212,602.474047525
 04/09  09:00:00,311.993757349,37.3352604809,96.1925376835,0.0,50.9524495726,81.1684271793,566.367652805,62.0993744895,66.8089,437.459378316
 04/09  10:00:00,260.294311111,37.5498365221,89.5378211495,0.0,42.6918050922,68.9656133826,451.993357446,40.7834530678,83.4695,327.740404378
 04/09  11:00:00,260.029828622,37.6124287527,93.0650866411,0.0,38.286128036,68.9656133826,373.862193076,27.0882317432,83.4695,263.304461333
 04/09  12:00:00,262.479820119,37.677388989,95.9074190405,0.0,38.286128036,68.9656133826,285.186624353,13.3466437948,83.4695,188.370480558
 04/09  13:00:00,244.603212855,37.5847776869,96.8681738591,0.0,31.5818913096,56.727595265,279.869962226,10.6510538099,75.1392,194.079708416
 04/09  14:00:00,244.443037342,37.6229981323,96.5735432366,0.0,31.5818913096,56.727595265,263.880353315,9.5407174411,66.8089,187.530735873
 04/09  15:00:00,244.224181087,37.6514850403,96.210109606,0.0,31.5818913096,56.727595265,270.121074715,7.49515803012,75.1392,187.486716685
 04/09  16:00:00,273.630459982,37.3640120243,96.6857569864,0.0,31.5818913096,61.661095265,245.012441794,8.50693759159,91.7998,144.705704202
 04/09  17:00:00,300.943980022,36.7431800738,97.1033743182,0.0,31.5818913096,70.9729253606,248.712547811,15.8988512204,49.9818,182.831896591
 04/09  18:00:00,362.216000683,36.7791380032,96.9110312084,0.0,80.3315023541,83.7685254822,293.446235913,23.8103781957,49.9818,219.654057717
 04/09  19:00:00,375.646359358,36.6842472224,95.4719066479,0.0,102.000620287,77.6748002752,368.40998742,47.002013379,33.3212,288.086774041
 04/09  20:00:00,401.299911899,36.643771926,94.9460850523,0.0,108.704857014,91.4735406516,408.480512232,84.9617991059,33.3212,290.197513126
 04/09  21:00:00,373.445661205,36.7528525446,95.0779081969,0.0,95.2963835608,89.1510273009,426.900962659,118.034170847,24.9909,283.875891812
 04/09  22:00:00,320.80817035,36.7206160044,95.6628490976,0.0,80.3315023541,63.3799339444,570.258528593,125.156803636,16.6606,428.441124957
 04/09  23:00:00,241.300753571,36.6621073058,80.5989972689,0.0,42.6918050922,48.4199368926,417.372619172,162.801827169,8.3303,246.240492003
