Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/09  24:00:00,188.259743398,31.199451012,63.8266037307,0.0,34.4311606118,33.1021868926,211.72430401,69.2624958322,3.33212,139.129688177
 04/10  01:00:00,160.009946438,31.199451012,54.4208456218,0.0,19.418418834,29.3649097162,166.682937893,55.1407527593,3.33212,108.210065134
 04/10  02:00:00,147.332038741,31.199451012,49.6748863537,0.0,12.7620426787,28.1191506574,158.431056499,46.898323796,3.33212,108.200612703
 04/10  03:00:00,147.644026336,32.9979741463,48.2050042591,0.0,12.7620426787,28.1191506574,148.87161818,37.3459023912,3.33212,108.193595789
 04/10  04:00:00,154.484155865,32.0987125792,49.3804661757,0.0,12.7620426787,28.1191506574,178.982174858,30.1642816899,3.33212,145.485773168
 04/10  05:00:00,192.005652544,33.8972357135,57.4714506206,0.0,25.5240853573,30.610668775,280.454595748,25.8615958158,8.3303,246.262699932
 04/10  06:00:00,312.457405662,34.4367926538,87.9730621399,0.0,51.0481707146,78.1489452969,460.576975427,22.8071618441,16.6606,421.109213582
 04/10  07:00:00,371.304794637,36.6265890235,95.5065345056,0.0,64.3609230253,109.708623606,657.965050808,67.5370362247,24.9909,565.437114584
 04/10  08:00:00,327.375587909,36.6221840036,94.3624114763,0.0,51.0481707146,80.7689615957,531.328159465,61.1662177619,33.3212,436.840741703
 04/10  09:00:00,295.053984408,37.3256502902,89.7292857155,0.0,51.0481707146,71.0224615957,434.286155487,41.4168277245,66.8089,326.060427763
 04/10  10:00:00,242.198423421,37.4364560221,85.5602801855,0.0,32.1804615127,65.7244621605,378.309598203,32.6411911769,83.4695,262.198907026
 04/10  11:00:00,249.812714801,37.5446546378,92.4060344518,0.0,32.1804615127,65.7244621605,294.533514475,21.8970137379,83.4695,189.167000737
 04/10  12:00:00,252.690179031,37.6137897602,95.5406075538,0.0,32.1804615127,65.7244621605,285.603372207,13.8713611879,83.4695,188.262511019
 04/10  13:00:00,243.600790668,37.5834497878,95.859266539,0.0,32.1804615127,55.9779621605,270.153120292,7.03217602123,75.1392,187.981744271
 04/10  14:00:00,243.909923287,37.625771041,96.0155822069,0.0,32.1804615127,55.9779621605,259.688674936,5.20072354566,66.8089,187.67905139
 04/10  15:00:00,243.615688549,37.6648372061,95.539725687,0.0,32.1804615127,55.9779621605,267.142804437,4.344434021,75.1392,187.659170416
 04/10  16:00:00,272.868058826,37.4445105251,95.6643013233,0.0,32.1804615127,60.9114621605,239.874065868,2.20252213077,91.7998,145.871743738
 04/10  17:00:00,306.756747154,36.7976689171,95.0737912569,0.0,32.1804615127,77.5397301883,270.64128138,4.73959837385,49.9818,215.919883006
 04/10  18:00:00,360.743194193,36.8658524804,95.4322173274,0.0,77.122965704,86.2600435998,457.250595549,14.0856273016,49.9818,393.183168247
 04/10  19:00:00,380.030760287,36.8388610514,96.5086679842,0.0,102.647051061,80.1663183927,364.829281124,41.1971059739,33.3212,290.31097515
 04/10  20:00:00,409.470738875,36.8012340214,95.0127971563,0.0,115.40909374,92.7192997104,394.633042541,70.3471848311,33.3212,290.96465771
 04/10  21:00:00,384.961020005,36.8586621024,93.9169599709,0.0,102.647051061,94.1340635361,548.916038993,98.2501865776,24.9909,425.674952415
 04/10  22:00:00,320.522011282,36.9152219716,96.0542433492,0.0,77.122965704,65.871452062,446.549537132,107.234728825,16.6606,322.654208307
 04/10  23:00:00,231.9049205,36.832786444,75.6618774836,0.0,38.286128036,48.4199368926,316.252728288,131.371940664,8.3303,176.550487624
 04/10  24:00:00,176.37974411,31.199451012,63.394373412,0.0,25.5240853573,30.610668775,215.644651637,68.9118575661,3.33212,143.400674071
 04/11  01:00:00,160.63910354,31.199451012,55.04365171,0.0,19.418418834,29.3649097162,171.008871736,59.4988272818,3.33212,108.177924454
 04/11  02:00:00,148.336228897,31.199451012,50.6727639223,0.0,12.7620426787,28.1191506574,161.496368669,49.9979073493,3.33212,108.16634132
 04/11  03:00:00,148.079243921,33.8972357135,47.7360289802,0.0,12.7620426787,28.1191506574,152.504161553,41.8547317173,3.33212,107.317309836
 04/11  04:00:00,153.110180983,31.199451012,48.2462052037,0.0,12.7620426787,28.1191506574,178.143494577,35.1122657334,3.33212,139.699108844
 04/11  05:00:00,192.004143199,33.8972357135,56.8525220986,0.0,25.5240853573,30.610668775,283.681961505,29.2896571205,8.3303,246.062004385
 04/11  06:00:00,313.959801039,34.6166449672,88.4962428806,0.0,51.0481707146,78.1489452969,466.030634385,24.2073794854,16.6606,425.1626549
 04/11  07:00:00,371.886033075,36.6453127647,95.0875440238,0.0,64.3609230253,109.708623606,648.773512954,60.5306070327,24.9909,563.252005921
 04/11  08:00:00,327.900663039,36.6096507818,94.1843322551,0.0,51.0481707146,80.7689615957,515.649101579,50.4833160219,33.3212,431.844585557
 04/11  09:00:00,298.071295405,37.3377751414,92.741541792,0.0,51.0481707146,71.0224615957,426.752029179,28.3353371336,66.8089,331.607792045
 04/11  10:00:00,253.224204328,37.4382373456,96.2029882189,0.0,32.1804615127,65.7244621605,352.71195512,11.9794281772,83.4695,257.263026943
 04/11  11:00:00,255.058174393,37.549224902,96.8383879376,0.0,32.1804615127,65.7244621605,276.805014863,4.82849696706,83.4695,188.507017896
 04/11  12:00:00,254.648093054,37.6172774975,96.7668515054,0.0,32.1804615127,65.7244621605,275.702762505,4.04216127527,83.4695,188.19110123
 04/11  13:00:00,244.348380668,37.5936293245,95.9316770628,0.0,32.1804615127,55.9779621605,268.344273868,4.00135597545,75.1392,189.203717892
 04/11  14:00:00,244.630631539,37.6327165897,96.5538040536,0.0,32.1804615127,55.9779621605,257.24026301,4.1387272487,66.8089,186.292635761
 04/11  15:00:00,243.819235235,37.6668915211,95.7998692707,0.0,32.1804615127,55.9779621605,266.917100429,4.21012791529,75.1392,187.567772514
 04/11  16:00:00,272.72664888,37.4301458687,95.6780603624,0.0,32.1804615127,60.9114621605,239.855867515,2.23210696227,91.7998,145.823960553
 04/11  17:00:00,307.113996528,36.7752677918,95.7964551258,0.0,32.1804615127,77.5397301883,270.623309681,4.87696673,49.9818,215.764542951
 04/11  18:00:00,360.517184588,36.8488809924,95.3836368192,0.0,77.122965704,86.2600435998,448.001081144,7.38479082297,49.9818,390.634490321
 04/11  19:00:00,362.380381498,36.8294394176,79.551998595,0.0,102.647051061,80.1663183927,357.35405427,32.2408629314,33.3212,291.791991338
 04/11  20:00:00,405.175659197,36.7863545171,91.3874849532,0.0,115.40909374,92.7192997104,412.425574849,88.3552068521,33.3212,290.749167997
 04/11  21:00:00,382.928887931,36.8426470363,91.991730284,0.0,102.647051061,94.1340635361,593.726464159,147.398493455,24.9909,421.337070703
 04/11  22:00:00,321.308068713,36.9094760442,96.5182046807,0.0,77.122965704,65.871452062,506.880556996,170.159238171,16.6606,320.060718825
 04/11  23:00:00,231.307547671,36.8381458437,74.8197534919,0.0,38.286128036,48.4199368926,337.861077664,150.722045882,8.3303,178.808731782
 04/11  24:00:00,175.480388776,31.199451012,62.4648989065,0.0,25.5240853573,30.610668775,206.364256332,57.604185618,3.33212,145.427950714
 04/12  01:00:00,160.368943865,31.199451012,54.7645222273,0.0,19.418418834,29.3649097162,157.720287988,46.2437952745,3.33212,108.144372713
 04/12  02:00:00,148.299162245,31.199451012,50.6335197773,0.0,12.7620426787,28.1191506574,144.201802159,39.0952932925,3.33212,101.774388867
 04/12  03:00:00,147.957159846,33.8972357135,47.612910271,0.0,12.7620426787,28.1191506574,145.9921202,34.5111771504,3.33212,108.148823049
 04/12  04:00:00,153.667882376,32.0987125792,48.5426351585,0.0,12.7620426787,28.1191506574,177.242802493,28.5400569125,3.33212,145.37062558
 04/12  05:00:00,190.189227783,32.9979741463,56.6408726524,0.0,25.5240853573,30.610668775,279.18450726,24.945685603,8.3303,245.908521657
 04/12  06:00:00,313.657671822,35.5159065344,88.0468624716,0.0,51.0481707146,78.1489452969,458.24106039,21.8384008699,16.6606,419.74205952
 04/12  07:00:00,371.122841382,36.6474636668,95.2667871023,0.0,64.3609230253,109.708623606,652.406600326,65.079579574,24.9909,562.336120752
 04/12  08:00:00,327.03804547,36.6477677416,93.903922994,0.0,51.0481707146,80.7689615957,541.393642943,72.6286701545,33.3212,435.443772788
 04/12  09:00:00,295.083260368,37.3298393903,89.6572532133,0.0,51.0481707146,71.0224615957,445.352653035,55.573887262,66.8089,322.969865773
 04/12  10:00:00,241.185957585,37.4597946652,84.4729740138,0.0,32.1804615127,65.7244621605,384.979398978,44.4606612768,83.4695,257.049237701
 04/12  11:00:00,247.234092041,37.5541426519,89.7512498744,0.0,32.1804615127,65.7244621605,304.880013484,25.9990417291,83.4695,195.411471754
 04/12  12:00:00,252.661106675,37.6198915333,95.2785063483,0.0,32.1804615127,65.7244621605,280.784983846,9.2312646426,83.4695,188.084219204
 04/12  13:00:00,243.258397051,37.5923180484,95.0902729478,0.0,32.1804615127,55.9779621605,266.515307894,3.58337636649,75.1392,187.792731528
 04/12  14:00:00,243.189433107,37.6344414344,94.7507600479,0.0,32.1804615127,55.9779621605,257.836940164,3.5528492826,66.8089,187.475190882
 04/12  15:00:00,242.969516926,37.6699740213,94.3480855275,0.0,32.1804615127,55.9779621605,262.546191994,3.66678606916,75.1392,183.740205925
 04/12  16:00:00,272.416258391,37.4677865233,94.7252425538,0.0,32.1804615127,60.9114621605,236.426107899,1.92545525397,91.7998,142.700852645
 04/12  17:00:00,306.550426673,36.8211451539,94.4424941916,0.0,32.1804615127,77.5397301883,269.988601285,4.33998317866,49.9818,215.666818106
 04/12  18:00:00,359.647259672,36.8911783856,93.6894645182,0.0,77.122965704,86.2600435998,445.240017991,5.18373641591,49.9818,390.074481575
 04/12  19:00:00,376.297715479,36.9019203396,94.7615346005,0.0,102.647051061,80.1663183927,333.899526661,9.06574931328,33.3212,291.512577347
 04/12  20:00:00,410.700580581,36.8599987538,95.9298704281,0.0,115.40909374,92.7192997104,344.925965275,21.1065484202,33.3212,290.498216855
 04/12  21:00:00,385.994831376,36.9202609799,95.0012528352,0.0,102.647051061,94.1340635361,475.911609628,30.2738385323,24.9909,420.646871096
 04/12  22:00:00,320.621352914,36.9716467633,96.250508605,0.0,77.122965704,65.871452062,370.464902409,34.1145580061,16.6606,319.689744403
 04/12  23:00:00,239.84014992,36.8946269986,83.7661837233,0.0,38.286128036,48.4199368926,228.627257781,41.5632689435,8.3303,178.733688837
 04/12  24:00:00,184.352988475,31.199451012,71.4118445949,0.0,25.5240853573,30.610668775,187.805476306,40.5134136461,3.33212,143.95994266
 04/13  01:00:00,168.778805517,31.199451012,63.2415162414,0.0,19.418418834,29.3649097162,145.327717201,38.8851951568,3.33212,103.110402045
 04/13  02:00:00,158.903606873,33.8972357135,58.6645884639,0.0,12.7620426787,28.1191506574,146.185341274,34.7350078028,3.33212,108.118213472
 04/13  03:00:00,153.999892012,32.9979741463,54.6436820583,0.0,12.7620426787,28.1191506574,152.199206249,40.7548166236,3.33212,108.112269626
 04/13  04:00:00,159.904954942,32.0987125792,54.9398501356,0.0,12.7620426787,28.1191506574,178.872226131,36.8432615047,3.33212,138.696844626
 04/13  05:00:00,197.975808001,33.4476049299,64.0448825644,0.0,25.5240853573,30.610668775,284.588255812,30.5279481884,8.3303,245.730007624
 04/13  06:00:00,319.634093169,35.5159065344,94.0874511359,0.0,51.0481707146,78.1489452969,457.41109223,18.4337833421,16.6606,422.316708888
 04/13  07:00:00,368.519264351,36.6875721704,92.6353144382,0.0,64.3609230253,109.708623606,596.301054574,10.4285324092,24.9909,560.881622165
 04/13  08:00:00,328.520393765,36.6842275161,94.8127535448,0.0,51.0481707146,80.7689615957,468.371754021,3.77410343328,33.3212,431.276450588
 04/13  09:00:00,292.895020675,37.347453573,87.1850561828,0.0,51.0481707146,71.0224615957,404.743844757,11.0906964338,66.8089,326.844248323
 04/13  10:00:00,233.623920027,37.4485135595,76.9522321761,0.0,32.1804615127,65.7244621605,358.766164163,18.5504625217,83.4695,256.746201642
 04/13  11:00:00,250.281027738,37.5782386413,92.7310746132,0.0,32.1804615127,65.7244621605,291.41521917,16.0868557268,83.4695,191.858863443
 04/13  12:00:00,233.996869637,37.6458876954,77.2375054776,0.0,32.1804615127,65.7244621605,289.550504066,18.059371988,83.4695,188.021632078
 04/13  13:00:00,214.406474508,37.6033255353,67.6353138064,0.0,32.1804615127,55.9779621605,282.451860442,19.5884125656,75.1392,187.724247877
 04/13  14:00:00,229.893492278,37.6411450214,83.0384205049,0.0,32.1804615127,55.9779621605,287.246518116,33.0428661862,66.8089,187.39475193
 04/13  15:00:00,236.251236378,37.6793724108,89.3506174242,0.0,32.1804615127,55.9779621605,301.055028701,42.8199061681,75.1392,183.095922532
 04/13  16:00:00,266.818090719,37.3755058767,90.9710809083,0.0,32.1804615127,60.9114621605,276.673988409,41.7037468736,91.7998,143.170441535
 04/13  17:00:00,306.995573561,36.7166651393,96.7415702872,0.0,32.1804615127,77.5397301883,309.548259577,44.0521834369,49.9818,215.514276141
 04/13  18:00:00,359.842439721,36.7563381134,95.4509229148,0.0,77.122965704,86.2600435998,516.898542188,77.4061075977,49.9818,389.510634591
 04/13  19:00:00,377.102600376,36.664074958,96.633714788,0.0,102.647051061,80.1663183927,466.257300275,141.668228552,33.3212,291.267871723
 04/13  20:00:00,411.167997188,36.6334118354,96.8283676325,0.0,115.40909374,92.7192997104,487.295385411,170.033010144,33.3212,283.941175267
 04/13  21:00:00,390.148825924,36.6528426225,98.3335077257,0.0,102.647051061,94.1340635361,723.627836791,270.971409794,24.9909,427.665526997
 04/13  22:00:00,311.604001884,36.5956095638,86.0053583362,0.0,77.122965704,65.871452062,559.253612588,223.780557113,16.6606,318.812455474
 04/13  23:00:00,213.811815819,36.5950204149,56.2817796244,0.0,38.286128036,48.4199368926,414.530899988,233.989576311,8.3303,172.211023678
 04/13  24:00:00,158.418105603,31.199451012,45.5658219776,0.0,25.5240853573,30.610668775,194.08838712,45.4358766178,3.33212,145.320390502
 04/14  01:00:00,144.879072774,31.199451012,39.3574264932,0.0,19.418418834,29.3649097162,147.256243014,35.8371600006,3.33212,108.086963013
 04/14  02:00:00,133.742852919,31.199451012,36.1406705909,0.0,12.7620426787,28.1191506574,135.429792909,30.3754332688,3.33212,101.72223964
 04/14  03:00:00,132.269567964,31.199451012,34.6722601371,0.0,12.7620426787,28.1191506574,138.680133103,27.2635815222,3.33212,108.084431581
 04/14  04:00:00,140.592052055,31.199451012,35.7870658673,0.0,12.7620426787,28.1191506574,167.567599156,25.5899504701,3.33212,138.645528686
 04/14  05:00:00,177.21081544,31.199451012,44.7731515828,0.0,25.5240853573,30.610668775,278.515622499,24.6387716107,8.3303,245.546550888
 04/14  06:00:00,299.858693075,34.5716818888,74.5979300705,0.0,51.0481707146,78.1489452969,462.265179242,23.4885479492,16.6606,422.116031293
 04/14  07:00:00,375.618203457,36.5950204149,97.7435292782,0.0,64.3609230253,109.708623606,729.391539982,144.788661586,24.9909,559.611978396
 04/14  08:00:00,323.308636927,36.6366847321,88.943603077,0.0,51.0481707146,80.7689615957,595.605492136,132.430162751,33.3212,429.854129385
 04/14  09:00:00,284.550163295,37.3017269829,78.9086118444,0.0,51.0481707146,71.0224615957,503.693541623,111.850021463,66.8089,325.034620159
 04/14  10:00:00,225.567795246,37.4398550311,68.887692895,0.0,32.1804615127,65.7244621605,423.992355071,85.6549246809,83.4695,254.86793039
 04/14  11:00:00,225.705171918,37.5093292072,68.4782291919,0.0,32.1804615127,65.7244621605,344.702291651,66.6771769368,83.4695,194.555614714
 04/14  12:00:00,231.050996267,37.5668769519,74.5943414927,0.0,32.1804615127,65.7244621605,319.668160631,48.2969960306,83.4695,187.9016646
 04/14  13:00:00,229.548753915,37.6098300193,82.803220784,0.0,32.1804615127,55.9779621605,299.142878671,36.4056863872,75.1392,187.597992284
 04/14  14:00:00,236.580943252,37.6504777165,89.8032389812,0.0,32.1804615127,55.9779621605,272.621986306,25.2364681972,66.8089,180.576618109
 04/14  15:00:00,242.337407223,37.6845223915,95.3567655221,0.0,32.1804615127,55.9779621605,281.08929336,18.8862922894,75.1392,187.063801071
 04/14  16:00:00,266.770997344,37.3825081236,90.8616373896,0.0,32.1804615127,60.9114621605,255.90122306,18.4350347674,91.7998,145.666388293
 04/14  17:00:00,306.086555748,36.7354993582,95.7164202893,0.0,32.1804615127,77.5397301883,284.165237869,18.8787610522,49.9818,215.304676817
 04/14  18:00:00,358.230278728,36.7903596303,93.9038512766,0.0,77.122965704,86.2600435998,461.651765293,22.7081273143,49.9818,388.961837978
 04/14  19:00:00,371.340595049,36.7397442242,91.5607779398,0.0,102.647051061,80.1663183927,371.833226009,51.8384252318,33.3212,286.673600777
 04/14  20:00:00,410.366050093,36.6960892138,96.6959879703,0.0,115.40909374,92.7192997104,437.069807298,117.386450568,33.3212,286.362156731
 04/14  21:00:00,386.80300652,36.7494407289,96.2087883829,0.0,102.647051061,94.1340635361,636.117280104,191.843306376,24.9909,419.283073728
 04/14  22:00:00,317.551296914,36.8178900621,92.830306434,0.0,77.122965704,65.871452062,542.425696514,206.72203635,16.6606,319.043060164
 04/14  23:00:00,220.299073163,36.734512517,63.1321487714,0.0,38.286128036,48.4199368926,424.578609069,237.696006438,8.3303,178.55230263
 04/14  24:00:00,163.28554388,31.199451012,50.3925441165,0.0,25.5240853573,30.610668775,186.831629162,44.8551545632,3.33212,138.644354599
 04/15  01:00:00,158.68230108,31.199451012,43.5679471376,0.0,27.7269238854,30.610668775,146.754133935,35.3572281051,3.33212,108.06478583
 04/15  02:00:00,136.389212785,31.199451012,38.7774224118,0.0,12.7620426787,28.1191506574,140.245324996,28.8590965104,3.33212,108.054108485
 04/15  03:00:00,134.746216783,31.199451012,37.1402824119,0.0,12.7620426787,28.1191506574,130.333279567,25.3169124994,3.33212,101.684247068
 04/15  04:00:00,142.661514532,31.199451012,38.4767652666,0.0,12.7620426787,28.1191506574,171.689239371,23.1543653954,3.33212,145.202753976
 04/15  05:00:00,156.894468769,31.199451012,40.4730756102,0.0,12.7620426787,28.1191506574,204.888139326,21.9418341829,8.3303,174.616005143
 04/15  06:00:00,239.783123996,35.1562019075,49.8838077285,0.0,42.6918050922,54.3732441037,289.07740557,21.5772606354,16.6606,250.839544935
 04/15  07:00:00,317.450027845,36.5950875165,85.8849399678,0.0,42.6918050922,86.1019271793,617.274783806,174.635961197,24.9909,417.647922609
 04/15  08:00:00,370.16841544,36.6616602372,97.6341616351,0.0,57.6566862989,112.030105488,797.051540476,168.131841172,33.3212,595.598499304
 04/15  09:00:00,322.440838231,37.3005687395,97.2793707732,0.0,57.6566862989,83.6599452969,600.355231273,104.565433732,66.8089,428.980897541
 04/15  10:00:00,253.269901936,37.4946469897,82.6861357627,0.0,42.6918050922,68.9656133826,477.32606203,71.9264157675,83.4695,321.930146262
 04/15  11:00:00,245.433331646,37.5882200799,83.3352817773,0.0,34.9340096728,67.7198543238,388.969946965,46.9082742463,83.4695,258.592172718
 04/15  12:00:00,251.55431009,37.6667764594,90.2267964284,0.0,34.9340096728,67.7198543238,310.072404635,32.2918528761,83.4695,194.311051759
 04/15  13:00:00,245.137066569,37.6165118243,93.2654947601,0.0,34.9340096728,57.9733543238,278.030084592,14.7540781852,75.1392,188.136806407
 04/15  14:00:00,246.268503017,37.6531256527,93.8418066629,0.0,34.9340096728,57.9733543238,259.794282193,5.17218424035,66.8089,187.813197953
 04/15  15:00:00,247.952888853,37.6894074957,95.2440719571,0.0,34.9340096728,57.9733543238,267.112350242,4.16931606397,75.1392,187.803834178
 04/15  16:00:00,277.281993791,37.4319298923,95.3923562086,0.0,34.9340096728,62.9068543238,242.290603139,4.66857446351,91.7998,145.822228675
 04/15  17:00:00,304.152340262,36.8022058426,95.074186449,0.0,34.9340096728,72.2186844194,236.217311634,6.92973413968,49.9818,179.305777494
 04/15  18:00:00,370.204182445,36.9884403382,94.8882687428,0.0,87.0357390804,86.2600435998,271.97299751,5.65524939871,49.9818,216.335948111
 04/15  19:00:00,373.583663873,36.7652645278,95.8761804968,0.0,102.000620287,77.6748002752,334.628900843,11.1380899917,33.3212,290.169610851
 04/15  20:00:00,384.14201316,36.7009021633,87.3868243916,0.0,102.000620287,88.9820225341,344.591198517,29.4443222069,33.3212,281.82567631
 04/15  21:00:00,382.074069739,36.7365043491,95.0540727103,0.0,102.000620287,91.6425454185,364.965070804,49.7596243359,24.9909,290.214546468
 04/15  22:00:00,329.722004601,36.6753069267,95.9414370249,0.0,87.0357390804,65.871452062,492.761431042,60.3084477798,16.6606,415.792383262
 04/15  23:00:00,242.463605783,36.6198538786,82.3993661572,0.0,42.6918050922,48.4199368926,322.560675755,68.4281142539,8.3303,245.802261501
 04/15  24:00:00,181.118383204,31.199451012,66.1644761496,0.0,27.7269238854,30.610668775,205.003220749,63.0830344181,3.33212,138.588066331
 04/16  01:00:00,181.462957472,31.199451012,57.2759409644,0.0,34.4311606118,33.1021868926,169.655677675,58.1334661924,3.33212,108.190091483
 04/16  02:00:00,157.418819585,31.199451012,50.7213144768,0.0,19.466279405,30.610668775,165.054694836,53.5376941996,3.33212,108.184880636
 04/16  03:00:00,153.256281071,31.199451012,46.5388630135,0.0,19.466279405,30.610668775,163.472088016,51.9628314515,3.33212,108.177136564
 04/16  04:00:00,159.78589829,31.199451012,46.4664035224,0.0,19.466279405,30.610668775,188.677942962,46.7948230962,3.33212,138.550999866
 04/16  05:00:00,173.190794727,31.199451012,47.6195562199,0.0,19.466279405,30.610668775,226.506922406,39.5205502523,8.3303,178.656072154
 04/16  06:00:00,248.806878604,35.5159065344,58.5988645064,0.0,42.6918050922,54.3732441037,297.934448396,33.9795053205,16.6606,247.294343076
 04/16  07:00:00,329.345343843,36.9821699526,89.3043488699,0.0,49.3960418185,88.5934452969,560.369512354,115.888766607,24.9909,419.489845746
 04/16  08:00:00,366.337398849,36.7215719111,94.9239803412,0.0,57.6566862989,112.030105488,736.469663134,104.198789505,33.3212,598.949673629
 04/16  09:00:00,311.169814549,37.3676341382,95.5904938483,0.0,50.9524495726,81.1684271793,554.927696757,65.2920290287,66.8089,422.826767728
 04/16  10:00:00,263.492487975,37.6367358615,92.8775546106,0.0,42.6918050922,68.9656133826,457.044629179,43.1248849056,83.4695,330.450244273
 04/16  11:00:00,257.995856574,37.662830159,91.1607664826,0.0,38.286128036,68.9656133826,366.924923827,26.2302197591,83.4695,257.225204068
 04/16  12:00:00,257.941234048,37.7388589417,91.1079491693,0.0,38.286128036,68.9656133826,276.836128505,5.64480434874,83.4695,187.721824156
 04/16  13:00:00,241.511252649,37.6113343519,93.8959334767,0.0,31.5818913096,56.727595265,271.880423162,9.03128832046,75.1392,187.709934842
 04/16  14:00:00,243.723457465,37.642816698,96.0126144386,0.0,31.5818913096,56.727595265,255.04222665,8.05920976822,66.8089,180.174116882
 04/16  15:00:00,245.112034608,37.6720755726,97.3900940274,0.0,31.5818913096,56.727595265,270.240851387,7.99772473548,75.1392,187.103926651
 04/16  16:00:00,273.671468586,37.3896933936,96.8282222823,0.0,31.5818913096,61.661095265,244.052501485,6.71316202777,91.7998,145.539539457
 04/16  17:00:00,300.467959024,36.7519574955,96.3444671338,0.0,31.5818913096,70.9729253606,237.405242649,8.19404934809,49.9818,179.229393301
 04/16  18:00:00,361.177490312,36.7872583902,95.2684988826,0.0,80.3315023541,83.7685254822,273.32700075,7.59673011693,49.9818,215.748470633
 04/16  19:00:00,373.024473549,36.7003993103,95.0041120273,0.0,102.000620287,77.6748002752,321.290336176,6.40044445006,33.3212,281.568691726
 04/16  20:00:00,402.485279175,36.6631496255,96.0744748496,0.0,108.704857014,91.4735406516,330.132007724,16.2000704887,33.3212,280.610737235
 04/16  21:00:00,371.578361159,36.7922463696,93.6532011978,0.0,95.2963835608,89.1510273009,344.171258094,30.7943512884,24.9909,288.386006806
 04/16  22:00:00,319.337804722,36.7588225475,94.716237805,0.0,80.3315023541,63.3799339444,468.098846323,35.0602326092,16.6606,416.378013714
 04/16  23:00:00,241.659366377,36.7102095671,81.5413090134,0.0,42.6918050922,48.4199368926,284.748287295,39.112288089,8.3303,237.305699206
 04/16  24:00:00,206.412121013,31.199451012,82.0897635817,0.0,34.4311606118,33.1021868926,212.369686547,63.6643715244,3.33212,145.373195022
 04/17  01:00:00,183.529316914,31.199451012,77.8906662856,0.0,19.418418834,29.3649097162,176.250836546,71.2735897197,3.33212,101.645126826
 04/17  02:00:00,157.108121315,31.199451012,59.4108152492,0.0,12.7620426787,28.1191506574,171.525755166,60.1955146106,3.33212,107.998120555
 04/17  03:00:00,151.192369148,33.8972357135,50.8127693933,0.0,12.7620426787,28.1191506574,164.180561457,52.8499437377,3.33212,107.998497719
 04/17  04:00:00,153.070007984,31.199451012,48.8009736178,0.0,12.7620426787,28.1191506574,185.796187886,43.9599364043,3.33212,138.504131481
 04/17  05:00:00,191.602043669,33.8972357135,57.0930604183,0.0,25.5240853573,30.610668775,285.987515032,32.686154003,8.3303,244.971061029
 04/17  06:00:00,310.55276088,34.9763495941,88.2232036925,0.0,51.0481707146,78.1489452969,460.131570123,27.2075969852,16.6606,416.263373138
 04/17  07:00:00,371.176986872,36.6292337726,95.316198087,0.0,64.3609230253,109.708623606,648.012503227,68.5624153323,24.9909,554.459187895
 04/17  08:00:00,328.917770354,36.6131905488,95.9317437463,0.0,51.0481707146,80.7689615957,506.087777391,47.3776074208,33.3212,425.38896997
 04/17  09:00:00,295.919061235,37.2931152872,90.6057182431,0.0,51.0481707146,71.0224615957,426.974080135,33.4277446638,66.8089,326.737435471
 04/17  10:00:00,241.376272479,37.4396908161,84.7156406262,0.0,32.1804615127,65.7244621605,357.50934109,24.4731359288,83.4695,249.566705161
 04/17  11:00:00,233.073127768,37.5200433361,75.7233534685,0.0,32.1804615127,65.7244621605,306.314108781,31.3683248939,83.4695,191.476283887
 04/17  12:00:00,221.105603636,37.5484021625,64.0843716278,0.0,32.1804615127,65.7244621605,412.356497866,144.147522793,83.4695,184.739475073
 04/17  13:00:00,205.051840878,37.5821681552,56.9836986467,0.0,32.1804615127,55.9779621605,507.278657439,246.39500125,75.1392,185.744456189
 04/17  14:00:00,207.133357114,37.6192486374,59.0862171434,0.0,32.1804615127,55.9779621605,440.917372368,187.088788844,66.8089,187.019683524
 04/17  15:00:00,186.701608637,37.6539136726,39.1478277294,0.0,32.1804615127,55.9779621605,402.425184782,146.560087949,75.1392,180.725896833
 04/17  16:00:00,219.401020896,37.2942353729,43.0197279511,0.0,32.1804615127,60.9114621605,386.398944492,149.728341536,91.7998,144.870802956
 04/17  17:00:00,271.91140796,36.6545859185,61.1413584203,0.0,32.1804615127,77.5397301883,407.246605099,142.368895099,49.9818,214.89591
 04/17  18:00:00,348.480419895,36.7055339434,83.600074174,0.0,77.122965704,86.2600435998,591.945925278,155.112915468,49.9818,386.851209811
 04/17  19:00:00,368.938861732,36.6179576092,88.0119529304,0.0,102.647051061,80.1663183927,473.094439045,157.142350972,33.3212,282.630888073
 04/17  20:00:00,410.459939515,36.5953978082,95.4868412275,0.0,115.40909374,92.7192997104,478.728613987,164.041931355,33.3212,281.365482632
 04/17  21:00:00,387.766720416,36.6304420414,96.3026073686,0.0,102.647051061,94.1340635361,601.188982075,153.838747139,24.9909,422.359334936
 04/17  22:00:00,313.93770106,36.6886708134,89.1285364236,0.0,77.122965704,65.871452062,483.031170076,152.836734907,16.6606,313.533835169
 04/17  23:00:00,218.558304058,36.6477270965,61.9967227877,0.0,38.286128036,48.4199368926,346.888409209,160.283290907,8.3303,178.274818301
 04/17  24:00:00,164.896675456,31.199451012,51.9028322295,0.0,25.5240853573,30.610668775,192.413448705,50.6013379996,3.33212,138.479990706
 04/18  01:00:00,151.17371451,31.199451012,45.5426997763,0.0,19.418418834,29.3649097162,153.252100643,41.9505013782,3.33212,107.969479264
 04/18  02:00:00,140.288835576,31.199451012,42.598790552,0.0,12.7620426787,28.1191506574,137.843762526,32.9002371898,3.33212,101.611405336
 04/18  03:00:00,138.223881069,31.199451012,40.5470233202,0.0,12.7620426787,28.1191506574,138.888337544,27.5999945465,3.33212,107.956222998
 04/18  04:00:00,146.107016875,31.199451012,41.2161135697,0.0,12.7620426787,28.1191506574,166.126136448,24.3493596514,3.33212,138.444656797
 04/18  05:00:00,182.383213653,31.199451012,49.8192596052,0.0,25.5240853573,30.610668775,275.458401926,22.3327624735,8.3303,244.795339452
 04/18  06:00:00,302.336311493,35.6957588478,78.5076838873,0.0,51.0481707146,78.1489452969,453.101712739,20.8875006405,16.6606,415.553612098
 04/18  07:00:00,374.224043983,36.6211587188,96.6117746393,0.0,64.3609230253,109.708623606,690.429219416,112.579064461,24.9909,552.859254954
 04/18  08:00:00,318.17198571,36.5994684965,84.0447687929,0.0,51.0481707146,80.7689615957,545.60126568,88.2533478623,33.3212,424.026717818
 04/18  09:00:00,283.697847136,37.293740504,78.2268517066,0.0,51.0481707146,71.0224615957,457.983131638,65.8811888024,66.8089,325.293042836
 04/18  10:00:00,227.198190956,37.4323923883,70.4864731207,0.0,32.1804615127,65.7244621605,393.477118192,60.156530043,83.4695,249.851088149
 04/18  11:00:00,199.138332165,37.5147183098,42.0345379742,0.0,32.1804615127,65.7244621605,316.442919437,45.1152232284,83.4695,187.858196209
 04/18  12:00:00,217.8190888,37.5797658091,61.3754461976,0.0,32.1804615127,65.7244621605,309.037438864,38.0327940291,83.4695,187.535144835
 04/18  13:00:00,220.00658923,37.5952779577,73.2612767638,0.0,32.1804615127,55.9779621605,300.963417499,38.6123215581,75.1392,187.211895941
 04/18  14:00:00,222.705647167,37.6326849961,75.9353799289,0.0,32.1804615127,55.9779621605,289.618975638,39.3879929168,66.8089,183.422082722
 04/18  15:00:00,227.832775551,37.6666756426,81.0369764987,0.0,32.1804615127,55.9779621605,294.9251333,36.2994580905,75.1392,183.48647521
 04/18  16:00:00,262.209585245,37.3560100116,86.4262462829,0.0,32.1804615127,60.9114621605,277.453848004,40.2259875331,91.7998,145.428060471
 04/18  17:00:00,303.579952325,36.7158850685,93.342972875,0.0,32.1804615127,77.5397301883,309.610049123,52.0311428683,49.9818,207.597106255
 04/18  18:00:00,359.794392876,36.7675371019,95.4803430194,0.0,77.122965704,86.2600435998,502.376999018,65.7677912799,49.9818,386.627407738
 04/18  19:00:00,375.965056815,36.7025151143,96.0993204533,0.0,102.647051061,80.1663183927,417.46682743,98.6595315992,33.3212,285.486095831
 04/18  20:00:00,409.810421693,36.6705308145,96.1687745183,0.0,115.40909374,92.7192997104,436.105010493,117.355104055,33.3212,285.428706438
 04/18  21:00:00,385.194880871,36.723505128,94.979971602,0.0,102.647051061,94.1340635361,556.277562278,114.854501645,24.9909,416.432160633
 04/18  22:00:00,316.4920243,36.8047325675,92.3129756903,0.0,77.122965704,65.871452062,485.817342113,154.153251498,16.6606,315.003490615
 04/18  23:00:00,219.186465308,36.725838397,62.6709821281,0.0,38.286128036,48.4199368926,423.320729973,241.457869914,8.3303,173.532560059
 04/18  24:00:00,163.110305616,31.199451012,50.2528534078,0.0,25.5240853573,30.610668775,206.330490502,64.5738859968,3.33212,138.424484505
 04/19  01:00:00,149.695255418,31.199451012,44.1954304233,0.0,19.418418834,29.3649097162,158.89826419,47.6261270193,3.33212,107.94001717
 04/19  02:00:00,160.597667773,31.199451012,62.9337055665,0.0,12.7620426787,28.1191506574,141.652642424,36.7485588064,3.33212,101.571963618
 04/19  03:00:00,162.672851188,31.199451012,64.8987052837,0.0,12.7620426787,28.1191506574,143.798521527,32.5344266652,3.33212,107.931974862
 04/19  04:00:00,158.480040703,31.199451012,54.1204381313,0.0,12.7620426787,28.1191506574,168.918559421,27.2044548484,3.33212,138.381984572
 04/19  05:00:00,190.704032354,32.9979741463,56.9115305325,0.0,25.5240853573,30.610668775,276.523805437,23.5883916812,8.3303,244.605113756
 04/19  06:00:00,305.247820811,34.6166449672,83.1620619978,0.0,51.0481707146,78.1489452969,453.124132226,21.6185633791,16.6606,414.844968847
 04/19  07:00:00,375.071711115,36.706191634,97.8001565475,0.0,64.3609230253,109.708623606,708.57370436,132.330680441,24.9909,551.252123919
 04/19  08:00:00,323.122759934,36.6768317181,89.4897758611,0.0,51.0481707146,80.7689615957,550.648462435,96.1679593483,33.3212,421.159303086
 04/19  09:00:00,281.907525416,37.2934570071,76.525668718,0.0,51.0481707146,71.0224615957,439.698010279,49.4801250312,66.8089,323.408985248
 04/19  10:00:00,206.762730343,37.4728725442,50.3081777417,0.0,32.1804615127,65.7244621605,374.620445479,38.4104773665,83.4695,252.740468113
 04/19  11:00:00,218.301252222,37.5615133476,61.1509906359,0.0,32.1804615127,65.7244621605,303.992396967,32.7975189415,83.4695,187.725378026
 04/19  12:00:00,235.764098662,37.6321888283,79.2575187545,0.0,32.1804615127,65.7244621605,294.12889398,23.2442877739,83.4695,187.415106206
 04/19  13:00:00,242.230134918,37.6065630153,95.1870552365,0.0,32.1804615127,55.9779621605,277.795440621,15.5201001637,75.1392,187.136140457
 04/19  14:00:00,242.966545879,37.6463757884,95.5982965463,0.0,32.1804615127,55.9779621605,256.488596535,9.78386941582,66.8089,179.895827119
 04/19  15:00:00,244.271900021,37.6817267109,96.6962164921,0.0,32.1804615127,55.9779621605,268.401691371,6.42927521244,75.1392,186.833216159
 04/19  16:00:00,273.996784861,37.4554852524,97.4069322379,0.0,32.1804615127,60.9114621605,236.488833102,5.92569181287,91.7998,138.763341289
 04/19  17:00:00,307.921481894,36.7946184395,96.9794841952,0.0,32.1804615127,77.5397301883,273.120657099,8.52277622746,49.9818,214.616080872
 04/19  18:00:00,361.853197017,36.8622735948,97.0686802688,0.0,77.122965704,86.2600435998,446.862712526,14.5222818228,49.9818,382.358630703
 04/19  19:00:00,374.441160082,36.8273470019,93.9877233285,0.0,102.647051061,80.1663183927,340.345417322,22.0562246187,33.3212,284.967992703
 04/19  20:00:00,407.126530307,36.7991972786,93.1378501458,0.0,115.40909374,92.7192997104,341.256149485,27.193616035,33.3212,280.74133345
 04/19  21:00:00,385.923507836,36.8592555432,95.4502601403,0.0,102.647051061,94.1340635361,482.698361819,41.9723252392,24.9909,415.73513658
 04/19  22:00:00,320.532246016,36.9160698917,96.5410902697,0.0,77.122965704,65.871452062,398.125523028,64.1647484846,16.6606,317.300174544
 04/19  23:00:00,229.089795084,36.8440768477,73.23013151,0.0,38.286128036,48.4199368926,268.70056771,89.1373068447,8.3303,171.232960866
 04/19  24:00:00,176.433116894,31.199451012,63.683931072,0.0,25.5240853573,30.610668775,201.461646456,59.7445636464,3.33212,138.38496281
 04/20  01:00:00,163.265708315,31.199451012,57.8962106784,0.0,19.418418834,29.3649097162,158.423874106,47.1740036384,3.33212,107.917750468
 04/20  02:00:00,153.755256724,33.8972357135,53.6150831489,0.0,12.7620426787,28.1191506574,147.766436059,42.8792612125,3.33212,101.555054846
 04/20  03:00:00,170.550864608,31.199451012,73.0436252186,0.0,12.7620426787,28.1191506574,148.560818457,37.3283496296,3.33212,107.900348827
 04/20  04:00:00,183.809914428,33.8972357135,76.9943546752,0.0,12.7620426787,28.1191506574,177.01247426,35.346913617,3.33212,138.333440643
 04/20  05:00:00,201.364172797,32.0987125792,68.6138046304,0.0,25.5240853573,30.610668775,288.206271719,38.1961828426,8.3303,241.679788876
 04/20  06:00:00,316.136049836,35.6957588478,93.0927741888,0.0,51.0481707146,78.1489452969,468.334979046,36.4892221936,16.6606,415.185156853
 04/20  07:00:00,370.57069854,36.6410958313,94.8236287002,0.0,64.3609230253,109.708623606,630.154924683,53.4029802476,24.9909,551.761044435
 04/20  08:00:00,329.440267857,36.6289511361,96.5017275145,0.0,51.0481707146,80.7689615957,483.706166561,29.6245380826,33.3212,420.760428479
 04/20  09:00:00,301.139618234,37.341257546,95.3947324078,0.0,51.0481707146,71.0224615957,398.19436321,11.218499043,66.8089,320.166964167
 04/20  10:00:00,254.352240151,37.4869574244,96.7225301131,0.0,32.1804615127,65.7244621605,342.827423367,3.8796426952,83.4695,255.478280671
 04/20  11:00:00,255.102933522,37.5834864179,96.6467461809,0.0,32.1804615127,65.7244621605,274.806233929,3.70709312695,83.4695,187.629640802
 04/20  12:00:00,253.396437075,37.6542967658,95.2933311165,0.0,32.1804615127,65.7244621605,267.39464824,3.55010749156,83.4695,180.375040749
 04/20  13:00:00,243.322036609,37.6015680566,94.9536990309,0.0,32.1804615127,55.9779621605,265.731826038,3.56636526242,75.1392,187.026260776
 04/20  14:00:00,243.361940498,37.6387297903,94.8828177623,0.0,32.1804615127,55.9779621605,252.710215809,3.88547508798,66.8089,182.015840721
 04/20  15:00:00,243.483906282,37.67385542,95.0105529458,0.0,32.1804615127,55.9779621605,263.67036103,4.01306507169,75.1392,184.518095958
 04/20  16:00:00,272.838917182,37.4596827362,95.4922121557,0.0,32.1804615127,60.9114621605,232.59583701,2.10399925102,91.7998,138.692037759
 04/20  17:00:00,306.895813129,36.7966980868,95.177507351,0.0,32.1804615127,77.5397301883,269.040460964,4.5422899746,49.9818,214.516370989
 04/20  18:00:00,359.699408629,36.8676062322,93.9716128514,0.0,77.122965704,86.2600435998,439.150522427,5.25880542772,49.9818,383.909916999
 04/20  19:00:00,375.784364719,36.8604881592,94.2324530408,0.0,102.647051061,80.1663183927,320.526046725,4.36828374839,33.3212,282.836562976
 04/20  20:00:00,404.791191607,36.8268481641,90.2810444834,0.0,115.40909374,92.7192997104,330.998310709,17.2135238878,33.3212,280.463586821
 04/20  21:00:00,382.054716986,36.88240348,91.4288131806,0.0,102.647051061,94.1340635361,489.949709694,49.9456798171,24.9909,415.013129877
 04/20  22:00:00,317.959321378,36.9433718646,93.5086995934,0.0,77.122965704,65.871452062,399.335434416,66.5861000565,16.6606,316.08873436
 04/20  23:00:00,239.627894603,36.8720488575,83.4643495098,0.0,38.286128036,48.4199368926,259.41354943,79.2294090167,8.3303,171.853840414
 04/20  24:00:00,180.879195588,31.199451012,67.8774635793,0.0,25.5240853573,30.610668775,208.376404529,66.7404394071,3.33212,138.303845122
 04/21  01:00:00,164.21657446,31.199451012,58.6224807572,0.0,19.418418834,29.3649097162,172.091877489,60.8876822484,3.33212,107.87207524
 04/21  02:00:00,154.907759353,33.8972357135,54.5732198797,0.0,12.7620426787,28.1191506574,154.350105528,49.4847372036,3.33212,101.533248325
 04/21  03:00:00,149.365069398,31.199451012,51.7611080036,0.0,12.7620426787,28.1191506574,146.116338887,40.1182344769,3.33212,102.665984411
 04/21  04:00:00,158.440309973,33.8972357135,51.03359261,0.0,12.7620426787,28.1191506574,183.34031674,36.7789407922,3.33212,143.229255947
 04/21  05:00:00,193.447794407,33.8972357135,58.3279344037,0.0,25.5240853573,30.610668775,279.874785142,34.219923859,8.3303,237.324561283
 04/21  06:00:00,310.499938508,34.4367926538,90.8611405958,0.0,51.0481707146,78.1489452969,459.97937174,29.9122554125,16.6606,413.406516328
 04/21  07:00:00,370.997214458,36.6569047436,94.4160664734,0.0,64.3609230253,109.708623606,614.584642129,41.6024171712,24.9909,547.991324957
 04/21  08:00:00,329.999501046,36.6164434495,96.3905035918,0.0,51.0481707146,80.7689615957,487.408143952,29.983940548,33.3212,424.103003404
 04/21  09:00:00,301.032797791,37.3328813657,95.6556441303,0.0,51.0481707146,71.0224615957,404.535418812,18.0329736374,66.8089,319.693545175
 04/21  10:00:00,252.79109377,37.448495706,95.5477938017,0.0,32.1804615127,65.7244621605,342.90064532,7.84220091852,83.4695,251.588944401
 04/21  11:00:00,254.741768283,37.5665591313,96.384511589,0.0,32.1804615127,65.7244621605,274.740802502,3.72556555313,83.4695,187.545736949
 04/21  12:00:00,253.51441653,37.6456386403,95.4289076087,0.0,32.1804615127,65.7244621605,274.129319852,3.42064959414,83.4695,187.239170258
 04/21  13:00:00,243.589601826,37.5864942658,95.1113029984,0.0,32.1804615127,55.9779621605,258.723042915,3.58676028664,75.1392,179.997082628
 04/21  14:00:00,243.544393399,37.6242529165,94.8947134112,0.0,32.1804615127,55.9779621605,257.221331005,3.77673615586,66.8089,186.635694849
 04/21  15:00:00,243.49393634,37.6612750603,94.7843880354,0.0,32.1804615127,55.9779621605,258.714166417,3.86609553746,75.1392,179.70887088
 04/21  16:00:00,272.748482245,37.4592525591,95.0485738593,0.0,32.1804615127,60.9114621605,232.415965623,1.97498483908,91.7998,138.641180784
 04/21  17:00:00,306.617479217,36.8238091192,94.3532008291,0.0,32.1804615127,77.5397301883,268.683319552,4.32751348087,49.9818,214.374006071
 04/21  18:00:00,359.304862926,36.9071545828,92.965745256,0.0,77.122965704,86.2600435998,436.560331619,5.00238367921,49.9818,381.57614794
 04/21  19:00:00,375.309382935,36.9336558988,93.8109443013,0.0,102.647051061,80.1663183927,321.60376263,4.19526979979,33.3212,284.08729283
 04/21  20:00:00,409.460115634,36.8956727041,94.7558628939,0.0,115.40909374,92.7192997104,324.829596833,11.3584386302,33.3212,280.149958202
 04/21  21:00:00,384.987240825,36.9611912957,93.9169714751,0.0,102.647051061,94.1340635361,457.022891475,17.7427898843,24.9909,414.289201591
 04/21  22:00:00,320.255704572,37.0116040423,95.4778199702,0.0,77.122965704,65.871452062,344.117365378,19.0138697093,16.6606,308.442895668
 04/21  23:00:00,241.119507582,36.9325606579,84.8208887215,0.0,38.286128036,48.4199368926,213.282287864,27.0464445402,8.3303,177.905543324
 04/21  24:00:00,175.815339729,32.0987125792,62.0163200478,0.0,25.5240853573,30.610668775,168.584553908,26.9822054353,3.33212,138.270228473
 04/22  01:00:00,179.650006758,32.9979741463,62.8759612566,0.0,27.7269238854,30.610668775,135.699760199,30.8655333698,3.33212,101.50210683
 04/22  02:00:00,158.921364214,32.9979741463,59.5691222037,0.0,12.7620426787,28.1191506574,145.228223046,34.0553778481,3.33212,107.840725198
 04/22  03:00:00,155.395967049,32.0987125792,57.0310338503,0.0,12.7620426787,28.1191506574,141.461249414,36.64056559,3.33212,101.488563824
 04/22  04:00:00,163.621666088,33.8972357135,56.8915040079,0.0,12.7620426787,28.1191506574,179.293075006,37.7420570072,3.33212,138.218897999
 04/22  05:00:00,174.547652425,32.9979741463,56.390117498,0.0,12.7620426787,28.1191506574,218.87434512,39.2514480614,8.3303,171.292597059
 04/22  06:00:00,255.676820057,34.6166449672,69.1519598229,0.0,42.6918050922,54.3732441037,294.025972915,32.4450157668,16.6606,244.920357148
 04/22  07:00:00,323.739058436,36.8784462583,93.5691428861,0.0,42.6918050922,86.1019271793,457.680482997,20.0360378223,24.9909,412.653545175
 04/22  08:00:00,362.571753278,36.8150836194,90.4357673468,0.0,57.6566862989,112.030105488,626.046428612,3.94689383105,33.3212,588.778334781
 04/22  09:00:00,318.213696722,37.3621285478,91.7560891588,0.0,57.6566862989,83.6599452969,486.936176066,1.22626118081,66.8089,418.901014885
 04/22  10:00:00,265.796279808,37.6073822159,92.891701108,0.0,42.6918050922,68.9656133826,405.888334603,2.9285783557,83.4695,319.490256248
 04/22  11:00:00,257.756291493,37.7102940586,92.812616003,0.0,34.9340096728,67.7198543238,339.305231647,3.18650492025,83.4695,252.649226727
 04/22  12:00:00,256.983436168,37.8029355439,92.5972220583,0.0,34.9340096728,67.7198543238,273.740141803,2.93900502255,83.4695,187.331636781
 04/22  13:00:00,246.981747568,37.7132369331,92.2410508244,0.0,34.9340096728,57.9733543238,261.747531588,2.6692047238,75.1392,183.939126864
 04/22  14:00:00,246.831684918,37.69320511,92.0437835144,0.0,34.9340096728,57.9733543238,256.616653359,2.68630575709,66.8089,187.121447602
 04/22  15:00:00,246.814975684,37.7485988144,91.9746937054,0.0,34.9340096728,57.9733543238,265.177319186,2.89980324365,75.1392,187.138315942
 04/22  16:00:00,276.102595154,37.571936417,92.1884167366,0.0,34.9340096728,62.9068543238,233.773360702,3.18115222286,91.7998,138.792408479
 04/22  17:00:00,303.371691608,37.1144747917,92.2387033429,0.0,34.9340096728,72.2186844194,233.705188788,5.090741838,49.9818,178.63264695
 04/22  18:00:00,368.837371585,37.3771927816,91.2766886013,0.0,87.0357390804,86.2600435998,269.026776682,3.78510067463,49.9818,215.259876008
 04/22  19:00:00,368.40138257,37.0793697905,91.2686398934,0.0,102.000620287,77.6748002752,317.306122716,3.57097348744,33.3212,280.413949228
 04/22  20:00:00,390.260021952,36.9834406961,91.0496134119,0.0,102.000620287,88.9820225341,317.218216787,3.97718314932,33.3212,279.919833637
 04/22  21:00:00,380.57139629,37.037771601,91.2038542342,0.0,102.000620287,91.6425454185,309.776548783,4.36258338627,24.9909,280.423065396
 04/22  22:00:00,328.073679987,36.9215367834,92.4073603006,0.0,87.0357390804,65.871452062,434.014314547,6.43807924999,16.6606,410.915635297
 04/22  23:00:00,256.977852007,36.8167290165,95.5554266152,0.0,42.6918050922,48.4199368926,256.766662717,11.4370026776,8.3303,236.999360039
 04/22  24:00:00,193.726604013,33.1778264598,76.3822440241,0.0,27.7269238854,30.610668775,149.172709203,7.62860974796,3.33212,138.211979455
 04/23  01:00:00,203.245929359,33.4476049299,76.469017771,0.0,34.4311606118,33.1021868926,121.024365746,9.71121208001,3.33212,107.981033666
 04/23  02:00:00,174.328967874,31.199451012,67.4739751553,0.0,19.466279405,30.610668775,125.631492922,15.367318298,3.33212,106.932054624
 04/23  03:00:00,189.872248649,33.8972357135,80.2366238028,0.0,19.466279405,30.610668775,124.312166447,18.3451474274,3.33212,102.634899019
 04/23  04:00:00,176.883876903,31.199451012,63.477389818,0.0,19.466279405,30.610668775,159.015932721,17.5458733946,3.33212,138.137939326
 04/23  05:00:00,206.154373233,33.8972357135,77.7072273685,0.0,19.466279405,30.610668775,195.303781761,12.3347100784,8.3303,174.638771682
 04/23  06:00:00,275.994168838,35.3360542209,88.1808024658,0.0,42.6918050922,54.3732441037,269.308887682,7.48683307101,16.6606,245.161454611
 04/23  07:00:00,334.655263672,37.2158571336,94.0540040518,0.0,49.3960418185,88.5934452969,442.523246268,7.61096522443,24.9909,409.921381044
 04/23  08:00:00,363.331555469,36.9712613853,90.3726761168,0.0,57.6566862989,112.030105488,622.909606243,3.43950631248,33.3212,586.148899931
 04/23  09:00:00,308.235614232,37.5191109508,90.3257149017,0.0,50.9524495726,81.1684271793,486.188477283,1.65504285812,66.8089,417.724534425
 04/23  10:00:00,264.882853652,37.9428998462,91.3813714461,0.0,42.6918050922,68.9656133826,405.866703375,2.71104996912,83.4695,319.686153406
 04/23  11:00:00,261.513025998,37.8061419601,91.9566095747,0.0,38.286128036,68.9656133826,342.222786503,3.00210047098,83.4695,255.751186032
 04/23  12:00:00,260.973156584,37.8852635267,92.130211351,0.0,38.286128036,68.9656133826,272.134937266,2.84820603193,83.4695,185.817231234
 04/23  13:00:00,241.727729651,37.7258239937,91.9059596857,0.0,31.5818913096,56.727595265,260.190667524,3.7206213367,75.1392,181.330846187
 04/23  14:00:00,241.900377499,37.6808059898,92.1763274971,0.0,31.5818913096,56.727595265,252.484849808,4.13786282855,66.8089,181.538086979
 04/23  15:00:00,241.98255497,37.7162690503,92.2117401621,0.0,31.5818913096,56.727595265,263.993919092,4.42928834947,75.1392,184.425430742
 04/23  16:00:00,271.415061329,37.5537984962,92.6608828907,0.0,31.5818913096,61.661095265,234.897275873,4.56416285871,91.7998,138.533313014
 04/23  17:00:00,298.796398954,36.9187028684,93.0975598971,0.0,31.5818913096,70.9729253606,236.079717041,7.56220842009,49.9818,178.535708621
 04/23  18:00:00,359.662040222,37.0019189684,92.1548323326,0.0,80.3315023541,83.7685254822,268.172952798,6.47090702131,49.9818,211.720245777
 04/23  19:00:00,368.40209092,36.9942351493,91.5932345722,0.0,102.000620287,77.6748002752,314.477600701,4.78102087924,33.3212,276.375379822
 04/23  20:00:00,399.851924341,36.9274523068,91.9753492682,0.0,108.704857014,91.4735406516,315.975344734,5.13713732074,33.3212,277.517007413
 04/23  21:00:00,372.070282043,37.0870398999,92.6174267201,0.0,95.2963835608,89.1510273009,314.463112909,9.81195979659,24.9909,279.660253112
 04/23  22:00:00,320.734225344,36.9784674182,95.1511863087,0.0,80.3315023541,63.3799339444,456.797498605,29.9382952897,16.6606,410.198603315
 04/23  23:00:00,256.651388935,36.8941567217,95.9528965802,0.0,42.6918050922,48.4199368926,300.136952822,55.7944475708,8.3303,236.012205252
 04/23  24:00:00,213.067743214,33.8972357135,85.9787123244,0.0,34.4311606118,33.1021868926,189.438889086,47.7361801921,3.33212,138.370588894
 04/24  01:00:00,180.50416509,31.199451012,74.8939457234,0.0,19.418418834,29.3649097162,154.069789604,49.3012094785,3.33212,101.436460125
 04/24  02:00:00,169.716802046,33.8972357135,69.3904215881,0.0,12.7620426787,28.1191506574,160.640028799,49.5258039147,3.33212,107.782104885
 04/24  03:00:00,164.555560091,32.9979741463,65.162585987,0.0,12.7620426787,28.1191506574,149.792453257,45.024035218,3.33212,101.436298039
