Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/24  04:00:00,169.226254487,32.0987125792,64.1974186383,0.0,12.7620426787,28.1191506574,185.082007676,43.6530818295,3.33212,138.096805846
 04/24  05:00:00,206.77398461,33.8972357135,72.3398767292,0.0,25.5240853573,30.610668775,282.570347385,37.9965993615,8.3303,236.243448023
 04/24  06:00:00,314.601208111,35.5159065344,94.5842521705,0.0,51.0481707146,78.1489452969,459.809493667,31.9447500167,16.6606,411.204143651
 04/24  07:00:00,368.74822254,36.7199707203,93.1331825841,0.0,64.3609230253,109.708623606,603.378103113,35.2405107906,24.9909,543.146692323
 04/24  08:00:00,328.508570321,36.6618194932,95.5736301617,0.0,51.0481707146,80.7689615957,483.613309252,30.1343399754,33.3212,420.157769277
 04/24  09:00:00,300.68448422,37.3412394355,95.1666781346,0.0,51.0481707146,71.0224615957,399.393147205,16.5177521298,66.8089,316.066495075
 04/24  10:00:00,252.474141573,37.5126549524,95.0129267816,0.0,32.1804615127,65.7244621605,344.352557154,6.21902710086,83.4695,254.664030053
 04/24  11:00:00,253.956519759,37.617036073,95.2379147523,0.0,32.1804615127,65.7244621605,267.241135174,3.47893130349,83.4695,180.29270387
 04/24  12:00:00,252.749340447,37.6955162813,94.1030122523,0.0,32.1804615127,65.7244621605,273.685293196,3.28701765139,83.4695,186.928775544
 04/24  13:00:00,242.414727325,37.6154968007,93.0751179321,0.0,32.1804615127,55.9779621605,257.88251023,3.03157353008,75.1392,179.7117367
 04/24  14:00:00,242.490940734,37.6465343958,93.0588749888,0.0,32.1804615127,55.9779621605,254.790843506,3.1792947627,66.8089,184.802648743
 04/24  15:00:00,242.267664998,37.6909802005,92.634277166,0.0,32.1804615127,55.9779621605,259.224060336,3.11161718571,75.1392,180.97324315
 04/24  16:00:00,271.405208033,37.6484255414,92.4058362648,0.0,32.1804615127,60.9114621605,232.124075293,1.84464981353,91.7998,138.479625479
 04/24  17:00:00,305.557387997,36.9973888809,92.1539402696,0.0,32.1804615127,77.5397301883,260.611767229,3.88960442015,49.9818,206.740362809
 04/24  18:00:00,357.540230117,37.1056038021,89.5414959144,0.0,77.122965704,86.2600435998,437.084552595,3.9930216992,49.9818,383.109730896
 04/24  19:00:00,373.081003774,37.1201768251,93.1484866058,0.0,102.647051061,80.1663183927,317.404248358,3.77537373657,33.3212,280.307674621
 04/24  20:00:00,408.069930584,37.0918971991,91.9295190707,0.0,115.40909374,92.7192997104,316.708291241,4.07544826036,33.3212,279.311642981
 04/24  21:00:00,383.549013464,37.1550744253,91.0310748408,0.0,102.647051061,94.1340635361,440.058333673,4.40664705739,24.9909,410.660786615
 04/24  22:00:00,318.67108782,37.174623042,92.8674314757,0.0,77.122965704,65.871452062,331.36503593,6.08919541441,16.6606,308.615240515
 04/24  23:00:00,253.42223041,37.0685481146,96.2479197145,0.0,38.286128036,48.4199368926,189.522079096,10.4120332277,8.3303,170.779745868
 04/24  24:00:00,193.044223963,33.8972357135,77.1808567144,0.0,25.5240853573,30.610668775,151.229436583,9.79851280808,3.33212,138.098803775
 04/25  01:00:00,181.587946189,32.9979741463,74.1520225635,0.0,19.418418834,29.3649097162,120.743437175,15.9893878718,3.33212,101.421929303
 04/25  02:00:00,159.684559787,32.0987125792,61.2224569396,0.0,12.7620426787,28.1191506574,147.851891445,36.7751762341,3.33212,107.744595211
 04/25  03:00:00,162.092453255,33.8972357135,61.9000104816,0.0,12.7620426787,28.1191506574,143.612319156,38.8656890009,3.33212,101.414510155
 04/25  04:00:00,171.73981818,33.8972357135,64.3311413947,0.0,12.7620426787,28.1191506574,174.262276028,32.8869108709,3.33212,138.043245157
 04/25  05:00:00,208.696071214,33.4476049299,74.0805486268,0.0,25.5240853573,30.610668775,270.354882136,25.9943410415,8.3303,236.030241095
 04/25  06:00:00,315.549814067,35.3360542209,94.958667569,0.0,51.0481707146,78.1489452969,455.814826512,28.6756016512,16.6606,410.478624861
 04/25  07:00:00,369.300237404,36.7722801765,92.5158859144,0.0,64.3609230253,109.708623606,591.311997004,24.7628274882,24.9909,541.558269516
 04/25  08:00:00,328.058775101,36.7585335015,93.7290610833,0.0,51.0481707146,80.7689615957,460.918360847,11.2794638847,33.3212,416.317696963
 04/25  09:00:00,301.056403969,37.3553797077,94.8848778513,0.0,51.0481707146,71.0224615957,390.475927128,5.314331765,66.8089,318.352695363
 04/25  10:00:00,253.384030086,37.5653463298,95.4306127118,0.0,32.1804615127,65.7244621605,333.804075522,3.39895188932,83.4695,246.935623632
 04/25  11:00:00,254.718107733,37.6612219081,95.972056922,0.0,32.1804615127,65.7244621605,273.990257772,3.39172962562,83.4695,187.129028147
 04/25  12:00:00,252.694126701,37.7422124949,94.5208436269,0.0,32.1804615127,65.7244621605,267.593232321,3.15176743822,83.4695,180.971964882
 04/25  13:00:00,242.420774271,37.6534285409,93.8813221854,0.0,32.1804615127,55.9779621605,263.672684074,3.06494934293,75.1392,185.468534731
 04/25  14:00:00,242.303972025,37.6595074871,93.6850027263,0.0,32.1804615127,55.9779621605,249.307643964,3.17619933658,66.8089,179.322544628
 04/25  15:00:00,242.296659471,37.7084874249,93.5910652088,0.0,32.1804615127,55.9779621605,257.669164438,3.18975423522,75.1392,179.340210203
 04/25  16:00:00,271.735685487,37.6955441449,93.9380367496,0.0,32.1804615127,60.9114621605,232.05247885,1.84538097093,91.7998,138.407297879
 04/25  17:00:00,305.754655442,36.9996863216,93.7244326451,0.0,32.1804615127,77.5397301883,267.721152193,3.97943835356,49.9818,213.759913839
 04/25  18:00:00,358.57539961,37.0957647642,92.5547062003,0.0,77.122965704,86.2600435998,427.745477087,4.20315511373,49.9818,373.560521973
 04/25  19:00:00,371.911768122,37.0967924718,93.4950611455,0.0,102.647051061,80.1663183927,317.96348695,4.50634650465,33.3212,280.135940445
 04/25  20:00:00,409.546261604,37.0345820781,95.1632191284,0.0,115.40909374,92.7192997104,327.505340838,15.0733085037,33.3212,279.110832334
 04/25  21:00:00,386.886708269,37.0812765944,96.4076998536,0.0,102.647051061,94.1340635361,468.081530089,31.717007601,24.9909,411.373622488
 04/25  22:00:00,320.401565258,37.0919692152,96.1919109922,0.0,77.122965704,65.871452062,378.123493571,54.4471221704,16.6606,307.015771401
 04/25  23:00:00,240.430245011,36.9906811326,84.4031111673,0.0,38.286128036,48.4199368926,255.801066317,76.7837186155,8.3303,170.687047702
 04/25  24:00:00,191.397757586,33.4476049299,76.4229698204,0.0,25.5240853573,30.610668775,199.61908396,58.2549189717,3.33212,138.032044989
 04/26  01:00:00,200.67437632,31.199451012,95.0340815731,0.0,19.418418834,29.3649097162,147.603223693,42.8948323228,3.33212,101.37627137
 04/26  02:00:00,177.613352132,33.8972357135,77.3066014857,0.0,12.7620426787,28.1191506574,148.916234711,41.0332277276,3.33212,104.550886983
 04/26  03:00:00,161.294514511,32.0987125792,62.7347747384,0.0,12.7620426787,28.1191506574,150.348736576,42.4853638848,3.33212,104.531252691
 04/26  04:00:00,164.582909527,32.9979741463,58.6582235319,0.0,12.7620426787,28.1191506574,182.555484515,41.2349918187,3.33212,137.988372697
 04/26  05:00:00,198.615050172,33.8972357135,64.1311113739,0.0,25.5240853573,30.610668775,283.47914483,39.2786303569,8.3303,235.870214473
 04/26  06:00:00,313.462377933,35.1562019075,93.7376800234,0.0,51.0481707146,78.1489452969,455.117134664,31.1186433625,16.6606,407.337891301
 04/26  07:00:00,369.509755103,36.664658967,93.8405275634,0.0,64.3609230253,109.708623606,608.969363473,40.9891687162,24.9909,542.989294757
 04/26  08:00:00,328.694837139,36.6614618741,95.6298774039,0.0,51.0481707146,80.7689615957,496.108868356,47.2181211791,33.3212,415.569547177
 04/26  09:00:00,302.03394722,37.344893913,96.609757069,0.0,51.0481707146,71.0224615957,413.633222649,32.3610589765,66.8089,314.463263673
 04/26  10:00:00,246.927602841,37.4521227539,90.2421063817,0.0,32.1804615127,65.7244621605,355.663562496,22.2142514409,83.4695,249.979811055
 04/26  11:00:00,239.43902621,37.5469208821,82.0552399212,0.0,32.1804615127,65.7244621605,289.353845564,25.7932845079,83.4695,180.091061056
 04/26  12:00:00,229.304399236,37.5837075493,72.5076872761,0.0,32.1804615127,65.7244621605,341.536415357,71.3355048164,83.4695,186.731410541
 04/26  13:00:00,226.421844465,37.5907826579,79.2387852828,0.0,32.1804615127,55.9779621605,343.331416197,88.6786670304,75.1392,179.513549167
 04/26  14:00:00,229.896951195,37.6280135599,82.7849988489,0.0,32.1804615127,55.9779621605,302.971212708,56.9233217095,66.8089,179.238990998
 04/26  15:00:00,233.370135003,37.6617013986,86.2422240858,0.0,32.1804615127,55.9779621605,301.867436598,47.4984658036,75.1392,179.229770795
 04/26  16:00:00,262.895693252,37.3652182425,86.8170995841,0.0,32.1804615127,60.9114621605,275.660921395,40.0062972598,91.7998,143.854824135
 04/26  17:00:00,304.157540429,36.7209971756,93.5007049145,0.0,32.1804615127,77.5397301883,342.919981595,85.2500450445,49.9818,207.68813655
 04/26  18:00:00,361.202427151,36.758098689,96.041630463,0.0,77.122965704,86.2600435998,616.973924795,193.979655925,49.9818,373.012468871
 04/26  19:00:00,375.32643259,36.6746258388,96.621425772,0.0,102.647051061,80.1663183927,540.11230479,226.930056436,33.3212,279.861048354
 04/26  20:00:00,414.076725449,36.645256572,98.4902925738,0.0,115.40909374,92.7192997104,517.53679777,205.393547148,33.3212,278.822050623
 04/26  21:00:00,389.879276624,36.7117702316,97.5886097304,0.0,102.647051061,94.1340635361,620.018391609,184.532742637,24.9909,410.494748972
 04/26  22:00:00,318.001081431,36.7597165223,91.9378831428,0.0,77.122965704,65.871452062,524.336157646,200.88663302,16.6606,306.788924626
 04/26  23:00:00,223.775084689,36.6879867154,65.9072628199,0.0,38.286128036,48.4199368926,377.637355714,198.714688718,8.3303,170.592366996
 04/26  24:00:00,169.008301156,31.199451012,55.945998709,0.0,25.5240853573,30.610668775,174.169760006,32.8579127578,3.33212,137.979727249
 04/27  01:00:00,154.578448869,31.199451012,48.9131576444,0.0,19.418418834,29.3649097162,131.341787466,26.6607811758,3.33212,101.34888629
 04/27  02:00:00,143.332980944,31.199451012,45.6095168239,0.0,12.7620426787,28.1191506574,127.532210105,22.865884264,3.33212,101.334205841
 04/27  03:00:00,141.022349565,31.199451012,43.3120840601,0.0,12.7620426787,28.1191506574,125.550545442,20.8894014382,3.33212,101.329024004
 04/27  04:00:00,148.019834874,31.199451012,43.7253109121,0.0,12.7620426787,28.1191506574,161.04442321,19.7993369889,3.33212,137.912966221
 04/27  05:00:00,186.446830549,33.4476049299,52.2768313866,0.0,25.5240853573,30.610668775,263.058192328,19.0687385611,8.3303,235.659153767
 04/27  06:00:00,302.91486336,34.9763495941,83.2974700132,0.0,51.0481707146,78.1489452969,445.420377109,19.738670126,16.6606,409.021106983
 04/27  07:00:00,375.761506458,36.6086918878,98.2845505972,0.0,64.3609230253,109.708623606,715.561278597,152.257965229,24.9909,538.312413368
 04/27  08:00:00,324.258653737,36.6336040646,90.2198240095,0.0,51.0481707146,80.7689615957,576.376476342,128.232312219,33.3212,414.822964123
 04/27  09:00:00,287.615936459,37.2954301244,81.8391740194,0.0,51.0481707146,71.0224615957,478.193524273,93.7490227164,66.8089,317.635601556
 04/27  10:00:00,227.600156585,37.4446107735,70.8183469484,0.0,32.1804615127,65.7244621605,392.688893544,62.6457488814,83.4695,246.573644663
 04/27  11:00:00,227.615339027,37.5315596291,70.2483297857,0.0,32.1804615127,65.7244621605,308.561294896,43.019334747,83.4695,182.072460149
 04/27  12:00:00,224.839448594,37.5996443454,68.2101438468,0.0,32.1804615127,65.7244621605,296.401776625,28.3784333592,83.4695,184.553843266
 04/27  13:00:00,240.695836783,37.6002848324,93.6022453381,0.0,32.1804615127,55.9779621605,268.720193904,14.1653216426,75.1392,179.415672261
 04/27  14:00:00,244.401852049,37.6423164292,96.938989029,0.0,32.1804615127,55.9779621605,253.428242457,7.47360776614,66.8089,179.145734691
 04/27  15:00:00,244.826993991,37.6782079966,97.1464568487,0.0,32.1804615127,55.9779621605,259.252927658,4.97805661431,75.1392,179.135671043
 04/27  16:00:00,273.734328525,37.4244528866,96.971271695,0.0,32.1804615127,60.9114621605,232.793666064,2.70082409515,91.7998,138.293041969
 04/27  17:00:00,307.683446911,36.7647383829,96.6307711756,0.0,32.1804615127,77.5397301883,266.775785637,6.77029473652,49.9818,210.023690901
 04/27  18:00:00,360.905036099,36.8281086903,96.0298669448,0.0,77.122965704,86.2600435998,439.973768218,13.3502743572,49.9818,376.641693861
 04/27  19:00:00,365.029112735,36.8025888,87.3821091312,0.0,102.647051061,80.1663183927,337.014718292,24.2433907276,33.3212,279.450127565
 04/27  20:00:00,407.201040595,36.7738544423,93.2385137425,0.0,115.40909374,92.7192997104,342.692446264,38.5728054037,33.3212,270.79844086
 04/27  21:00:00,385.787699479,36.842930147,95.3391874378,0.0,102.647051061,94.1340635361,476.582263977,41.7290770502,24.9909,409.862286927
 04/27  22:00:00,320.531278049,36.9082077815,96.5650283098,0.0,77.122965704,65.871452062,383.676355573,60.6995380988,16.6606,306.316217475
 04/27  23:00:00,227.674107425,36.8309052286,71.8119488446,0.0,38.286128036,48.4199368926,279.179638916,100.347663241,8.3303,170.501675675
 04/27  24:00:00,172.490148816,31.199451012,59.7374171977,0.0,25.5240853573,30.610668775,210.660113456,69.4230156379,3.33212,137.904977819
 04/28  01:00:00,156.312757968,31.199451012,50.9083902501,0.0,19.418418834,29.3649097162,169.494642626,64.8446680377,3.33212,101.317854588
 04/28  02:00:00,144.280267115,31.199451012,46.7961498423,0.0,12.7620426787,28.1191506574,158.643890147,54.0149392723,3.33212,101.296830874
 04/28  03:00:00,148.532136878,33.8972357135,48.4224422479,0.0,12.7620426787,28.1191506574,135.12872867,29.9156642137,3.33212,101.880944456
 04/28  04:00:00,156.151893918,31.199451012,51.5496084719,0.0,12.7620426787,28.1191506574,163.217949945,22.6044628694,3.33212,137.281367076
 04/28  05:00:00,192.091856019,33.4476049299,57.6820624301,0.0,25.5240853573,30.610668775,271.516362681,27.7370420911,8.3303,235.44902059
 04/28  06:00:00,311.045493552,35.3360542209,90.4317088135,0.0,51.0481707146,78.1489452969,454.171680112,29.2463958685,16.6606,408.264684243
 04/28  07:00:00,365.432004721,36.692849321,88.7703757199,0.0,64.3609230253,109.708623606,613.377388634,51.6953442331,24.9909,536.691144401
 04/28  08:00:00,316.529266316,36.7002267666,83.0864671578,0.0,51.0481707146,80.7689615957,474.122908801,26.7284296756,33.3212,414.073279125
 04/28  09:00:00,297.974431324,37.3378272931,92.1627553738,0.0,51.0481707146,71.0224615957,389.15457979,5.07045383875,66.8089,317.275225952
 04/28  10:00:00,253.539257014,37.4710729801,95.8017095073,0.0,32.1804615127,65.7244621605,333.668376518,3.85318691067,83.4695,246.345689607
 04/28  11:00:00,254.848034339,37.5953930376,96.035859862,0.0,32.1804615127,65.7244621605,267.128361081,3.76257228082,83.4695,179.8962888
 04/28  12:00:00,253.537605662,37.6735811978,95.0148727368,0.0,32.1804615127,65.7244621605,272.636700496,3.64305558846,83.4695,185.524144907
 04/28  13:00:00,243.378534298,37.6075806737,94.476179942,0.0,32.1804615127,55.9779621605,259.057504796,3.59938712782,75.1392,180.318917668
 04/28  14:00:00,243.252217398,37.6433843765,94.3652839833,0.0,32.1804615127,55.9779621605,249.609765325,3.74479001414,66.8089,179.056075311
 04/28  15:00:00,243.047201756,37.6784489023,94.0262638904,0.0,32.1804615127,55.9779621605,258.034785366,3.84215383311,75.1392,179.053431532
 04/28  16:00:00,272.080565878,37.5283808324,93.7808419476,0.0,32.1804615127,60.9114621605,231.967075118,1.92688085313,91.7998,138.240394265
 04/28  17:00:00,306.387266556,36.8820946366,93.8132916121,0.0,32.1804615127,77.5397301883,260.29001236,4.11225880223,49.9818,206.195953558
 04/28  18:00:00,359.251148295,36.9958593942,93.1086429093,0.0,77.122965704,86.2600435998,426.633627445,4.7860012681,49.9818,371.865826177
 04/28  19:00:00,372.309090644,37.0158533287,93.9217216747,0.0,102.647051061,80.1663183927,316.630354816,4.03482906513,33.3212,279.274325751
 04/28  20:00:00,409.996744583,36.9676613582,95.6483231141,0.0,115.40909374,92.7192997104,323.452600919,13.2538898601,33.3212,276.877511058
 04/28  21:00:00,386.583544114,37.0239295501,96.0735949822,0.0,102.647051061,94.1340635361,452.335335468,24.4431634172,24.9909,402.90127205
 04/28  22:00:00,316.766587331,37.050532001,92.4529489375,0.0,77.122965704,65.871452062,357.928437456,34.7149982583,16.6606,306.552839197
 04/28  23:00:00,248.071226028,36.9502056261,91.8429574227,0.0,38.286128036,48.4199368926,240.579564468,63.1566408235,8.3303,169.092623644
 04/28  24:00:00,185.938103942,31.199451012,72.9124007945,0.0,25.5240853573,30.610668775,204.316940025,63.3883276242,3.33212,137.596492401
 04/29  01:00:00,180.986299191,33.8972357135,63.1831722663,0.0,27.7269238854,30.610668775,158.465020541,53.8394683184,3.33212,101.293432222
 04/29  02:00:00,153.858120882,31.199451012,56.2124821457,0.0,12.7620426787,28.1191506574,152.081933733,47.4753983359,3.33212,101.274415397
 04/29  03:00:00,152.086276626,33.8972357135,51.8350536713,0.0,12.7620426787,28.1191506574,155.41903198,45.1164851546,3.33212,106.970426825
 04/29  04:00:00,156.616359133,32.0987125792,51.5016603666,0.0,12.7620426787,28.1191506574,175.774846439,40.5163515697,3.33212,131.926374869
 04/29  05:00:00,169.822554845,32.9979741463,51.6636663054,0.0,12.7620426787,28.1191506574,215.657243354,37.0139421274,8.3303,170.313001227
 04/29  06:00:00,249.89647998,35.3360542209,65.3042568171,0.0,42.6918050922,54.3732441037,285.577528434,29.962450906,16.6606,238.954477528
 04/29  07:00:00,323.832467366,36.7384017128,93.6736836346,0.0,42.6918050922,86.1019271793,476.104887421,46.7082682684,24.9909,404.405719153
 04/29  08:00:00,364.443417314,36.779094247,93.1200103802,0.0,57.6566862989,112.030105488,635.82745534,25.7240407566,33.3212,576.782214583
 04/29  09:00:00,318.158856236,37.3528242349,92.882523524,0.0,57.6566862989,83.6599452969,488.999015198,9.79695226209,66.8089,412.393162936
 04/29  10:00:00,266.30837516,37.5843966256,94.5315521781,0.0,42.6918050922,68.9656133826,395.934317528,3.72582072386,83.4695,308.738996804
 04/29  11:00:00,258.487561453,37.6730036578,94.4752653079,0.0,34.9340096728,67.7198543238,340.413306281,3.69445337812,83.4695,253.249352903
 04/29  12:00:00,257.519487683,37.7569714951,93.8063238113,0.0,34.9340096728,67.7198543238,268.179043519,3.49234132509,83.4695,181.217202194
 04/29  13:00:00,246.884810892,37.6674761782,92.4209565231,0.0,34.9340096728,57.9733543238,265.194026805,3.34653102351,75.1392,186.708295782
 04/29  14:00:00,248.661286688,37.646858414,93.9951711131,0.0,34.9340096728,57.9733543238,249.763374187,3.45566941226,66.8089,179.498804775
 04/29  15:00:00,247.778961559,37.7040164571,93.0858478648,0.0,34.9340096728,57.9733543238,258.330439596,3.68686553056,75.1392,179.504374066
 04/29  16:00:00,276.69018213,37.5263341828,92.895347587,0.0,34.9340096728,62.9068543238,234.043576841,3.86770394847,91.7998,138.376072893
 04/29  17:00:00,303.781167434,37.0034430856,92.813671951,0.0,34.9340096728,72.2186844194,233.751679039,5.84504580188,49.9818,177.924833237
 04/29  18:00:00,368.839905292,37.2997281283,91.2516451014,0.0,87.0357390804,86.2600435998,261.444882643,4.38950939338,49.9818,207.073573249
 04/29  19:00:00,368.333419583,37.0454541719,90.9195904514,0.0,102.000620287,77.6748002752,315.788344013,4.00208828775,33.3212,278.465055725
 04/29  20:00:00,390.619553425,36.9501303587,91.5243305841,0.0,102.000620287,88.9820225341,308.055464316,4.50335161489,33.3212,270.230912701
 04/29  21:00:00,381.141621798,36.9960657791,92.2256234723,0.0,102.000620287,91.6425454185,308.472100716,4.98712267107,24.9909,278.494078045
 04/29  22:00:00,329.138700989,36.8803901677,94.0645427418,0.0,87.0357390804,65.871452062,429.280139864,12.5579459348,16.6606,400.061593929
 04/29  23:00:00,256.775902485,36.7806942716,95.5073417464,0.0,42.6918050922,48.4199368926,260.525554597,14.5152092053,8.3303,237.680045392
 04/29  24:00:00,196.174597268,33.8972357135,78.0793044456,0.0,27.7269238854,30.610668775,148.302199588,11.4323421881,3.33212,133.5377374
 04/30  01:00:00,187.163260387,31.199451012,62.7787730365,0.0,34.4311606118,33.1021868926,146.168365631,38.3500220568,3.33212,104.486223575
 04/30  02:00:00,169.447708507,31.199451012,62.5516075931,0.0,19.466279405,30.610668775,160.759365704,52.7918612155,3.33212,104.635384488
 04/30  03:00:00,170.370630235,33.8972357135,60.8115188519,0.0,19.466279405,30.610668775,150.873980548,46.1467061796,3.33212,101.395154368
 04/30  04:00:00,175.069692571,31.199451012,61.6376434403,0.0,19.466279405,30.610668775,181.228617891,40.1464892194,3.33212,137.750008672
 04/30  05:00:00,189.456496769,33.8972357135,61.0798218622,0.0,19.466279405,30.610668775,219.026689574,40.2255723957,8.3303,170.470817179
 04/30  06:00:00,257.596694249,34.7964972806,73.5711580209,0.0,42.6918050922,54.3732441037,289.375013799,35.7018712494,16.6606,237.012542549
 04/30  07:00:00,334.080286632,37.1103148392,94.4574656139,0.0,49.3960418185,88.5934452969,466.735819854,34.9464072468,24.9909,406.798512607
 04/30  08:00:00,364.043080554,36.8662540773,92.651171354,0.0,57.6566862989,112.030105488,627.047047343,20.9002339891,33.3212,572.825613354
 04/30  09:00:00,308.074061429,37.4464564844,91.7747403043,0.0,50.9524495726,81.1684271793,485.945247618,7.86349572287,66.8089,411.272851895
 04/30  10:00:00,265.812435302,37.7727323631,93.694518327,0.0,42.6918050922,68.9656133826,397.392969959,2.64670939686,83.4695,311.276760562
 04/30  11:00:00,262.605549384,37.7394185389,93.8536102451,0.0,38.286128036,68.9656133826,333.101782615,2.87802344399,83.4695,246.754259171
 04/30  12:00:00,261.818814899,37.8006013532,93.5282586935,0.0,38.286128036,68.9656133826,272.454964623,2.65288115662,83.4695,186.332583467
 04/30  13:00:00,242.646307388,37.6603163783,93.2524051163,0.0,31.5818913096,56.727595265,257.971293167,3.42531511747,75.1392,179.406778049
 04/30  14:00:00,242.585962384,37.6551631597,93.0694448553,0.0,31.5818913096,56.727595265,249.298567705,3.63693780616,66.8089,178.852729898
 04/30  15:00:00,242.380363214,37.69024456,92.6309576043,0.0,31.5818913096,56.727595265,257.893615158,3.89744496557,75.1392,178.856970192
 04/30  16:00:00,271.566461514,37.5089109043,92.7155252868,0.0,31.5818913096,61.661095265,233.854963688,3.9493435615,91.7998,138.105820127
 04/30  17:00:00,298.738009364,36.8528516375,92.850269086,0.0,31.5818913096,70.9729253606,227.290736666,6.31964125707,49.9818,170.989295409
 04/30  18:00:00,359.543983344,36.9385857076,91.875174912,0.0,80.3315023541,83.7685254822,262.09666065,5.54337328497,49.9818,206.571487365
 04/30  19:00:00,368.340465337,36.9437847748,91.4640570876,0.0,102.000620287,77.6748002752,315.155884031,4.15770060738,33.3212,277.676983424
 04/30  20:00:00,399.883108315,36.8821782122,91.9843534189,0.0,108.704857014,91.4735406516,306.546058548,4.17232376774,33.3212,269.05253478
 04/30  21:00:00,372.648146196,37.0354868728,93.4000315413,0.0,95.2963835608,89.1510273009,306.116814107,11.1655568331,24.9909,269.960357274
 04/30  22:00:00,320.680255016,36.9393647354,95.2220175809,0.0,80.3315023541,63.3799339444,447.283103448,25.5072063907,16.6606,405.115297057
 04/30  23:00:00,252.234863815,36.8632087536,91.6213317438,0.0,42.6918050922,48.4199368926,274.970947621,39.3250914319,8.3303,227.315556189
 04/30  24:00:00,209.158046276,33.4476049299,82.5450061044,0.0,34.4311606118,33.1021868926,186.096719225,44.8075834197,3.33212,137.957015805
 05/01  01:00:00,178.572240187,31.199451012,72.9667724352,0.0,19.418418834,29.3649097162,154.509082724,49.9601876689,3.33212,101.216775055
 05/01  02:00:00,166.939272086,33.8972357135,66.6197219196,0.0,12.7620426787,28.1191506574,153.496220255,48.9456767694,3.33212,101.218423485
 05/01  03:00:00,160.012108073,32.0987125792,61.474849946,0.0,12.7620426787,28.1191506574,151.567690871,47.0217610005,3.33212,101.213809871
 05/01  04:00:00,166.292095749,32.9979741463,60.3707512966,0.0,12.7620426787,28.1191506574,185.273154886,44.2460181291,3.33212,137.695016757
 05/01  05:00:00,201.878091451,33.297728002,68.0037541999,0.0,25.5240853573,30.610668775,281.637395708,38.4265692353,8.3303,234.880526473
 05/01  06:00:00,311.736580336,35.5159065344,94.4918580605,0.0,51.0481707146,78.1489452969,444.459843394,30.943400442,16.6606,396.855842952
 05/01  07:00:00,369.873245971,36.6609389889,94.1294710105,0.0,64.3609230253,109.708623606,625.840107136,65.1616545945,24.9909,535.687552542
 05/01  08:00:00,329.069776031,36.6094945419,96.0279890525,0.0,51.0481707146,80.7689615957,510.604384752,67.6216037209,33.3212,409.661581031
 05/01  09:00:00,301.408158948,37.3385300338,96.0242625749,0.0,51.0481707146,71.0224615957,427.96826461,45.9114473774,66.8089,315.247917233
 05/01  10:00:00,244.034693624,37.4314945436,87.36783146,0.0,32.1804615127,65.7244621605,374.485069311,45.2912604356,83.4695,245.724308876
 05/01  11:00:00,241.847072003,37.5158042264,84.4718660372,0.0,32.1804615127,65.7244621605,306.557920839,43.4998200015,83.4695,179.588600837
 05/01  12:00:00,242.784378957,37.5881451375,86.0902825117,0.0,32.1804615127,65.7244621605,294.528585974,31.7465722328,83.4695,179.312513741
 05/01  13:00:00,227.096820929,37.5787050372,80.1138717849,0.0,32.1804615127,55.9779621605,305.669249976,51.5035148104,75.1392,179.026535166
 05/01  14:00:00,222.90805571,37.6176886913,75.8935394613,0.0,32.1804615127,55.9779621605,309.303029578,63.7393588998,66.8089,178.754770678
 05/01  15:00:00,222.946107909,37.6508971407,75.9235052688,0.0,32.1804615127,55.9779621605,313.418690411,59.5356766688,75.1392,178.743813742
 05/01  16:00:00,252.245259592,37.3295160042,76.2796898214,0.0,32.1804615127,60.9114621605,286.885273594,57.0268446639,91.7998,138.05862893
 05/01  17:00:00,299.997826609,36.7018034044,89.5306393871,0.0,32.1804615127,77.5397301883,317.463001276,61.7299916206,49.9818,205.751209656
 05/01  18:00:00,359.904792897,36.7559507443,95.3107319308,0.0,77.122965704,86.2600435998,481.073558144,61.1101484052,49.9818,369.981609739
 05/01  19:00:00,373.548982878,36.6926064167,95.8477989324,0.0,102.647051061,80.1663183927,365.521739377,59.8432798503,33.3212,272.357259526
 05/01  20:00:00,409.487265114,36.6697446001,95.2735882862,0.0,115.40909374,92.7192997104,377.358379256,68.3720175862,33.3212,275.665161669
 05/01  21:00:00,384.93704283,36.7579401219,94.1283725447,0.0,102.647051061,94.1340635361,514.705026713,89.4692715088,24.9909,400.244855205
 05/01  22:00:00,320.359152504,36.8520608705,96.0917326847,0.0,77.122965704,65.871452062,409.278895202,90.0149512509,16.6606,302.603343951
 05/01  23:00:00,233.390606395,36.7939961869,77.3931309584,0.0,38.286128036,48.4199368926,265.521040351,87.0751529375,8.3303,170.115587414
 05/01  24:00:00,178.198990148,31.199451012,65.2752764937,0.0,25.5240853573,30.610668775,207.018067869,65.999875326,3.33212,137.686072543
 05/02  01:00:00,163.11178669,31.199451012,57.5864162428,0.0,19.418418834,29.3649097162,161.39279315,56.8708164716,3.33212,101.189856678
 05/02  02:00:00,151.068958323,31.199451012,53.4788606962,0.0,12.7620426787,28.1191506574,153.866150757,49.3531636922,3.33212,101.180867064
 05/02  03:00:00,151.210242705,33.8972357135,50.9445341793,0.0,12.7620426787,28.1191506574,147.039776833,42.5235347956,3.33212,101.184122037
 05/02  04:00:00,157.007709633,31.199451012,52.2247155083,0.0,12.7620426787,28.1191506574,170.431471988,36.0249404117,3.33212,131.074411576
 05/02  05:00:00,196.077280041,33.8972357135,61.0170853939,0.0,25.5240853573,30.610668775,273.958908058,30.9459828948,8.3303,234.682625163
 05/02  06:00:00,310.793610984,35.3360542209,93.0827031124,0.0,51.0481707146,78.1489452969,442.420086655,27.0124829564,16.6606,398.747003698
 05/02  07:00:00,370.72547581,36.6607431926,94.2389323806,0.0,64.3609230253,109.708623606,598.020518688,38.7765668935,24.9909,534.253051794
 05/02  08:00:00,329.8687533,36.6242607471,96.268413993,0.0,51.0481707146,80.7689615957,476.658252611,35.5361954789,33.3212,407.800857132
 05/02  09:00:00,301.462720454,37.3288425553,96.1740162227,0.0,51.0481707146,71.0224615957,404.14636431,23.9410633425,66.8089,313.396400968
 05/02  10:00:00,254.005370778,37.4390761222,97.2228333405,0.0,32.1804615127,65.7244621605,344.887294916,16.2628776597,83.4695,245.154917256
 05/02  11:00:00,255.634339958,37.547796139,97.9592391002,0.0,32.1804615127,65.7244621605,276.98639525,13.6980659041,83.4695,179.818829346
 05/02  12:00:00,255.077256984,37.6170878661,97.8923992165,0.0,32.1804615127,65.7244621605,273.658005619,10.9961880696,83.4695,179.19231755
 05/02  13:00:00,245.025002261,37.5820656255,97.445377051,0.0,32.1804615127,55.9779621605,262.606772539,8.54987038746,75.1392,178.917702151
 05/02  14:00:00,244.613008896,37.6209723383,96.7264159004,0.0,32.1804615127,55.9779621605,250.330138427,4.86372958194,66.8089,178.657508845
 05/02  15:00:00,244.405076758,37.6577827711,96.3108059208,0.0,32.1804615127,55.9779621605,255.287705424,4.17836560241,75.1392,175.970139821
 05/02  16:00:00,273.029332245,37.4469141798,95.787948573,0.0,32.1804615127,60.9114621605,227.853421399,2.06714487043,91.7998,133.986476529
 05/02  17:00:00,306.892266975,36.8219450196,95.1760018171,0.0,32.1804615127,77.5397301883,260.121509394,4.52080555343,49.9818,205.61890384
 05/02  18:00:00,359.81338643,36.9199795452,94.1250487187,0.0,77.122965704,86.2600435998,425.160354708,5.64923517963,49.9818,369.529319529
 05/02  19:00:00,369.958281843,36.9586367151,94.4444236956,0.0,102.647051061,80.1663183927,319.911070941,8.51677438475,33.3212,278.073096556
 05/02  20:00:00,409.508783077,36.917797069,94.9127790281,0.0,115.40909374,92.7192997104,317.150536178,14.3949401692,33.3212,269.434396009
 05/02  21:00:00,386.185419695,36.9721762141,95.3634545456,0.0,102.647051061,94.1340635361,453.224909128,25.7813558759,24.9909,402.452653252
 05/02  22:00:00,320.948582773,37.0117282759,96.5694431073,0.0,77.122965704,65.871452062,354.483647348,38.1246989972,16.6606,299.698348351
 05/02  23:00:00,238.123053082,36.9278704334,82.0301939208,0.0,38.286128036,48.4199368926,227.44625046,49.1002925949,8.3303,170.015657865
 05/02  24:00:00,183.413646937,31.199451012,70.4769683747,0.0,25.5240853573,30.610668775,189.444564298,48.4882276482,3.33212,137.62421665
 05/03  01:00:00,170.322512448,32.9979741463,62.9873868224,0.0,19.418418834,29.3649097162,149.949950035,45.4638004167,3.33212,101.154029618
 05/03  02:00:00,157.216512342,32.0987125792,58.7863696127,0.0,12.7620426787,28.1191506574,140.958663751,39.6562819406,3.33212,97.9702618106
 05/03  03:00:00,155.171651001,33.8972357135,55.0124993947,0.0,12.7620426787,28.1191506574,139.14839739,37.7947150869,3.33212,98.0215623032
 05/03  04:00:00,159.997193344,32.9979741463,54.1000134949,0.0,12.7620426787,28.1191506574,177.267178504,36.3669645213,3.33212,137.568093983
 05/03  05:00:00,193.756085314,32.0987125792,61.1582381634,0.0,25.5240853573,30.610668775,276.791902127,34.998560428,8.3303,233.463041699
 05/03  06:00:00,310.750160521,35.6957588478,93.3747247309,0.0,51.0481707146,78.1489452969,445.088156284,31.7327095409,16.6606,396.694846744
 05/03  07:00:00,369.14615014,36.7412865203,93.4944935276,0.0,64.3609230253,109.708623606,590.911373857,37.3471040059,24.9909,528.573369851
 05/03  08:00:00,328.733431001,36.7554265874,95.7220558023,0.0,51.0481707146,80.7689615957,465.689219193,22.0499461082,33.3212,410.318073085
 05/03  09:00:00,299.332174499,37.3312130409,93.403931268,0.0,51.0481707146,71.0224615957,385.445098707,10.4121724172,66.8089,308.22402629
 05/03  10:00:00,254.444143694,37.5245971839,96.1289954078,0.0,32.1804615127,65.7244621605,334.032426483,6.09849701258,83.4695,244.46442947
 05/03  11:00:00,256.305041053,37.6155637301,96.5665764577,0.0,32.1804615127,65.7244621605,267.590326837,3.69825337594,83.4695,180.422573461
 05/03  12:00:00,255.242381402,37.6995962729,95.3003113115,0.0,32.1804615127,65.7244621605,268.165991348,3.39299487136,83.4695,181.303496477
 05/03  13:00:00,244.929103792,37.619671045,96.2396302736,0.0,32.1804615127,55.9779621605,254.017651957,3.27086169012,75.1392,175.607590267
 05/03  14:00:00,243.049750978,37.6356464299,94.2737020541,0.0,32.1804615127,55.9779621605,248.686991552,3.33195261071,66.8089,178.546138942
 05/03  15:00:00,243.621476723,37.6719581288,95.2362739719,0.0,32.1804615127,55.9779621605,257.207672945,3.5158101262,75.1392,178.552662819
 05/03  16:00:00,273.531817854,37.5938115746,96.4462336137,0.0,32.1804615127,60.9114621605,234.571214917,4.83819037817,91.7998,137.933224539
 05/03  17:00:00,307.43327782,36.922146133,96.0419022771,0.0,32.1804615127,77.5397301883,258.997873259,8.49189769992,49.9818,200.524175559
 05/03  18:00:00,359.727230197,37.0222880524,94.0853634755,0.0,77.122965704,86.2600435998,424.884930532,6.96073501875,49.9818,367.942395513
 05/03  19:00:00,370.489959771,37.0299686967,94.5064176395,0.0,102.647051061,80.1663183927,319.355269541,9.66425754532,33.3212,276.369811995
 05/03  20:00:00,409.724613982,36.9745916488,94.6894006819,0.0,115.40909374,92.7192997104,317.420311768,14.9561657594,33.3212,269.142946009
 05/03  21:00:00,386.253698745,37.0245229433,95.0660092253,0.0,102.647051061,94.1340635361,451.89055306,24.5220699943,24.9909,402.377583065
 05/03  22:00:00,320.551774029,37.0503825499,96.1247970208,0.0,77.122965704,65.871452062,355.352820259,39.9268380203,16.6606,298.765382239
 05/03  23:00:00,241.14111534,36.9605726987,85.0023674101,0.0,38.286128036,48.4199368926,228.38010067,50.1245380158,8.3303,169.925262654
 05/03  24:00:00,188.802654003,33.8972357135,73.2264356514,0.0,25.5240853573,30.610668775,181.654805116,47.0284297107,3.33212,131.294255405
 05/04  01:00:00,169.775428195,31.199451012,64.2928121627,0.0,19.418418834,29.3649097162,150.306943414,46.1108709072,3.33212,100.863952507
 05/04  02:00:00,159.26298202,33.8972357135,59.0057418901,0.0,12.7620426787,28.1191506574,147.160559472,42.7053273872,3.33212,101.123112085
 05/04  03:00:00,153.476520419,31.199451012,55.9602852601,0.0,12.7620426787,28.1191506574,143.901429886,39.4578613141,3.33212,101.111448572
 05/04  04:00:00,163.660629062,33.8972357135,56.9250656849,0.0,12.7620426787,28.1191506574,175.910281526,35.070295226,3.33212,137.5078663
 05/04  05:00:00,199.315347738,33.8972357135,64.9250515654,0.0,25.5240853573,30.610668775,266.816267911,31.5285655458,8.3303,226.957402365
 05/04  06:00:00,310.338235599,34.7964972806,93.8886730122,0.0,51.0481707146,78.1489452969,445.786962171,28.1810771571,16.6606,400.945285014
 05/04  07:00:00,369.391367915,36.6819557695,93.8428865294,0.0,64.3609230253,109.708623606,595.456462646,39.8411812509,24.9909,530.624381396
 05/04  08:00:00,328.839155973,36.6292929835,95.9765929024,0.0,51.0481707146,80.7689615957,476.420046913,38.5529188915,33.3212,404.545928022
 05/04  09:00:00,301.963402856,37.3317493693,96.6419729109,0.0,51.0481707146,71.0224615957,413.507375974,35.42550756,66.8089,311.272968414
 05/04  10:00:00,249.331197562,37.4768646325,92.5031831587,0.0,32.1804615127,65.7244621605,343.253419001,22.0273665425,83.4695,237.756552459
 05/04  11:00:00,253.385522908,37.5790407988,94.6503315872,0.0,32.1804615127,65.7244621605,278.213028262,9.01849338071,83.4695,185.725034881
 05/04  12:00:00,255.510252344,37.6527519447,97.3420861114,0.0,32.1804615127,65.7244621605,266.275380786,3.81136854334,83.4695,178.994512243
 05/04  13:00:00,243.705043241,37.5917161783,95.2348748966,0.0,32.1804615127,55.9779621605,250.980509602,3.59221813874,75.1392,172.249091463
 05/04  14:00:00,243.333312268,37.6324586453,94.4818820489,0.0,32.1804615127,55.9779621605,248.877260423,3.6462668556,66.8089,178.422093567
 05/04  15:00:00,243.019085173,37.6715575955,93.9456500314,0.0,32.1804615127,55.9779621605,257.202025094,3.60460884372,75.1392,178.45821625
 05/04  16:00:00,272.247381238,37.591942501,94.2897249093,0.0,32.1804615127,60.9114621605,229.412035232,1.80197701877,91.7998,135.810258214
 05/04  17:00:00,306.257327584,36.9734555908,93.9735416904,0.0,32.1804615127,77.5397301883,254.4258527,3.98585469172,49.9818,200.458198008
 05/04  18:00:00,359.277212706,37.0784223702,92.9752936218,0.0,77.122965704,86.2600435998,422.882013348,4.56362398963,49.9818,368.336589358
 05/04  19:00:00,369.871420918,37.0887808294,93.3491297743,0.0,102.647051061,80.1663183927,310.61894345,3.9108986125,33.3212,273.386844837
 05/04  20:00:00,407.821389967,37.0379249261,91.6650184887,0.0,115.40909374,92.7192997104,310.52915521,4.26599751375,33.3212,272.941957697
 05/04  21:00:00,385.231059586,37.095391202,91.8916518238,0.0,102.647051061,94.1340635361,425.117700332,4.69719009695,24.9909,395.429610235
 05/04  22:00:00,321.423436187,37.1121771915,95.8237327875,0.0,77.122965704,65.871452062,335.965445442,15.5255342304,16.6606,303.779311211
 05/04  23:00:00,239.679506125,37.0113455069,83.2136100577,0.0,38.286128036,48.4199368926,201.695001067,30.3259339662,8.3303,163.038767101
 05/04  24:00:00,175.756733635,33.4476049299,60.680520707,0.0,25.5240853573,30.610668775,169.78772283,28.9449331615,3.33212,137.510669668
 05/05  01:00:00,169.242625605,31.199451012,63.7637720774,0.0,19.418418834,29.3649097162,133.266742576,28.8327992651,3.33212,101.101823311
 05/05  02:00:00,162.988759769,33.8972357135,62.8236808644,0.0,12.7620426787,28.1191506574,133.871553284,30.3764453501,3.33212,100.162987934
 05/05  03:00:00,160.562451466,33.8972357135,60.4054970769,0.0,12.7620426787,28.1191506574,136.619463239,37.5837708202,3.33212,95.7035724185
 05/05  04:00:00,166.486577609,32.9979741463,59.9633322643,0.0,12.7620426787,28.1191506574,182.109334766,41.3301895635,3.33212,137.447025202
 05/05  05:00:00,203.745593948,32.9979741463,69.5998474725,0.0,25.5240853573,30.610668775,270.130955401,35.039197462,8.3303,226.761457939
 05/05  06:00:00,312.957252645,35.6957588478,94.9368460626,0.0,51.0481707146,78.1489452969,438.660773573,21.6076836417,16.6606,400.392489931
 05/05  07:00:00,369.794687634,36.6952385185,93.2871218527,0.0,64.3609230253,109.708623606,571.99240542,18.2108751892,24.9909,528.790630231
 05/05  08:00:00,327.938260982,36.6310725853,93.9124450702,0.0,51.0481707146,80.7689615957,450.311061419,14.0602096883,33.3212,402.929651731
 05/05  09:00:00,301.078770087,37.3276969999,94.6447300702,0.0,51.0481707146,71.0224615957,384.700299084,7.69583465765,66.8089,310.195564427
 05/05  10:00:00,254.588000962,37.4420043018,95.9652834084,0.0,32.1804615127,65.7244621605,325.872451561,3.5870088424,83.4695,238.815942719
 05/05  11:00:00,256.649919134,37.5657161423,97.68558922,0.0,32.1804615127,65.7244621605,265.852391518,3.20031680098,83.4695,179.182574717
 05/05  12:00:00,253.726580247,37.6377081387,95.6584840181,0.0,32.1804615127,65.7244621605,265.587968453,3.21818156047,83.4695,178.900286893
 05/05  13:00:00,243.344182564,37.5836685665,94.7851124206,0.0,32.1804615127,55.9779621605,256.936385874,3.17948106393,75.1392,178.61770481
 05/05  14:00:00,243.24680873,37.6236889798,94.4836464113,0.0,32.1804615127,55.9779621605,248.469765345,3.29917731195,66.8089,178.361688033
 05/05  15:00:00,242.931928407,37.6597227216,94.1249387684,0.0,32.1804615127,55.9779621605,249.92042444,3.30070902133,75.1392,171.480515419
 05/05  16:00:00,271.994902966,37.5173129796,94.2363160878,0.0,32.1804615127,60.9114621605,231.237592248,1.64561436167,91.7998,137.792177887
 05/05  17:00:00,305.912033086,36.9116458774,93.8021583124,0.0,32.1804615127,77.5397301883,258.892767236,3.74935327511,49.9818,205.161613961
 05/05  18:00:00,358.445986633,37.0499917576,92.1771264786,0.0,77.122965704,86.2600435998,420.145550469,4.22854997403,49.9818,365.935200495
 05/05  19:00:00,368.775967157,37.0820391555,92.6853445599,0.0,102.647051061,80.1663183927,307.999509784,3.70169134284,33.3212,270.976618441
 05/05  20:00:00,408.627024731,37.0292515582,93.6595267879,0.0,115.40909374,92.7192997104,309.94318677,8.03700802624,33.3212,268.584978744
 05/05  21:00:00,384.010306459,37.079582186,92.6698213595,0.0,102.647051061,94.1340635361,436.718774039,15.6197613262,24.9909,396.108112712
 05/05  22:00:00,320.897127265,37.1017556225,96.105864295,0.0,77.122965704,65.871452062,339.215206247,20.3576549165,16.6606,302.196951331
 05/05  23:00:00,243.535119278,37.0078481249,87.214698409,0.0,38.286128036,48.4199368926,201.751317281,27.4267077737,8.3303,165.994309508
 05/05  24:00:00,182.209681982,33.4476049299,67.1315257151,0.0,25.5240853573,30.610668775,167.968433215,30.1008278925,3.33212,134.535485323
 05/06  01:00:00,182.378363241,31.199451012,67.2816179496,0.0,27.7269238854,30.610668775,144.230212358,39.8310375454,3.33212,101.067054812
 05/06  02:00:00,164.764999579,33.8972357135,64.576910763,0.0,12.7620426787,28.1191506574,135.291189472,33.429339411,3.33212,98.5297300606
 05/06  03:00:00,162.934823895,33.8972357135,62.7936850841,0.0,12.7620426787,28.1191506574,126.409634431,25.8022160998,3.33212,97.2752983314
 05/06  04:00:00,169.211829182,32.9979741463,63.3422512234,0.0,12.7620426787,28.1191506574,166.957036179,26.2327575465,3.33212,137.392158633
 05/06  05:00:00,181.613282666,32.0987125792,64.4215767741,0.0,12.7620426787,28.1191506574,199.748733495,28.5769200277,8.3303,162.841513467
 05/06  06:00:00,263.039795522,35.6957588478,78.2061824619,0.0,42.6918050922,54.3732441037,276.617760997,24.9474263031,16.6606,235.009734694
 05/06  07:00:00,325.254428393,36.8079782214,95.2933512253,0.0,42.6918050922,86.1019271793,439.062767879,20.8792241471,24.9909,393.192643732
 05/06  08:00:00,362.198554891,36.813138069,90.5038419897,0.0,57.6566862989,112.030105488,605.858968218,9.40845123441,33.3212,563.129316984
 05/06  09:00:00,317.709173428,37.3367590383,91.9164824932,0.0,57.6566862989,83.6599452969,475.641648085,1.68826484541,66.8089,407.144483239
 05/06  10:00:00,265.569389469,37.5870795572,93.4619629141,0.0,42.6918050922,68.9656133826,392.228957609,2.57353947262,83.4695,306.185918136
 05/06  11:00:00,257.645926766,37.6925234952,93.5468049634,0.0,34.9340096728,67.7198543238,331.983407924,3.00860131241,83.4695,245.505306612
 05/06  12:00:00,256.933697529,37.7845847195,93.4393412109,0.0,34.9340096728,67.7198543238,265.677510484,2.8542324222,83.4695,179.353778062
 05/06  13:00:00,247.271766558,37.6810478859,93.5833178872,0.0,34.9340096728,57.9733543238,257.134892526,2.93706877172,75.1392,179.058623754
 05/06  14:00:00,247.10848374,37.6601621923,93.4098262589,0.0,34.9340096728,57.9733543238,248.577784917,2.97882184444,66.8089,178.790063073
 05/06  15:00:00,246.932940079,37.707528675,93.1799721576,0.0,34.9340096728,57.9733543238,257.075367322,3.13077285532,75.1392,178.805394466
 05/06  16:00:00,276.209589633,37.513687138,93.2725980512,0.0,34.9340096728,62.9068543238,230.530778318,3.3790823655,91.7998,135.351895952
 05/06  17:00:00,303.686481529,37.0305265535,93.6205671605,0.0,34.9340096728,72.2186844194,224.220560894,5.52601501699,49.9818,168.712745877
 05/06  18:00:00,369.441544703,37.2724116073,93.2483513755,0.0,87.0357390804,86.2600435998,260.533880758,4.2487091526,49.9818,206.303371606
 05/06  19:00:00,366.004296362,36.980462699,92.9544213416,0.0,102.000620287,77.6748002752,313.693030265,7.79279415435,33.3212,272.579036111
 05/06  20:00:00,392.148742945,36.88245177,94.0542631496,0.0,102.000620287,88.9820225341,319.532937287,17.4886160296,33.3212,268.723121257
 05/06  21:00:00,382.306466935,36.9298817132,94.227020799,0.0,102.000620287,91.6425454185,315.306954714,21.1799409126,24.9909,269.136113801
 05/06  22:00:00,330.071277868,36.8386725101,95.5257144363,0.0,87.0357390804,65.871452062,433.524287346,25.265115405,16.6606,391.598571941
 05/06  23:00:00,258.051934788,36.7455110264,97.4832032793,0.0,42.6918050922,48.4199368926,269.793514958,30.3237191861,8.3303,231.139495771
 05/06  24:00:00,190.362563283,33.4476049299,73.0294517663,0.0,27.7269238854,30.610668775,174.99898221,38.0404006029,3.33212,133.626461607
 05/07  01:00:00,195.081943903,31.199451012,70.7507532354,0.0,34.4311606118,33.1021868926,141.305258643,36.803146451,3.33212,101.169992192
 05/07  02:00:00,173.712290009,31.199451012,66.8877123351,0.0,19.466279405,30.610668775,139.404436449,34.9034863456,3.33212,101.168830103
 05/07  03:00:00,173.011718414,33.8972357135,63.4952922957,0.0,19.466279405,30.610668775,141.593158066,37.0954750899,3.33212,101.165562976
 05/07  04:00:00,176.378735102,31.199451012,62.9892759414,0.0,19.466279405,30.610668775,168.886720424,34.7705856902,3.33212,130.784014734
 05/07  05:00:00,188.462511891,32.9979741463,63.826214981,0.0,19.466279405,30.610668775,209.338342823,31.1910242981,8.3303,169.817018525
 05/07  06:00:00,262.87839183,34.7964972806,78.9160905649,0.0,42.6918050922,54.3732441037,276.005794712,23.7668492942,16.6606,235.578345418
 05/07  07:00:00,335.176169814,37.2165119108,95.5474450445,0.0,49.3960418185,88.5934452969,436.445653862,18.9694270595,24.9909,392.485326803
 05/07  08:00:00,363.830151182,36.8360038722,92.5043057449,0.0,57.6566862989,112.030105488,609.589529377,15.0944984282,33.3212,561.173830948
 05/07  09:00:00,308.433817347,37.3751263791,92.4530521505,0.0,50.9524495726,81.1684271793,483.020103968,11.8977818529,66.8089,404.313422115
 05/07  10:00:00,266.231950647,37.6969782246,94.5902385117,0.0,42.6918050922,68.9656133826,400.738250788,8.34206551559,83.4695,308.926685273
 05/07  11:00:00,263.789674369,37.6759623762,95.3852935103,0.0,38.286128036,68.9656133826,326.67558152,4.70051503661,83.4695,238.505566483
 05/07  12:00:00,263.50251592,37.7474485387,95.327906848,0.0,38.286128036,68.9656133826,264.124802026,2.56069634997,83.4695,178.094605676
 05/07  13:00:00,245.215217721,37.6079722899,97.0565143904,0.0,31.5818913096,56.727595265,256.98183506,3.14959727445,75.1392,178.693037786
 05/07  14:00:00,243.195934967,37.6351860323,94.8389409535,0.0,31.5818913096,56.727595265,248.526194052,3.55906960311,66.8089,178.158224449
 05/07  15:00:00,245.34768385,37.6635102104,96.6700930369,0.0,31.5818913096,56.727595265,253.297095214,6.87914240629,75.1392,171.278752807
 05/07  16:00:00,249.45883263,37.3797057809,72.9158531682,0.0,31.5818913096,61.661095265,247.875205523,18.3933122132,91.7998,137.68209331
 05/07  17:00:00,276.617662468,36.7402874711,73.4092499202,0.0,31.5818913096,70.9729253606,247.978914706,27.6849363747,49.9818,170.312178332
 05/07  18:00:00,361.181351119,36.7804394701,96.1648729401,0.0,80.3315023541,83.7685254822,281.359370138,32.2027532859,49.9818,199.174816852
 05/07  19:00:00,367.065080181,36.6917447506,95.3506509787,0.0,102.000620287,77.6748002752,336.340234324,35.7856334267,33.3212,267.233400898
 05/07  20:00:00,400.743167904,36.6572093313,94.5614452357,0.0,108.704857014,91.4735406516,337.61524765,37.1597580513,33.3212,267.134289599
 05/07  21:00:00,372.664505414,36.817081972,94.5014429412,0.0,95.2963835608,89.1510273009,331.825515692,38.8083747918,24.9909,268.026240901
 05/07  22:00:00,319.85641967,36.7846850716,94.9315728805,0.0,80.3315023541,63.3799339444,453.868644171,46.317661786,16.6606,390.890382385
 05/07  23:00:00,252.011580628,36.7352497575,91.6305583875,0.0,42.6918050922,48.4199368926,287.928157029,53.5944597163,8.3303,226.003397313
 05/07  24:00:00,203.084460323,32.0987125792,77.8419934009,0.0,34.4311606118,33.1021868926,184.917864665,44.0662073116,3.33212,137.519537354
 05/08  01:00:00,175.27639342,32.9979741463,68.0704273229,0.0,19.418418834,29.3649097162,143.568634962,39.2291071203,3.33212,101.007407841
 05/08  02:00:00,161.229607406,31.199451012,63.6763994763,0.0,12.7620426787,28.1191506574,133.051718204,35.0458526391,3.33212,94.6737455654
 05/08  03:00:00,161.352772722,33.8972357135,61.1726601794,0.0,12.7620426787,28.1191506574,135.781984492,31.4521139433,3.33212,100.997750549
 05/08  04:00:00,167.802588823,32.9979741463,61.9267592239,0.0,12.7620426787,28.1191506574,162.408273085,28.3425125267,3.33212,130.733640558
 05/08  05:00:00,201.694445981,32.9979741463,71.029692348,0.0,25.5240853573,30.610668775,265.776414765,25.6871437018,8.3303,231.758971063
 05/08  06:00:00,312.141907185,35.6957588478,94.8888205486,0.0,51.0481707146,78.1489452969,434.027600712,23.4623771356,16.6606,393.904623577
 05/08  07:00:00,369.188838657,36.6711495413,93.7905054242,0.0,64.3609230253,109.708623606,571.324232098,25.7130320088,24.9909,520.620300089
