Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/08  08:00:00,328.992386409,36.6292515582,96.2038303497,0.0,51.0481707146,80.7689615957,458.913321215,22.2677029649,33.3212,403.32441825
 05/08  09:00:00,302.500070333,37.3254788062,97.2764473943,0.0,51.0481707146,71.0224615957,390.726935542,20.325403117,66.8089,303.592632425
 05/08  10:00:00,251.51236665,37.4176428624,94.7068421775,0.0,32.1804615127,65.7244621605,342.36329213,17.7325955087,83.4695,241.161196622
 05/08  11:00:00,254.734356877,37.5224958984,96.6557572372,0.0,32.1804615127,65.7244621605,276.165384181,13.8277277117,83.4695,178.86815647
 05/08  12:00:00,243.607508792,37.6058777214,86.535548374,0.0,32.1804615127,65.7244621605,275.202668114,13.1312089819,83.4695,178.601959132
 05/08  13:00:00,244.278939908,37.5735664562,96.640501443,0.0,32.1804615127,55.9779621605,256.803137939,10.212700585,75.1392,171.451237354
 05/08  14:00:00,244.956979043,37.6103922456,96.4263726422,0.0,32.1804615127,55.9779621605,253.172834624,8.3036735916,66.8089,178.060261033
 05/08  15:00:00,237.425206741,37.6449285984,89.7525043697,0.0,32.1804615127,55.9779621605,258.39364586,12.0611702537,75.1392,171.193275606
 05/08  16:00:00,262.362169619,37.3843273707,86.0096278362,0.0,32.1804615127,60.9114621605,247.532149327,18.1058257888,91.7998,137.626523538
 05/08  17:00:00,299.823020546,36.7517910713,89.1936943474,0.0,32.1804615127,77.5397301883,270.706468084,23.0536383262,49.9818,197.671029758
 05/08  18:00:00,359.967451475,36.8188747963,94.9489939189,0.0,77.122965704,86.2600435998,436.757935522,20.8880678707,49.9818,365.888067651
 05/08  19:00:00,372.030578579,36.8171344793,96.6825491672,0.0,102.647051061,80.1663183927,323.828851183,21.8532249812,33.3212,268.654426202
 05/08  20:00:00,410.152711107,36.7894359594,95.8704027401,0.0,115.40909374,92.7192997104,331.696329246,30.634271378,33.3212,267.740857868
 05/08  21:00:00,385.139511988,36.8622394797,94.3393902022,0.0,102.647051061,94.1340635361,458.02179462,40.499357824,24.9909,392.531536796
 05/08  22:00:00,320.270535297,36.9272839816,96.0228501137,0.0,77.122965704,65.871452062,362.97893758,51.9726456759,16.6606,294.345691904
 05/08  23:00:00,234.930203155,36.8525480017,78.9275656017,0.0,38.286128036,48.4199368926,247.646771318,69.8869911931,8.3303,169.429480125
 05/08  24:00:00,179.506675715,31.199451012,66.5988611128,0.0,25.5240853573,30.610668775,195.288754802,61.2277687213,3.33212,130.728866081
 05/09  01:00:00,164.877341556,31.199451012,59.359417583,0.0,19.418418834,29.3649097162,157.237950968,52.9415456681,3.33212,100.964285299
 05/09  02:00:00,153.912409278,32.9979741463,54.5196970353,0.0,12.7620426787,28.1191506574,147.743825303,49.7658518396,3.33212,94.6458534631
 05/09  03:00:00,150.558998179,32.0987125792,52.079746949,0.0,12.7620426787,28.1191506574,147.482992319,43.1918468053,3.33212,100.959025513
 05/09  04:00:00,160.96895684,33.8972357135,53.5260373849,0.0,12.7620426787,28.1191506574,169.323451191,35.3205627281,3.33212,130.670768463
 05/09  05:00:00,191.591845875,31.199451012,61.9927085028,0.0,25.5240853573,30.610668775,265.958857394,30.1644210061,8.3303,227.464136388
 05/09  06:00:00,311.620921899,35.6957588478,93.5368701834,0.0,51.0481707146,78.1489452969,435.827525976,25.2210021124,16.6606,393.945923864
 05/09  07:00:00,370.409185666,36.6915454756,93.8357389408,0.0,64.3609230253,109.708623606,588.88183836,40.9918486118,24.9909,522.899089749
 05/09  08:00:00,329.621898959,36.7236247068,95.905848367,0.0,51.0481707146,80.7689615957,459.986943979,28.8303680261,33.3212,397.835375952
 05/09  09:00:00,299.185330388,37.3340251472,93.3238557741,0.0,51.0481707146,71.0224615957,379.273590316,7.37156527847,66.8089,305.093125038
 05/09  10:00:00,253.428101034,37.52902234,95.5874941766,0.0,32.1804615127,65.7244621605,325.846782425,3.52458235,83.4695,238.852700075
 05/09  11:00:00,255.082433239,37.6159364322,96.1839882784,0.0,32.1804615127,65.7244621605,263.913257256,3.71699066517,83.4695,176.726766591
 05/09  12:00:00,254.222620512,37.6878905581,95.8761019962,0.0,32.1804615127,65.7244621605,265.580008878,3.62265344442,83.4695,178.487855434
 05/09  13:00:00,244.104611727,37.6010473815,95.4498391901,0.0,32.1804615127,55.9779621605,257.010671506,3.64675633911,75.1392,178.224715166
 05/09  14:00:00,243.645341556,37.633789376,94.8327529921,0.0,32.1804615127,55.9779621605,241.515132827,3.61997673829,66.8089,171.086256089
 05/09  15:00:00,243.363794921,37.6707544602,94.5003319173,0.0,32.1804615127,55.9779621605,249.912944814,3.66522204894,75.1392,171.108522765
 05/09  16:00:00,272.597299375,37.5789532046,94.5788320627,0.0,32.1804615127,60.9114621605,231.149102843,1.79582303343,91.7998,137.553479809
 05/09  17:00:00,306.385544773,36.9323139017,93.9923426503,0.0,32.1804615127,77.5397301883,251.474056724,3.98678297251,49.9818,197.505473752
 05/09  18:00:00,359.189251736,37.040195687,92.7751626185,0.0,77.122965704,86.2600435998,419.936504436,4.63665597963,49.9818,365.318048457
 05/09  19:00:00,369.492328521,37.0631959856,93.4372756168,0.0,102.647051061,80.1663183927,305.631101281,3.94351334612,33.3212,268.366387935
 05/09  20:00:00,409.587784775,37.0022783185,94.8451364821,0.0,115.40909374,92.7192997104,313.580447063,13.1839210345,33.3212,267.075326029
 05/09  21:00:00,385.756228899,37.0488293116,94.838034557,0.0,102.647051061,94.1340635361,441.592144172,24.3389123381,24.9909,392.262331834
 05/09  22:00:00,320.756368047,37.0713530415,96.237220045,0.0,77.122965704,65.871452062,338.181349039,27.5500682769,16.6606,293.970680762
 05/09  23:00:00,238.287753347,36.9762234288,82.1464675499,0.0,38.286128036,48.4199368926,204.017219502,33.0768482556,8.3303,162.610071246
 05/09  24:00:00,188.134528522,33.8972357135,72.5815611255,0.0,25.5240853573,30.610668775,172.760943729,32.2224753839,3.33212,137.206348345
 05/10  01:00:00,170.835067346,31.199451012,65.379645978,0.0,19.418418834,29.3649097162,130.096750746,32.1367241691,3.33212,94.6279065773
 05/10  02:00:00,159.973234138,33.8972357135,59.7120036933,0.0,12.7620426787,28.1191506574,147.765040748,43.4987486564,3.33212,100.934172091
 05/10  03:00:00,153.795931572,31.199451012,56.2770288209,0.0,12.7620426787,28.1191506574,142.479297633,40.8205247568,3.33212,98.3266528766
 05/10  04:00:00,163.943192025,33.8972357135,57.2202331466,0.0,12.7620426787,28.1191506574,171.206326251,34.564692873,3.33212,133.309513378
 05/10  05:00:00,197.397492969,33.8972357135,65.8110502659,0.0,25.5240853573,30.610668775,265.162288878,31.032831315,8.3303,225.799157563
 05/10  06:00:00,310.69726832,34.9763495941,94.0472204979,0.0,51.0481707146,78.1489452969,432.291111659,25.2936834728,16.6606,390.336828186
 05/10  07:00:00,368.390618912,36.7323436661,92.7503204669,0.0,64.3609230253,109.708623606,559.825655087,17.3973417123,24.9909,517.437413375
 05/10  08:00:00,326.563290349,36.7586377551,92.8783057219,0.0,51.0481707146,80.7689615957,441.537930764,5.18276691155,33.3212,403.033963853
 05/10  09:00:00,300.714240575,37.3515270868,94.0536206045,0.0,51.0481707146,71.0224615957,367.013512417,1.11585646589,66.8089,299.088755952
 05/10  10:00:00,253.393145469,37.5683398453,95.075178058,0.0,32.1804615127,65.7244621605,329.567229903,2.82809520107,83.4695,243.269634702
 05/10  11:00:00,254.491040464,37.6568281486,95.3856228952,0.0,32.1804615127,65.7244621605,262.628582898,3.00529675665,83.4695,176.153786141
 05/10  12:00:00,253.450236088,37.7298854388,94.8612500044,0.0,32.1804615127,65.7244621605,260.457898191,2.96719120409,83.4695,174.021206987
 05/10  13:00:00,243.180948838,37.639006596,94.1689015428,0.0,32.1804615127,55.9779621605,256.125188356,2.84912658021,75.1392,178.136861776
 05/10  14:00:00,243.174258949,37.6493834798,93.9673369106,0.0,32.1804615127,55.9779621605,240.780226157,2.97927354642,66.8089,170.992052611
 05/10  15:00:00,243.141234203,37.6843091112,93.8536645565,0.0,32.1804615127,55.9779621605,249.187844824,3.03894228266,75.1392,171.009702541
 05/10  16:00:00,272.247373698,37.6444040367,94.0047330284,0.0,32.1804615127,60.9114621605,230.861397265,1.57048242301,91.7998,137.491114842
 05/10  17:00:00,306.550244407,36.9663963295,94.0186720163,0.0,32.1804615127,77.5397301883,250.791841649,3.43561476199,49.9818,197.374426887
 05/10  18:00:00,359.116365705,37.081082093,92.2714240593,0.0,77.122965704,86.2600435998,417.189299732,3.84209124015,49.9818,363.365408492
 05/10  19:00:00,369.421815381,37.108738011,92.0838044834,0.0,102.647051061,80.1663183927,303.472990985,3.3541361396,33.3212,266.797654845
 05/10  20:00:00,407.68637024,37.0490058207,91.2268901223,0.0,115.40909374,92.7192997104,298.988711429,3.68551659416,33.3212,261.981994835
 05/10  21:00:00,386.059374551,37.0825683664,93.5238722664,0.0,102.647051061,94.1340635361,427.731172255,10.7351982085,24.9909,392.005074047
 05/10  22:00:00,320.213435315,37.0900846948,95.5512189969,0.0,77.122965704,65.871452062,342.826046534,26.8870475848,16.6606,299.278398949
 05/10  23:00:00,238.897732255,37.0009791543,82.6940892331,0.0,38.286128036,48.4199368926,210.268474199,38.2192984375,8.3303,163.718875761
 05/10  24:00:00,190.601320415,33.4476049299,75.4816129546,0.0,25.5240853573,30.610668775,168.837579002,34.8882441399,3.33212,130.617214862
 05/11  01:00:00,173.758551127,31.199451012,68.2253750609,0.0,19.418418834,29.3649097162,140.801414414,38.9385710135,3.33212,98.5307234006
 05/11  02:00:00,163.605987913,33.8972357135,63.378607194,0.0,12.7620426787,28.1191506574,141.480479745,41.1906015738,3.33212,96.9577581712
 05/11  03:00:00,160.176245016,33.8972357135,59.980871894,0.0,12.7620426787,28.1191506574,142.637889911,38.4139298496,3.33212,100.891840062
 05/11  04:00:00,165.771221676,32.9979741463,59.866854737,0.0,12.7620426787,28.1191506574,168.115406177,34.2192133139,3.33212,130.564072863
 05/11  05:00:00,198.593716108,32.9979741463,67.8804453183,0.0,25.5240853573,30.610668775,265.12533326,31.2021770773,8.3303,225.592856183
 05/11  06:00:00,311.519868523,35.6957588478,94.2092712079,0.0,51.0481707146,78.1489452969,434.516350638,28.2307153686,16.6606,389.625035269
 05/11  07:00:00,369.353669954,36.675560405,93.825725242,0.0,64.3609230253,109.708623606,584.740516941,43.8762881607,24.9909,515.87332878
 05/11  08:00:00,328.924619973,36.616718098,96.0461018055,0.0,51.0481707146,80.7689615957,481.593579788,47.6408251932,33.3212,400.631554595
 05/11  09:00:00,297.051467249,37.3336565614,91.7356663087,0.0,51.0481707146,71.0224615957,416.384494532,50.0308784918,66.8089,299.54471604
 05/11  10:00:00,233.473937485,37.4263425785,76.8618696355,0.0,32.1804615127,65.7244621605,385.636655985,60.7892297716,83.4695,241.377926213
 05/11  11:00:00,227.374878666,37.4875790908,70.1023842634,0.0,32.1804615127,65.7244621605,317.226190739,59.9687268413,83.4695,173.787963897
 05/11  12:00:00,229.067922996,37.5451604877,72.4630195215,0.0,32.1804615127,65.7244621605,320.622639028,58.8717554024,83.4695,178.281383626
 05/11  13:00:00,225.655173105,37.5744837077,78.7165386585,0.0,32.1804615127,55.9779621605,302.373903196,56.0719566525,75.1392,171.162746544
 05/11  14:00:00,228.729658665,37.6107473622,81.7428384037,0.0,32.1804615127,55.9779621605,298.753865334,54.3912128242,66.8089,177.55375251
 05/11  15:00:00,226.61988566,37.6470779408,79.6084567824,0.0,32.1804615127,55.9779621605,305.549692891,59.3079610037,75.1392,171.102531887
 05/11  16:00:00,250.319913775,37.3213232635,74.3400437783,0.0,32.1804615127,60.9114621605,300.96672598,78.2777523602,91.7998,130.88917362
 05/11  17:00:00,296.997436728,36.6960707839,86.4115445926,0.0,32.1804615127,77.5397301883,362.235939375,113.907670179,49.9818,198.346469196
 05/11  18:00:00,359.691272635,36.7449777961,94.9622918588,0.0,77.122965704,86.2600435998,533.417539774,120.639383429,49.9818,362.796356345
 05/11  19:00:00,371.409831738,36.6677273218,96.3829318461,0.0,102.647051061,80.1663183927,415.298010288,114.18254511,33.3212,267.794265178
 05/11  20:00:00,410.239010122,36.6476518902,95.8786037938,0.0,115.40909374,92.7192997104,413.700034977,120.883657704,33.3212,259.495177273
 05/11  21:00:00,385.698097031,36.7207745803,94.7736670874,0.0,102.647051061,94.1340635361,542.605057442,125.617841452,24.9909,391.996315989
 05/11  22:00:00,320.616522055,36.8131221303,96.2205602924,0.0,77.122965704,65.871452062,440.318165556,126.751480477,16.6606,296.906085079
 05/11  23:00:00,228.084568814,36.7570431006,71.9629081482,0.0,38.286128036,48.4199368926,290.984553554,118.059384462,8.3303,164.594869092
 05/11  24:00:00,174.24999019,31.199451012,61.3266316441,0.0,25.5240853573,30.610668775,192.675540563,58.7771626723,3.33212,130.566257891
 05/12  01:00:00,160.173541259,31.199451012,54.6450792134,0.0,19.418418834,29.3649097162,146.081283753,48.1931347201,3.33212,94.5560290327
 05/12  02:00:00,149.041886231,31.199451012,51.456304784,0.0,12.7620426787,28.1191506574,142.684192631,38.4925190132,3.33212,100.859553618
 05/12  03:00:00,148.882823994,32.9979741463,49.5193312262,0.0,12.7620426787,28.1191506574,129.697232809,31.8072091728,3.33212,94.5579036359
 05/12  04:00:00,155.727004504,32.0987125792,50.05168664,0.0,12.7620426787,28.1191506574,162.599960348,28.7701003902,3.33212,130.497739958
 05/12  05:00:00,190.005231723,33.8972357135,57.7050323156,0.0,25.5240853573,30.610668775,260.746834851,26.781023021,8.3303,225.63551183
 05/12  06:00:00,304.062177898,34.6166449672,87.0603502571,0.0,51.0481707146,78.1489452969,432.250259932,27.0040320591,16.6606,388.585627873
 05/12  07:00:00,373.329297556,36.6442347379,96.290865775,0.0,64.3609230253,109.708623606,647.873152888,105.620588213,24.9909,517.261664675
 05/12  08:00:00,325.205467727,36.6048513674,91.1945470174,0.0,51.0481707146,80.7689615957,537.911260065,103.451393851,33.3212,401.138666214
 05/12  09:00:00,290.948980839,37.3313301559,85.4907339648,0.0,51.0481707146,71.0224615957,436.199699207,72.0373294201,66.8089,297.353469787
 05/12  10:00:00,232.261072744,37.4317032771,75.6226558064,0.0,32.1804615127,65.7244621605,380.204482408,54.5793263365,83.4695,242.155656071
 05/12  11:00:00,230.17222916,37.5251375432,72.8632618205,0.0,32.1804615127,65.7244621605,301.447698273,46.3906838409,83.4695,171.587514432
 05/12  12:00:00,242.2978025,37.5945736799,85.5471947093,0.0,32.1804615127,65.7244621605,287.087577328,25.438459991,83.4695,178.179617337
 05/12  13:00:00,243.870186176,37.5880030464,96.2244853123,0.0,32.1804615127,55.9779621605,253.990817635,7.78953437992,75.1392,171.062083255
 05/12  14:00:00,244.95052471,37.6324404417,96.9571887078,0.0,32.1804615127,55.9779621605,242.20977398,4.58437217384,66.8089,170.816501806
 05/12  15:00:00,244.763476323,37.6690497457,96.6532592596,0.0,32.1804615127,55.9779621605,257.383770056,4.59250650334,75.1392,177.652063553
 05/12  16:00:00,273.583463186,37.4365074307,96.4204610263,0.0,32.1804615127,60.9114621605,224.989861434,2.35745914132,91.7998,130.832602293
 05/12  17:00:00,307.691055858,36.7793761911,96.1328954263,0.0,32.1804615127,77.5397301883,252.273929378,5.2062616861,49.9818,197.085867692
 05/12  18:00:00,359.408401425,36.8295274553,94.4706746368,0.0,77.122965704,86.2600435998,441.577620164,32.6042899251,49.9818,358.991530239
 05/12  19:00:00,368.324240304,36.7838005125,96.4591549418,0.0,102.647051061,80.1663183927,366.246773417,69.0811658758,33.3212,263.844407541
 05/12  20:00:00,409.518988111,36.7559492372,95.4896366677,0.0,115.40909374,92.7192997104,392.442727047,92.4793541741,33.3212,266.642172872
 05/12  21:00:00,385.287143666,36.8220134928,94.5281849211,0.0,102.647051061,94.1340635361,543.214211684,128.570974396,24.9909,389.652337288
 05/12  22:00:00,320.87209285,36.8908381797,96.2676032449,0.0,77.122965704,65.871452062,466.023614653,156.451546182,16.6606,292.911468471
 05/12  23:00:00,228.008515173,36.8182232258,71.631814561,0.0,38.286128036,48.4199368926,326.026387847,155.405485232,8.3303,162.290602615
 05/12  24:00:00,173.70485414,31.199451012,60.7162216596,0.0,25.5240853573,30.610668775,196.352122882,62.5157550459,3.33212,130.504247836
 05/13  01:00:00,169.108997635,31.199451012,53.9297173262,0.0,27.7269238854,30.610668775,157.708033735,53.5386562008,3.33212,100.837257535
 05/13  02:00:00,146.262998891,31.199451012,48.5914727288,0.0,12.7620426787,28.1191506574,142.708840362,44.8578716537,3.33212,94.5188487088
 05/13  03:00:00,145.808348084,33.8972357135,45.4590073144,0.0,12.7620426787,28.1191506574,141.713026115,37.5533110396,3.33212,100.827595076
 05/13  04:00:00,149.89224591,31.199451012,45.6596112243,0.0,12.7620426787,28.1191506574,165.424667728,31.6545715931,3.33212,130.437976135
 05/13  05:00:00,163.839970339,33.8972357135,47.4974576133,0.0,12.7620426787,28.1191506574,197.161054972,26.6640971522,8.3303,162.16665782
 05/13  06:00:00,243.29166154,34.2569403403,59.8455421277,0.0,42.6918050922,54.3732441037,264.51058862,21.5731665929,16.6606,226.276822027
 05/13  07:00:00,321.725142344,36.693846506,91.5242239834,0.0,42.6918050922,86.1019271793,471.89867498,58.7302737856,24.9909,388.177501195
 05/13  08:00:00,365.146920936,36.7268406841,93.8090034675,0.0,57.6566862989,112.030105488,633.976641307,50.8374477887,33.3212,549.817993519
 05/13  09:00:00,319.973629547,37.336454737,95.099248799,0.0,57.6566862989,83.6599452969,495.622728308,36.0129170145,66.8089,392.800911294
 05/13  10:00:00,261.982194219,37.5210944951,91.349074386,0.0,42.6918050922,68.9656133826,419.132023382,32.0482271755,83.4695,303.614296206
 05/13  11:00:00,254.155229286,37.6188950689,91.7657935176,0.0,34.9340096728,67.7198543238,341.195295758,21.1303161888,83.4695,236.595479569
 05/13  12:00:00,259.09474045,37.6995479838,97.069925062,0.0,34.9340096728,67.7198543238,274.764235013,12.67426591,83.4695,178.620469103
 05/13  13:00:00,249.486655449,37.6120089241,96.9046458721,0.0,34.9340096728,57.9733543238,259.787500817,6.29115763457,75.1392,178.357143182
 05/13  14:00:00,250.110908724,37.6395604187,97.5426597452,0.0,34.9340096728,57.9733543238,243.065610363,5.03794870076,66.8089,171.218761662
 05/13  15:00:00,249.17324551,37.6756178193,96.6862006239,0.0,34.9340096728,57.9733543238,258.333822178,5.10146943486,75.1392,178.093152743
 05/13  16:00:00,277.916182051,37.460086974,96.3383826627,0.0,34.9340096728,62.9068543238,227.811837858,5.06067707702,91.7998,130.951360781
 05/13  17:00:00,304.964065811,36.8753135166,96.3336074998,0.0,34.9340096728,72.2186844194,227.613429852,7.90967041771,49.9818,169.721959434
 05/13  18:00:00,370.982746401,37.1307676238,95.9452842982,0.0,87.0357390804,86.2600435998,258.174050703,10.3086553418,49.9818,197.883595361
 05/13  19:00:00,365.50759436,36.8606424167,96.2689886399,0.0,102.000620287,77.6748002752,318.455320769,18.3424847877,33.3212,266.791635982
 05/13  20:00:00,388.914051128,36.7695279382,91.937982716,0.0,102.000620287,88.9820225341,324.47460066,32.4267856343,33.3212,258.726615026
 05/13  21:00:00,381.002327348,36.8152017044,93.4473008893,0.0,102.000620287,91.6425454185,342.954140838,51.1585219035,24.9909,266.804718934
 05/13  22:00:00,329.108686689,36.7440811517,94.8323346105,0.0,87.0357390804,65.871452062,468.054399421,64.7943479222,16.6606,386.599451499
 05/13  23:00:00,247.460361211,36.6576828911,87.0093148628,0.0,42.6918050922,48.4199368926,314.023925874,80.0788121035,8.3303,225.614813771
 05/13  24:00:00,186.747757252,31.199451012,71.5326146831,0.0,27.7269238854,30.610668775,197.074089246,63.3041121373,3.33212,130.437857109
 05/14  01:00:00,187.689584378,31.199451012,63.2934197547,0.0,34.4311606118,33.1021868926,151.395547196,53.433150557,3.33212,94.6302766386
 05/14  02:00:00,163.083963099,31.199451012,56.1964381613,0.0,19.466279405,30.610668775,157.262621565,52.9945609952,3.33212,100.93594057
 05/14  03:00:00,158.288166412,31.199451012,51.406742781,0.0,19.466279405,30.610668775,154.909584342,50.6535971642,3.33212,100.923867178
 05/14  04:00:00,166.562040879,32.9979741463,51.3012835926,0.0,19.466279405,30.610668775,172.695722534,43.839596662,3.33212,125.524005872
 05/14  05:00:00,176.023526519,32.0987125792,52.2234304557,0.0,19.466279405,30.610668775,212.443514802,36.7628051598,8.3303,167.350409642
 05/14  06:00:00,251.389380928,35.3360542209,66.7981095054,0.0,42.6918050922,54.3732441037,272.098532547,28.6602011517,16.6606,226.777731395
 05/14  07:00:00,333.334808691,37.0730209456,93.6251338797,0.0,49.3960418185,88.5934452969,454.59998034,42.167238211,24.9909,387.441842129
 05/14  08:00:00,364.348415054,36.8299895925,92.8954938017,0.0,57.6566862989,112.030105488,615.364285429,34.0818451927,33.3212,547.961240237
 05/14  09:00:00,310.299831895,37.4192350189,94.484022743,0.0,50.9524495726,81.1684271793,492.480927306,31.0010548155,66.8089,394.670972491
 05/14  10:00:00,267.243816548,37.7160511196,96.2595089776,0.0,42.6918050922,68.9656133826,405.45760193,19.8052887975,83.4695,302.182813132
 05/14  11:00:00,263.375383611,37.7155016123,95.8791509652,0.0,38.286128036,68.9656133826,330.68581452,10.8311954601,83.4695,236.38511906
 05/14  12:00:00,263.307729525,37.7770303817,96.2293891117,0.0,38.286128036,68.9656133826,266.402201111,4.94323141614,83.4695,177.989469695
 05/14  13:00:00,244.046376278,37.6435294007,95.7216629017,0.0,31.5818913096,56.727595265,250.194766594,3.93146667922,75.1392,171.124099915
 05/14  14:00:00,244.366661456,37.6473696312,96.0286483639,0.0,31.5818913096,56.727595265,241.824573625,4.39489312255,66.8089,170.620780502
 05/14  15:00:00,245.275808906,37.6811874406,97.2230624906,0.0,31.5818913096,56.727595265,252.180036129,6.41949481154,75.1392,170.621341317
 05/14  16:00:00,269.449050329,37.4289546607,92.7933032251,0.0,31.5818913096,61.661095265,244.01387222,14.9673680987,91.7998,137.246704121
 05/14  17:00:00,277.56726071,36.7640021096,74.2351801346,0.0,31.5818913096,70.9729253606,243.3942976,30.6196696582,49.9818,162.792827942
 05/14  18:00:00,360.229089801,36.7917834761,95.1077120493,0.0,80.3315023541,83.7685254822,296.104713852,48.0202051874,49.9818,198.102708665
 05/14  19:00:00,364.711293508,36.7037306788,95.690157724,0.0,102.000620287,77.6748002752,349.226469295,50.5584096318,33.3212,265.346859663
 05/14  20:00:00,401.12064918,36.6643497405,94.8418216616,0.0,108.704857014,91.4735406516,344.130244729,53.1981751702,33.3212,257.610869558
 05/14  21:00:00,372.909637004,36.8115392217,94.6542131097,0.0,95.2963835608,89.1510273009,345.733105701,59.2282047857,24.9909,261.514000915
 05/14  22:00:00,320.118538187,36.7747722952,95.1133941843,0.0,80.3315023541,63.3799339444,462.132866308,63.1910110326,16.6606,382.281255276
 05/14  23:00:00,248.735987263,36.723090768,88.301007016,0.0,42.6918050922,48.4199368926,300.65468801,67.6756421777,8.3303,224.648745833
 05/14  24:00:00,198.796461961,32.0987125792,73.5052741183,0.0,34.4311606118,33.1021868926,189.42370405,55.5123466444,3.33212,130.579237406
 05/15  01:00:00,170.696199448,32.9979741463,63.4577422709,0.0,19.418418834,29.3649097162,147.212004481,48.0170977405,3.33212,95.8627867401
 05/15  02:00:00,156.742881218,31.199451012,59.1489923628,0.0,12.7620426787,28.1191506574,146.361786816,43.6519459804,3.33212,99.3777208359
 05/15  03:00:00,156.909723531,33.8972357135,56.6736863509,0.0,12.7620426787,28.1191506574,136.939460917,39.1402100817,3.33212,94.467130835
 05/15  04:00:00,162.194486133,32.0987125792,57.1689214992,0.0,12.7620426787,28.1191506574,167.767298367,34.1166802019,3.33212,130.318498165
 05/15  05:00:00,196.24148267,32.9979741463,65.574049522,0.0,25.5240853573,30.610668775,263.162318905,30.0040794142,8.3303,224.827939491
 05/15  06:00:00,311.225801843,35.5159065344,94.067739745,0.0,51.0481707146,78.1489452969,431.085571539,27.6433494198,16.6606,386.78162212
 05/15  07:00:00,369.332734651,36.6753140402,93.8207562072,0.0,64.3609230253,109.708623606,573.313671204,38.6141230818,24.9909,509.708648122
 05/15  08:00:00,328.865939574,36.6332746149,95.9669273477,0.0,51.0481707146,80.7689615957,471.551672921,46.0287449213,33.3212,392.201728
 05/15  09:00:00,301.511527265,37.3319255809,96.1830208642,0.0,51.0481707146,71.0224615957,409.755213976,42.3329059621,66.8089,300.613408014
 05/15  10:00:00,244.37969067,37.4304741391,87.7607748077,0.0,32.1804615127,65.7244621605,354.877660715,36.3657449479,83.4695,235.042415768
 05/15  11:00:00,241.108994718,37.5423067577,83.7781532757,0.0,32.1804615127,65.7244621605,286.146983475,29.052196002,83.4695,173.625287473
 05/15  12:00:00,235.806188375,37.5986597874,79.1409436914,0.0,32.1804615127,65.7244621605,292.474471737,37.9703269928,83.4695,171.034644744
 05/15  13:00:00,223.779532637,37.5738706632,76.8676470388,0.0,32.1804615127,55.9779621605,292.712432692,40.0047905362,75.1392,177.568442156
 05/15  14:00:00,222.913596093,37.6105844826,75.977212061,0.0,32.1804615127,55.9779621605,276.166812649,38.795246486,66.8089,170.562666163
 05/15  15:00:00,222.9690427,37.645586129,76.0104594982,0.0,32.1804615127,55.9779621605,283.794952387,38.137635564,75.1392,170.518116823
 05/15  16:00:00,252.164385577,37.350456381,76.2346517877,0.0,32.1804615127,60.9114621605,259.714579375,37.2507665643,91.7998,130.66401281
 05/15  17:00:00,299.083819513,36.721994079,88.6434708988,0.0,32.1804615127,77.5397301883,294.593190241,47.9478280669,49.9818,196.663562174
 05/15  18:00:00,359.79434876,36.7678979696,95.2441569856,0.0,77.122965704,86.2600435998,457.896222971,54.7598021264,49.9818,353.154620845
 05/15  19:00:00,368.260843071,36.7153009218,96.1705319476,0.0,102.647051061,80.1663183927,356.147529215,56.1662631128,33.3212,266.660066103
 05/15  20:00:00,409.704314008,36.6893603983,95.5248547854,0.0,115.40909374,92.7192997104,351.986678026,60.4661468031,33.3212,258.199331223
 05/15  21:00:00,385.235037121,36.7679563542,94.4635772152,0.0,102.647051061,94.1340635361,502.027158985,89.5231972227,24.9909,387.513061762
 05/15  22:00:00,320.651093561,36.8566268146,96.3625545289,0.0,77.122965704,65.871452062,420.838235135,112.305432357,16.6606,291.872202778
 05/15  23:00:00,228.082475919,36.7975399507,71.9927652999,0.0,38.286128036,48.4199368926,293.352197687,125.499775848,8.3303,159.522121839
 05/15  24:00:00,173.544337612,31.199451012,60.625837482,0.0,25.5240853573,30.610668775,200.623159619,71.1281222688,3.33212,126.16291735
 05/16  01:00:00,158.767662997,31.199451012,53.2299237443,0.0,19.418418834,29.3649097162,165.039722353,60.9707924733,3.33212,100.736809879
 05/16  02:00:00,146.714425165,31.199451012,49.1015828874,0.0,12.7620426787,28.1191506574,149.763148015,51.9977292152,3.33212,94.4332988002
 05/16  03:00:00,147.414643341,33.8972357135,47.12541489,0.0,12.7620426787,28.1191506574,142.520799734,41.5221834047,3.33212,97.6664963296
 05/16  04:00:00,153.102025879,31.199451012,48.3013029204,0.0,12.7620426787,28.1191506574,163.766079578,33.5010261353,3.33212,126.932933443
 05/16  05:00:00,188.330389676,33.4476049299,56.4947321397,0.0,25.5240853573,30.610668775,262.627148225,29.669538866,8.3303,224.627309359
 05/16  06:00:00,306.460457135,35.3360542209,88.7201680132,0.0,51.0481707146,78.1489452969,428.879867249,26.1531789912,16.6606,386.066088258
 05/16  07:00:00,372.300346213,36.6519709708,95.4665031042,0.0,64.3609230253,109.708623606,612.053280842,78.8826986014,24.9909,508.179682241
 05/16  08:00:00,326.924039269,36.6042161266,93.0599212595,0.0,51.0481707146,80.7689615957,510.179373259,85.3751950086,33.3212,391.48297825
 05/16  09:00:00,292.568285516,37.3298005061,87.1161918316,0.0,51.0481707146,71.0224615957,434.813655736,72.0590233195,66.8089,295.945732416
 05/16  10:00:00,229.831478565,37.4207169514,73.1776219828,0.0,32.1804615127,65.7244621605,381.684758069,64.2502195185,83.4695,233.965038551
 05/16  11:00:00,229.174384158,37.5047807476,71.8651884801,0.0,32.1804615127,65.7244621605,312.407801774,50.8929042104,83.4695,178.045397563
 05/16  12:00:00,231.745777399,37.5776745062,75.1062953845,0.0,32.1804615127,65.7244621605,294.723914452,40.326863418,83.4695,170.927551034
 05/16  13:00:00,228.407173676,37.573945145,81.477546553,0.0,32.1804615127,55.9779621605,276.859585824,31.0421668483,75.1392,170.678218976
 05/16  14:00:00,240.756516295,37.6114854632,93.6566822444,0.0,32.1804615127,55.9779621605,260.088890413,22.8551084704,66.8089,170.424881942
 05/16  15:00:00,244.428187951,37.6452663299,97.1386767655,0.0,32.1804615127,55.9779621605,264.857913415,19.2938214266,75.1392,170.424891988
 05/16  16:00:00,250.772836121,37.3860467191,74.679567009,0.0,32.1804615127,60.9114621605,245.146053339,22.7714790685,91.7998,130.574774271
 05/16  17:00:00,296.990776439,36.7582936907,86.476601779,0.0,32.1804615127,77.5397301883,282.151060393,35.661137817,49.9818,196.508122576
 05/16  18:00:00,360.08575903,36.8277358606,95.4261244436,0.0,77.122965704,86.2600435998,446.340577578,43.7888611027,49.9818,352.569916475
 05/16  19:00:00,367.902308469,36.795823089,96.1018440113,0.0,102.647051061,80.1663183927,353.967861112,54.2493539878,33.3212,266.397307124
 05/16  20:00:00,409.447196913,36.7648116463,95.4937763738,0.0,115.40909374,92.7192997104,367.77546108,76.5338061305,33.3212,257.92045495
 05/16  21:00:00,385.04933178,36.8329284889,94.4171547024,0.0,102.647051061,94.1340635361,511.220663383,99.4414238504,24.9909,386.788339533
 05/16  22:00:00,320.867113719,36.9065773211,96.4700994751,0.0,77.122965704,65.871452062,416.826541281,108.640263865,16.6606,291.525677417
 05/16  23:00:00,228.880382205,36.8349689906,72.7531211143,0.0,38.286128036,48.4199368926,276.602716548,110.612473337,8.3303,157.659943211
 05/16  24:00:00,174.071664173,31.199451012,61.1368811187,0.0,25.5240853573,30.610668775,197.891525294,66.7409790803,3.33212,127.818426214
 05/17  01:00:00,159.538307929,31.199451012,53.9951264535,0.0,19.418418834,29.3649097162,160.236700084,56.1970130214,3.33212,100.707567063
 05/17  02:00:00,150.210712015,32.9979741463,50.8070391212,0.0,12.7620426787,28.1191506574,143.990700177,46.2482643072,3.33212,94.41031587
 05/17  03:00:00,147.224225478,32.0987125792,48.7598773647,0.0,12.7620426787,28.1191506574,136.325384746,38.6010475236,3.33212,94.3922172224
 05/17  04:00:00,156.072407026,33.8972357135,49.2661740138,0.0,12.7620426787,28.1191506574,167.357130665,33.8170655619,3.33212,130.207945103
 05/17  05:00:00,182.836376928,31.199451012,56.6761086205,0.0,25.5240853573,30.610668775,263.584429719,30.8035529295,8.3303,224.450576789
 05/17  06:00:00,305.369156092,35.6957588478,88.0039927339,0.0,51.0481707146,78.1489452969,422.241219741,27.286557104,16.6606,378.294062637
 05/17  07:00:00,371.484258065,36.6534768774,95.6786156856,0.0,64.3609230253,109.708623606,612.907202777,78.6690512381,24.9909,509.247251539
 05/17  08:00:00,320.599801717,36.5961031554,87.4015167012,0.0,51.0481707146,80.7689615957,532.822945752,106.303914005,33.3212,393.197831748
 05/17  09:00:00,282.899174928,37.3240655831,77.3004586281,0.0,51.0481707146,71.0224615957,469.311212682,106.098105016,66.8089,296.404207665
 05/17  10:00:00,220.843650767,37.416533759,63.9774100539,0.0,32.1804615127,65.7244621605,433.089423717,114.584730687,83.4695,235.03519303
 05/17  11:00:00,214.916807217,37.479191066,57.371326616,0.0,32.1804615127,65.7244621605,375.839401981,121.279889799,83.4695,171.090012182
 05/17  12:00:00,213.167180042,37.5257557687,56.3343471461,0.0,32.1804615127,65.7244621605,379.427202673,125.121840243,83.4695,170.835862431
 05/17  13:00:00,203.435455211,37.5657155282,56.2397178166,0.0,32.1804615127,55.9779621605,385.900899029,140.178227542,75.1392,170.583471486
 05/17  14:00:00,203.823515783,37.6023450051,56.6171369538,0.0,32.1804615127,55.9779621605,370.57684538,133.443223611,66.8089,170.324721768
 05/17  15:00:00,204.231749435,37.6352176829,57.0858824586,0.0,32.1804615127,55.9779621605,360.970270998,115.50661029,75.1392,170.324460708
 05/17  16:00:00,232.625988577,37.2665950713,56.4722975172,0.0,32.1804615127,60.9114621605,361.942694368,139.626935449,91.7998,130.515958919
 05/17  17:00:00,279.53755299,36.6285918807,68.8514036889,0.0,32.1804615127,77.5397301883,386.209101295,139.851423194,49.9818,196.375878101
 05/17  18:00:00,353.41397196,36.6844547746,88.6806489798,0.0,77.122965704,86.2600435998,521.216941195,119.222226696,49.9818,352.012914499
 05/17  19:00:00,360.867185254,36.6090993683,88.6560586496,0.0,102.647051061,80.1663183927,410.414228109,110.992319692,33.3212,266.100708416
 05/17  20:00:00,410.104855482,36.5950204149,95.7949096734,0.0,115.40909374,92.7192997104,403.701998797,112.720393464,33.3212,257.660405333
 05/17  21:00:00,386.691373135,36.6284540593,95.8887091694,0.0,102.647051061,94.1340635361,523.916485146,115.172161358,24.9909,383.753423789
 05/17  22:00:00,310.813812015,36.6850441196,86.5356842458,0.0,77.122965704,65.871452062,434.925163308,132.95826923,16.6606,285.306294078
 05/17  23:00:00,216.908415487,36.651000152,60.7456352259,0.0,38.286128036,48.4199368926,325.717468272,155.529490439,8.3303,161.857677833
 05/17  24:00:00,163.900855149,31.199451012,50.9829673075,0.0,25.5240853573,30.610668775,195.325656088,61.7878265271,3.33212,130.205709561
 05/18  01:00:00,151.511428947,31.199451012,45.9764924881,0.0,19.418418834,29.3649097162,145.039690273,47.3298012892,3.33212,94.377768984
 05/18  02:00:00,141.276615753,31.199451012,43.6786515131,0.0,12.7620426787,28.1191506574,135.376535724,37.6717574624,3.33212,94.372658262
 05/18  03:00:00,139.74542806,31.199451012,42.1591608971,0.0,12.7620426787,28.1191506574,135.513770101,31.5227610359,3.33212,100.658889065
 05/18  04:00:00,147.175722838,31.199451012,43.0043725437,0.0,12.7620426787,28.1191506574,154.810902761,27.848924405,3.33212,123.629858356
 05/18  05:00:00,180.007996551,33.8972357135,51.0946899384,0.0,25.5240853573,30.610668775,257.31762167,24.7579438354,8.3303,224.229377835
 05/18  06:00:00,298.757796414,34.4367926538,82.6320154252,0.0,51.0481707146,78.1489452969,421.225618823,22.8675515522,16.6606,381.697467271
 05/18  07:00:00,371.599366497,36.6340500882,95.7735074106,0.0,64.3609230253,109.708623606,596.078540975,63.7052334894,24.9909,507.382407486
 05/18  08:00:00,325.019304209,36.6486259669,92.0173770401,0.0,51.0481707146,80.7689615957,475.305841726,50.8427558974,33.3212,391.141885829
 05/18  09:00:00,295.987156279,37.3241636177,90.6951799765,0.0,51.0481707146,71.0224615957,389.56422655,28.8359665403,66.8089,293.919360009
 05/18  10:00:00,249.140924993,37.4667196486,92.407854674,0.0,32.1804615127,65.7244621605,336.556992048,18.2522514235,83.4695,234.835240625
 05/18  11:00:00,250.70546179,37.5493875663,93.0642888066,0.0,32.1804615127,65.7244621605,269.015473925,14.5611581497,83.4695,170.984815775
 05/18  12:00:00,252.820380962,37.6204257026,95.6719323474,0.0,32.1804615127,65.7244621605,266.017637892,11.8157182845,83.4695,170.732419608
 05/18  13:00:00,245.69617615,37.5812800152,98.2291555217,0.0,32.1804615127,55.9779621605,256.536334403,10.9149502481,75.1392,170.482184154
 05/18  14:00:00,245.996937283,37.6212335624,98.2657132962,0.0,32.1804615127,55.9779621605,244.107966565,7.06662232827,66.8089,170.232444236
 05/18  15:00:00,245.700654367,37.6568713556,97.8278695077,0.0,32.1804615127,55.9779621605,251.102947894,5.72746118484,75.1392,170.23628671
 05/18  16:00:00,274.155217551,37.4362767753,97.1869999198,0.0,32.1804615127,60.9114621605,225.782145368,3.51245636212,91.7998,130.469889006
 05/18  17:00:00,307.442357582,36.8054549429,95.9026867231,0.0,32.1804615127,77.5397301883,251.891356914,5.6784581657,49.9818,196.231098748
 05/18  18:00:00,359.988578223,36.8882817975,94.347465145,0.0,77.122965704,86.2600435998,408.281893664,6.85239233151,49.9818,351.447701333
 05/18  19:00:00,368.493537673,36.9168051654,95.5495297841,0.0,102.647051061,80.1663183927,306.649954279,15.090085222,33.3212,258.238669057
 05/18  20:00:00,411.328035297,36.8861005777,96.8208312093,0.0,115.40909374,92.7192997104,322.837565309,32.1299243207,33.3212,257.386440989
 05/18  21:00:00,385.503550023,36.9412436357,94.5454705862,0.0,102.647051061,94.1340635361,455.495030098,45.1185392892,24.9909,385.385590809
 05/18  22:00:00,320.681835256,36.985646521,96.3302162268,0.0,77.122965704,65.871452062,351.887623913,51.2835106308,16.6606,283.943513282
 05/18  23:00:00,233.73581355,36.898391707,77.6759538312,0.0,38.286128036,48.4199368926,230.446743501,61.2008607086,8.3303,160.915582792
 05/18  24:00:00,179.153404005,31.199451012,66.2459139097,0.0,25.5240853573,30.610668775,182.614669025,49.1386324114,3.33212,130.143916614
 05/19  01:00:00,163.889459064,31.199451012,58.3750992803,0.0,19.418418834,29.3649097162,145.306591165,47.6270072231,3.33212,94.3474639423
 05/19  02:00:00,152.668713641,33.8972357135,52.4326444534,0.0,12.7620426787,28.1191506574,146.10762839,48.4284223862,3.33212,94.3470860036
 05/19  03:00:00,148.147242695,32.9979741463,48.8049962288,0.0,12.7620426787,28.1191506574,151.033786053,47.0661112352,3.33212,100.635554818
 05/19  04:00:00,154.889475844,32.0987125792,49.2864972554,0.0,12.7620426787,28.1191506574,169.98090893,43.0681707809,3.33212,123.580618149
 05/19  05:00:00,186.768806346,33.8972357135,57.2990275119,0.0,25.5240853573,30.610668775,270.737010053,38.3446654172,8.3303,224.062044636
 05/19  06:00:00,308.958509587,35.1562019075,91.3960762016,0.0,51.0481707146,78.1489452969,422.606332224,30.8191052793,16.6606,375.126626945
 05/19  07:00:00,370.903299468,36.6522746959,94.4100577038,0.0,64.3609230253,109.708623606,568.844192907,38.1439534169,24.9909,505.70933949
 05/19  08:00:00,330.11658919,36.6099608867,96.5434366859,0.0,51.0481707146,80.7689615957,453.493529427,31.14557842,33.3212,389.026751007
 05/19  09:00:00,301.316490741,37.327520333,95.9532383031,0.0,51.0481707146,71.0224615957,383.875670357,18.5754929432,66.8089,298.491277413
 05/19  10:00:00,252.846937343,37.4470087352,95.5578700864,0.0,32.1804615127,65.7244621605,319.532209799,7.30086671277,83.4695,228.761843086
 05/19  11:00:00,255.072327898,37.5620685623,96.4810162786,0.0,32.1804615127,65.7244621605,264.631909508,4.08245199216,83.4695,177.079957515
 05/19  12:00:00,254.178811698,37.645282895,95.8742035573,0.0,32.1804615127,65.7244621605,258.78280629,4.01486148075,83.4695,171.298444809
 05/19  13:00:00,244.057077017,37.5890485216,95.2854490643,0.0,32.1804615127,55.9779621605,249.533369289,4.00628073781,75.1392,170.387888552
 05/19  14:00:00,243.810373743,37.6270310274,94.8118825711,0.0,32.1804615127,55.9779621605,234.516565386,4.03912416711,66.8089,163.668541219
 05/19  15:00:00,243.425275105,37.6643960403,94.3146350877,0.0,32.1804615127,55.9779621605,248.888885316,3.97521312117,75.1392,169.774472195
 05/19  16:00:00,272.743917894,37.5887972671,94.4674050673,0.0,32.1804615127,60.9114621605,224.13155987,1.92601120211,91.7998,130.405748668
 05/19  17:00:00,306.986113431,36.9659392772,94.3605016309,0.0,32.1804615127,77.5397301883,250.333854567,4.26126398572,49.9818,196.090790581
 05/19  18:00:00,359.561661403,37.0804896703,92.9691530607,0.0,77.122965704,86.2600435998,405.78082611,4.91745045751,49.9818,350.881575653
 05/19  19:00:00,366.770085416,37.0973447969,93.2860862435,0.0,102.647051061,80.1663183927,295.360483372,4.08677332925,33.3212,257.952510043
 05/19  20:00:00,409.379524329,37.030216946,94.4082097221,0.0,115.40909374,92.7192997104,300.149326023,9.71021671856,33.3212,257.117909305
 05/19  21:00:00,384.730432442,37.0733864369,93.4004384545,0.0,102.647051061,94.1340635361,430.255541614,20.5660626005,24.9909,384.698579013
 05/19  22:00:00,320.757036676,37.0988403748,95.8304013841,0.0,77.122965704,65.871452062,317.529834374,18.3046361421,16.6606,282.564598231
 05/19  23:00:00,254.001096906,37.010077822,97.3542252294,0.0,38.286128036,48.4199368926,190.014386751,20.021269858,8.3303,161.662816893
 05/19  24:00:00,175.314622535,33.4476049299,60.206921207,0.0,25.5240853573,30.610668775,157.309272373,23.8761005839,3.33212,130.101051789
 05/20  01:00:00,174.374539808,31.199451012,59.3086639683,0.0,27.7269238854,30.610668775,130.003036203,32.3486437277,3.33212,94.3222724758
 05/20  02:00:00,158.404441749,33.8972357135,58.2295223519,0.0,12.7620426787,28.1191506574,133.290535751,35.6339005071,3.33212,94.3245152438
 05/20  03:00:00,156.865112165,33.8972357135,56.70885949,0.0,12.7620426787,28.1191506574,135.908811168,38.2659771921,3.33212,94.3107139759
 05/20  04:00:00,163.463174997,32.9979741463,57.5912288557,0.0,12.7620426787,28.1191506574,169.582778754,36.2197067731,3.33212,130.030951981
 05/20  05:00:00,171.365084007,32.0987125792,59.7691078553,0.0,12.7620426787,28.1191506574,195.057977736,31.9255571275,8.3303,154.802120608
 05/20  06:00:00,261.497936034,35.6957588478,76.6606278823,0.0,42.6918050922,54.3732441037,267.282317191,25.7413587943,16.6606,224.880358397
 05/20  07:00:00,323.795410441,36.8505378724,93.5588973014,0.0,42.6918050922,86.1019271793,423.303332731,15.9708825818,24.9909,382.34155015
 05/20  08:00:00,362.790829536,36.8822781535,90.5424916569,0.0,57.6566862989,112.030105488,575.011890575,3.40765167428,33.3212,538.283038901
 05/20  09:00:00,317.825561982,37.3803157265,91.4291657306,0.0,57.6566862989,83.6599452969,455.801137119,1.14767768927,66.8089,387.844559429
 05/20  10:00:00,265.776924153,37.6217162387,93.140086977,0.0,42.6918050922,68.9656133826,379.624469648,2.99463410704,83.4695,293.160335541
 05/20  11:00:00,258.252988387,37.7160921869,93.7797575703,0.0,34.9340096728,67.7198543238,322.20523402,3.57644487212,83.4695,235.159289148
 05/20  12:00:00,257.779168174,37.7959665262,93.9177894618,0.0,34.9340096728,67.7198543238,258.088330704,3.58300621986,83.4695,171.035824484
 05/20  13:00:00,247.828515151,37.703670896,93.6285942273,0.0,34.9340096728,57.9733543238,249.388553283,3.46386867457,75.1392,170.785484608
 05/20  14:00:00,247.494234323,37.6859947483,93.2223696278,0.0,34.9340096728,57.9733543238,240.759709602,3.41403212132,66.8089,170.536777481
 05/20  15:00:00,247.184035944,37.7370295864,92.8509764678,0.0,34.9340096728,57.9733543238,249.215453627,3.53980618798,75.1392,170.536447439
 05/20  16:00:00,276.300841435,37.5622379126,92.8104285321,0.0,34.9340096728,62.9068543238,226.00178055,3.67200402989,91.7998,130.52997652
 05/20  17:00:00,303.43375953,37.1135368981,92.6178103329,0.0,34.9340096728,72.2186844194,218.009515414,5.75049397231,49.9818,162.277221442
 05/20  18:00:00,368.536436097,37.389978892,91.1580795075,0.0,87.0357390804,86.2600435998,251.066333926,4.23508719208,49.9818,196.849446734
 05/20  19:00:00,362.358572419,37.1204701962,90.8346080874,0.0,102.000620287,77.6748002752,297.80285709,3.9685393901,33.3212,260.513117699
 05/20  20:00:00,389.533263748,37.0049166822,90.2153064431,0.0,102.000620287,88.9820225341,294.394018494,4.48628169436,33.3212,256.5865368
 05/20  21:00:00,382.903830996,37.0396151642,93.7872287328,0.0,102.000620287,91.6425454185,291.42098513,5.85462734741,24.9909,260.575457783
 05/20  22:00:00,328.404190156,36.9245942981,93.1195764156,0.0,87.0357390804,65.871452062,398.720393901,7.73285712902,16.6606,374.326936772
 05/20  23:00:00,256.910904316,36.8226884097,95.5020031191,0.0,42.6918050922,48.4199368926,242.007455255,11.405428197,8.3303,222.271727058
 05/20  24:00:00,195.696668817,33.8972357135,77.6615586717,0.0,27.7269238854,30.610668775,142.076580021,13.4353647637,3.33212,125.309095257
 05/21  01:00:00,188.408196331,31.199451012,64.0779753428,0.0,34.4311606118,33.1021868926,121.454692097,23.7025881022,3.33212,94.4199839944
 05/21  02:00:00,179.338859993,33.8972357135,69.8483031308,0.0,19.466279405,30.610668775,128.802291639,24.7608027418,3.33212,100.709368897
 05/21  03:00:00,170.485010425,31.199451012,63.6982407176,0.0,19.466279405,30.610668775,123.827015858,26.0889259406,3.33212,94.405969917
 05/21  04:00:00,181.27286223,33.8972357135,65.2530844274,0.0,19.466279405,30.610668775,163.180501569,29.8654280781,3.33212,129.982953491
 05/21  05:00:00,187.610890067,31.199451012,67.5831375934,0.0,19.466279405,30.610668775,193.169263123,29.8965695765,8.3303,154.942393546
 05/21  06:00:00,273.142989495,35.6957588478,88.2447517461,0.0,42.6918050922,54.3732441037,264.011843175,21.943283015,16.6606,225.40796016
 05/21  07:00:00,333.040209934,37.2734083622,92.8449006285,0.0,49.3960418185,88.5934452969,421.596937214,14.0606700866,24.9909,382.545367128
 05/21  08:00:00,362.749412714,37.0050599427,90.1399327411,0.0,57.6566862989,112.030105488,571.675292242,3.05065356567,33.3212,535.303438676
 05/21  09:00:00,308.222748566,37.5359324377,90.6804611978,0.0,50.9524495726,81.1684271793,455.955130921,1.25337133662,66.8089,387.892859584
 05/21  10:00:00,265.272549793,37.9341422047,92.0251894791,0.0,42.6918050922,68.9656133826,379.304758901,2.54107605119,83.4695,293.29418285
 05/21  11:00:00,262.43263425,37.8032179922,92.8020860801,0.0,38.286128036,68.9656133826,321.420868251,2.99070323441,83.4695,234.960665016
 05/21  12:00:00,262.081135311,37.8908118819,93.031119798,0.0,38.286128036,68.9656133826,256.718420592,2.79497308532,83.4695,170.453947506
 05/21  13:00:00,243.249792316,37.7307977879,93.1932793747,0.0,31.5818913096,56.727595265,249.245406545,3.66370033366,75.1392,170.442506211
 05/21  14:00:00,243.051244194,37.7041558092,92.9208843901,0.0,31.5818913096,56.727595265,233.668400171,3.71899391661,66.8089,163.140506254
 05/21  15:00:00,242.414364052,37.7559983282,92.2028254784,0.0,31.5818913096,56.727595265,248.837629368,3.76741525514,75.1392,169.931014113
 05/21  16:00:00,271.50077002,37.6559536619,92.1031588429,0.0,31.5818913096,61.661095265,225.810088741,3.7192292846,91.7998,130.291059457
 05/21  17:00:00,298.468069806,37.1013609865,91.9236728203,0.0,31.5818913096,70.9729253606,218.268351089,6.16363650526,49.9818,162.122914584
 05/21  18:00:00,358.505180361,37.199333805,89.9599771347,0.0,80.3315023541,83.7685254822,251.513453118,5.12238086774,49.9818,196.40927225
 05/21  19:00:00,362.416553134,37.2157168838,89.0665577283,0.0,102.000620287,77.6748002752,294.00027671,4.08225795715,33.3212,256.596818753
 05/21  20:00:00,400.051462099,37.1287024908,89.5769538162,0.0,108.704857014,91.4735406516,286.005016685,4.45525450815,33.3212,248.228562177
 05/21  21:00:00,372.397156242,37.267457633,90.6565943231,0.0,95.2963835608,89.1510273009,286.501745805,4.92851115439,24.9909,256.582334651
 05/21  22:00:00,320.004593777,37.1258831603,92.0343864366,0.0,80.3315023541,63.3799339444,401.073159569,7.43722889733,16.6606,376.975330671
 05/21  23:00:00,256.982232756,37.0282635811,94.9280183633,0.0,42.6918050922,48.4199368926,238.255242116,10.4570406101,8.3303,219.467901506
 05/21  24:00:00,205.69564314,33.7773341712,78.2234233858,0.0,34.4311606118,33.1021868926,127.209602505,0.221324867791,3.33212,123.656157637
 05/22  01:00:00,177.995382415,32.9979741463,70.3679536981,0.0,19.418418834,29.3649097162,103.953529941,0.0783934019183,3.33212,100.543016539
 05/22  02:00:00,173.12226561,33.8972357135,72.4765418832,0.0,12.7620426787,28.1191506574,99.7703790319,2.18348056133,3.33212,94.2547784705
 05/22  03:00:00,172.50297402,33.8972357135,72.0124396229,0.0,12.7620426787,28.1191506574,106.630713227,9.04425536351,3.33212,94.2543378635
 05/22  04:00:00,180.267686617,33.8972357135,73.3082406108,0.0,12.7620426787,28.1191506574,144.516702897,17.7557253678,3.33212,123.428857529
 05/22  05:00:00,203.519701755,33.8972357135,74.6647011837,0.0,25.5240853573,30.610668775,253.741631887,24.8926703491,8.3303,220.518661538
 05/22  06:00:00,312.362953859,35.6957588478,94.7676166167,0.0,51.0481707146,78.1489452969,413.122971898,19.8158208404,16.6606,376.646551058
 05/22  07:00:00,366.951647137,36.8674041546,90.4308609614,0.0,64.3609230253,109.708623606,535.826366424,11.6049021748,24.9909,499.230564249
 05/22  08:00:00,325.521250705,36.8611083808,90.6064080485,0.0,51.0481707146,80.7689615957,424.833082856,4.2489120209,33.3212,387.262970835
 05/22  09:00:00,301.696060472,37.389537713,93.7596255076,0.0,51.0481707146,71.0224615957,361.147895216,1.87130273593,66.8089,292.46769248
 05/22  10:00:00,251.74654953,37.6179267083,91.9216500489,0.0,32.1804615127,65.7244621605,314.533309221,4.35927205414,83.4695,226.704537167
 05/22  11:00:00,255.183187913,37.7125176209,93.664742582,0.0,32.1804615127,65.7244621605,258.905397925,4.83155561032,83.4695,170.604342314
