Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/22  12:00:00,254.293453275,37.7929779872,93.4015340796,0.0,32.1804615127,65.7244621605,258.421832842,4.60890138494,83.4695,170.343431457
 05/22  13:00:00,244.301989737,37.7032688514,93.1923630649,0.0,32.1804615127,55.9779621605,249.584950135,4.35220084078,75.1392,170.093549295
 05/22  14:00:00,244.251851491,37.688167952,93.1234701535,0.0,32.1804615127,55.9779621605,240.82465448,4.14237167376,66.8089,169.873382806
 05/22  15:00:00,243.423146169,37.7758223584,92.2087923964,0.0,32.1804615127,55.9779621605,241.923733672,3.75733182062,75.1392,163.027201851
 05/22  16:00:00,271.947930088,38.0499456296,91.2293974849,0.0,32.1804615127,60.9114621605,224.479934784,2.44466305969,91.7998,130.235471725
 05/22  17:00:00,305.759606606,37.3086306783,90.7650578757,0.0,32.1804615127,77.5397301883,245.66730137,5.15192705037,49.9818,190.53357432
 05/22  18:00:00,358.521415758,37.412377086,90.0835292142,0.0,77.122965704,86.2600435998,401.806585522,4.87378432436,49.9818,346.951001197
 05/22  19:00:00,365.231915434,37.4444413475,89.8971904153,0.0,102.647051061,80.1663183927,295.404291866,4.95305766289,33.3212,257.130034203
 05/22  20:00:00,406.342426987,37.3638549089,88.963577866,0.0,115.40909374,92.7192997104,295.022730846,5.37654608325,33.3212,256.324984762
 05/22  21:00:00,383.806552257,37.420276774,88.7390669569,0.0,102.647051061,94.1340635361,409.257976389,5.75689926411,24.9909,378.510177125
 05/22  22:00:00,319.384970312,37.4082307974,91.1323521013,0.0,77.122965704,65.871452062,308.518269229,6.71428643743,16.6606,285.143382791
 05/22  23:00:00,253.53425532,37.225044486,94.3128278433,0.0,38.286128036,48.4199368926,173.157377409,10.2032052293,8.3303,154.62387218
 05/22  24:00:00,186.994568639,33.7773341712,70.3913715326,0.0,25.5240853573,30.610668775,133.514590406,0.267341476704,3.33212,129.91512893
 05/23  01:00:00,180.516300308,34.1969895692,71.0133055648,0.0,19.418418834,29.3649097162,97.8406306836,0.268534409447,3.33212,94.2399762742
 05/23  02:00:00,172.715874895,34.3468664971,71.1744169766,0.0,12.7620426787,28.1191506574,98.5198724123,0.951433479574,3.33212,94.2363189327
 05/23  03:00:00,159.710430478,33.4476049299,59.5414635146,0.0,12.7620426787,28.1191506574,104.284157237,6.71710636395,3.33212,94.2349308732
 05/23  04:00:00,169.363596143,33.4476049299,62.0408876479,0.0,12.7620426787,28.1191506574,143.097253321,16.4008600837,3.33212,123.364273238
 05/23  05:00:00,199.522147172,33.8972357135,69.7359968943,0.0,25.5240853573,30.610668775,250.927591409,20.2284519166,8.3303,222.368839492
 05/23  06:00:00,308.719121545,35.6957588478,89.9011980023,0.0,51.0481707146,78.1489452969,406.100445094,15.9837172711,16.6606,373.456127822
 05/23  07:00:00,369.016920597,36.8874799619,91.0325961872,0.0,64.3609230253,109.708623606,538.304816267,15.5422179238,24.9909,497.771698343
 05/23  08:00:00,328.137169949,36.8681976721,92.6065615014,0.0,51.0481707146,80.7689615957,425.281368917,5.38464136453,33.3212,386.575527553
 05/23  09:00:00,300.396380483,37.3787033729,92.9048086525,0.0,51.0481707146,71.0224615957,358.986968369,1.99978897095,66.8089,290.178279398
 05/23  10:00:00,253.139335922,37.6017318567,93.6552718364,0.0,32.1804615127,65.7244621605,316.363783161,4.59723771906,83.4695,228.297045442
 05/23  11:00:00,254.576415057,37.6945437219,93.9082189992,0.0,32.1804615127,65.7244621605,259.136396786,5.16256860519,83.4695,170.504328181
 05/23  12:00:00,253.90006493,37.7694909353,93.2423327004,0.0,32.1804615127,65.7244621605,258.679302934,4.96059284409,83.4695,170.24921009
 05/23  13:00:00,244.431012552,37.6799200603,93.3674714365,0.0,32.1804615127,55.9779621605,249.849245287,4.69268655213,75.1392,170.017358735
 05/23  14:00:00,244.796576463,37.664221335,93.9072543401,0.0,32.1804615127,55.9779621605,234.311422079,4.56770933204,66.8089,162.934812747
 05/23  15:00:00,243.062581433,37.7557093688,92.9557759485,0.0,32.1804615127,55.9779621605,249.068580654,4.16193175725,75.1392,169.767448896
 05/23  16:00:00,271.320641806,37.9827631293,91.6537114715,0.0,32.1804615127,60.9114621605,218.090203166,2.62315191388,91.7998,123.667251252
 05/23  17:00:00,305.282267812,37.266925806,91.2249816124,0.0,32.1804615127,77.5397301883,251.239968571,5.7335588212,49.9818,195.52460975
 05/23  18:00:00,357.680012911,37.4094443732,89.4394447983,0.0,77.122965704,86.2600435998,400.411734204,5.39688348377,49.9818,345.033050721
 05/23  19:00:00,364.830002874,37.5075760075,89.3467453062,0.0,102.647051061,80.1663183927,295.748967892,5.62161355666,33.3212,256.806154335
 05/23  20:00:00,403.576245724,37.4367026073,89.0711089103,0.0,115.40909374,92.7192997104,291.146142342,6.04397588808,33.3212,251.780966454
 05/23  21:00:00,382.094970805,37.4638719975,88.707518261,0.0,102.647051061,94.1340635361,411.332626076,6.52638713309,24.9909,379.815338943
 05/23  22:00:00,317.68389893,37.4475420658,90.9214518301,0.0,77.122965704,65.871452062,306.880283793,7.18941099907,16.6606,283.030272794
 05/23  23:00:00,252.074633726,37.2541692975,93.9552984128,0.0,38.286128036,48.4199368926,173.730792522,10.8541811012,8.3303,154.54631142
 05/23  24:00:00,195.390744569,33.7773341712,79.2256677686,0.0,25.5240853573,30.610668775,133.495839257,0.299620977693,3.33212,129.864098279
 05/24  01:00:00,186.436026184,34.1969895692,77.4064360413,0.0,19.418418834,29.3649097162,98.0651014153,0.524713526709,3.33212,94.2082678886
 05/24  02:00:00,178.984319955,34.3468664971,77.8592932659,0.0,12.7620426787,28.1191506574,99.5753354207,2.04025527989,3.33212,94.2029601408
 05/24  03:00:00,168.759976692,33.4476049299,68.9091654715,0.0,12.7620426787,28.1191506574,114.410483701,16.8862157447,3.33212,94.1921479559
 05/24  04:00:00,171.028924409,33.4476049299,64.4899492904,0.0,12.7620426787,28.1191506574,152.069185152,25.4132173556,3.33212,123.323847797
 05/24  05:00:00,198.973973219,33.8972357135,70.0171562477,0.0,25.5240853573,30.610668775,257.806822741,33.5667682888,8.3303,215.909754452
 05/24  06:00:00,310.015692205,35.6957588478,92.4894169677,0.0,51.0481707146,78.1489452969,418.458647548,28.0178644533,16.6606,373.780183095
 05/24  07:00:00,365.7203456,36.8710299226,88.5951751893,0.0,64.3609230253,109.708623606,535.824535027,14.1777544848,24.9909,496.655880542
 05/24  08:00:00,328.038268098,36.8603399607,92.7030712578,0.0,51.0481707146,80.7689615957,421.512268116,4.8472745108,33.3212,383.343793605
 05/24  09:00:00,300.64943944,37.381728719,92.8849090282,0.0,51.0481707146,71.0224615957,360.515829925,1.93230238546,66.8089,291.77462754
 05/24  10:00:00,253.136176667,37.6077875416,93.0936353098,0.0,32.1804615127,65.7244621605,314.055375871,4.26372652436,83.4695,226.322149347
 05/24  11:00:00,255.059669932,37.7146989582,95.0568567354,0.0,32.1804615127,65.7244621605,258.571399161,4.69574232588,83.4695,170.406156835
 05/24  12:00:00,252.490795953,37.8134916024,92.9241131126,0.0,32.1804615127,65.7244621605,257.826623208,4.21411655729,83.4695,170.143006651
 05/24  13:00:00,242.710416494,37.7370961102,92.7221469284,0.0,32.1804615127,55.9779621605,248.7857183,3.73511802923,75.1392,169.91140027
 05/24  14:00:00,242.617209732,37.7229671421,92.5668184329,0.0,32.1804615127,55.9779621605,233.21106404,3.53432383091,66.8089,162.867840209
 05/24  15:00:00,242.217075226,37.7997285132,92.0312518027,0.0,32.1804615127,55.9779621605,248.047354757,3.24766189897,75.1392,169.660492858
 05/24  16:00:00,271.047810215,38.0170067638,91.3345842503,0.0,32.1804615127,60.9114621605,217.899979706,2.48380091697,91.7998,123.616378789
 05/24  17:00:00,305.204590052,37.2466973121,91.2195851428,0.0,32.1804615127,77.5397301883,250.926422338,5.56154285018,49.9818,195.383079488
 05/24  18:00:00,358.006575799,37.3486112212,89.874188378,0.0,77.122965704,86.2600435998,396.622783437,5.19995960657,49.9818,341.44102383
 05/24  19:00:00,365.719017135,37.3766059624,89.9235721913,0.0,102.647051061,80.1663183927,293.936762984,5.64527952255,33.3212,254.970283461
 05/24  20:00:00,404.565036404,37.3048616091,89.8129021829,0.0,115.40909374,92.7192997104,295.204115794,6.07655257614,33.3212,255.806363218
 05/24  21:00:00,382.75096315,37.3788478265,88.9920218068,0.0,102.647051061,94.1340635361,403.963071552,6.48609904764,24.9909,372.486072504
 05/24  22:00:00,317.897141853,37.3888427881,90.9584823593,0.0,77.122965704,65.871452062,309.469446159,7.0213766748,16.6606,285.787469484
 05/24  23:00:00,252.762296622,37.2163566592,94.7515843113,0.0,38.286128036,48.4199368926,175.855637762,10.5576172956,8.3303,156.967720467
 05/24  24:00:00,182.366572539,33.6274572433,66.8429467157,0.0,25.5240853573,30.610668775,128.727400382,2.07182318851,3.33212,123.323457193
 05/25  01:00:00,171.281216189,33.4476049299,63.5556939994,0.0,19.418418834,29.3649097162,113.305731303,15.7980014122,3.33212,94.175609891
 05/25  02:00:00,163.93756158,33.8972357135,63.846275668,0.0,12.7620426787,28.1191506574,131.963778386,34.4590298766,3.33212,94.1726285091
 05/25  03:00:00,154.06323616,33.4476049299,54.524596572,0.0,12.7620426787,28.1191506574,156.315533793,58.8199408079,3.33212,94.163472985
 05/25  04:00:00,164.4769026,32.9979741463,58.7861764512,0.0,12.7620426787,28.1191506574,194.484391694,66.4340369946,3.33212,124.718234699
 05/25  05:00:00,197.644636279,34.1969895692,68.7098462053,0.0,25.5240853573,30.610668775,292.854639855,65.8845363536,8.3303,218.639803501
 05/25  06:00:00,311.830245746,35.6957588478,94.6501189539,0.0,51.0481707146,78.1489452969,448.65794947,57.7221855448,16.6606,374.275163925
 05/25  07:00:00,367.526018102,36.8592526866,92.0505945708,0.0,64.3609230253,109.708623606,570.556092718,50.6842385387,24.9909,494.880954179
 05/25  08:00:00,327.195758376,36.8269153076,94.3106821883,0.0,51.0481707146,80.7689615957,439.164258923,28.6516700936,33.3212,377.191388829
 05/25  09:00:00,297.107433549,37.3948663289,91.4341796207,0.0,51.0481707146,71.0224615957,369.402418737,12.0769018865,66.8089,290.51661685
 05/25  10:00:00,251.608913614,37.6110277949,93.9411475574,0.0,32.1804615127,65.7244621605,315.32810043,3.56960358385,83.4695,228.288996846
 05/25  11:00:00,254.022675984,37.6992191108,95.1813490957,0.0,32.1804615127,65.7244621605,255.142304453,3.38445750779,83.4695,168.288346945
 05/25  12:00:00,253.174990287,37.7710072228,94.6476731451,0.0,32.1804615127,65.7244621605,256.788971459,3.27609466208,83.4695,170.043376797
 05/25  13:00:00,243.18091313,37.666508108,94.2015826996,0.0,32.1804615127,55.9779621605,248.193933351,3.23096288795,75.1392,169.823770463
 05/25  14:00:00,243.121872978,37.6803582596,93.8769070649,0.0,32.1804615127,55.9779621605,232.815221077,3.2427532006,66.8089,162.763567877
 05/25  15:00:00,242.755296903,37.7218096838,93.2337780748,0.0,32.1804615127,55.9779621605,247.774379823,3.04031538267,75.1392,169.59486444
 05/25  16:00:00,271.418794153,37.7398245295,92.5357155177,0.0,32.1804615127,60.9114621605,217.107032292,1.75097203442,91.7998,123.556260258
 05/25  17:00:00,305.481279172,37.0591388117,92.2381319908,0.0,32.1804615127,77.5397301883,243.195565474,3.94998635054,49.9818,189.263779123
 05/25  18:00:00,357.66922255,37.1884463551,90.3572936942,0.0,77.122965704,86.2600435998,400.098348244,3.74812881086,49.9818,346.368419433
 05/25  19:00:00,365.000224363,37.244612579,90.1334359684,0.0,102.647051061,80.1663183927,293.678853257,4.02243735185,33.3212,256.335215905
 05/25  20:00:00,404.316101326,37.1907941959,90.6652532728,0.0,115.40909374,92.7192997104,286.161296565,4.37523506925,33.3212,248.464861496
 05/25  21:00:00,383.366706524,37.222313855,91.148705838,0.0,102.647051061,94.1340635361,407.201000158,4.74006833937,24.9909,377.470031819
 05/25  22:00:00,313.105724297,37.2014419491,88.4596251254,0.0,77.122965704,65.871452062,323.081989104,23.674783233,16.6606,282.746605871
 05/25  23:00:00,229.825381353,37.0780872329,73.7681715338,0.0,38.286128036,48.4199368926,210.233238735,47.5186753332,8.3303,154.384263402
 05/25  24:00:00,187.603245885,33.8972357135,72.2266172247,0.0,25.5240853573,30.610668775,179.813573708,53.2217607647,3.33212,123.259692943
 05/26  01:00:00,171.831588756,31.199451012,66.4131674898,0.0,19.418418834,29.3649097162,152.074981291,54.6051780884,3.33212,94.1376832026
 05/26  02:00:00,162.932872138,33.8972357135,62.8555237803,0.0,12.7620426787,28.1191506574,143.618742153,46.1549420944,3.33212,94.1316800582
 05/26  03:00:00,160.513628869,33.8972357135,60.4255223793,0.0,12.7620426787,28.1191506574,137.666383528,40.2139813372,3.33212,94.1202821905
 05/26  04:00:00,164.586732598,32.0987125792,59.0659510336,0.0,12.7620426787,28.1191506574,168.328564508,41.7942213004,3.33212,123.202223208
 05/26  05:00:00,193.575105357,32.9979741463,65.1266726511,0.0,25.5240853573,30.610668775,267.724886622,43.8275291083,8.3303,215.567057514
 05/26  06:00:00,312.29796124,35.6957588478,94.3668353217,0.0,51.0481707146,78.1489452969,420.769739033,33.7622731261,16.6606,370.346865907
 05/26  07:00:00,369.276740032,36.7528090353,92.9124039607,0.0,64.3609230253,109.708623606,556.877004253,38.4324087182,24.9909,493.453695534
 05/26  08:00:00,328.788187595,36.6905802956,95.3449133755,0.0,51.0481707146,80.7689615957,445.759837115,27.9800230843,33.3212,384.458614031
 05/26  09:00:00,300.883089781,37.3623688796,95.7280507933,0.0,51.0481707146,71.0224615957,373.009686766,18.2551857892,66.8089,287.945600977
 05/26  10:00:00,248.36041191,37.5300359605,91.1535158722,0.0,32.1804615127,65.7244621605,318.381644294,6.03878231473,83.4695,228.873361979
 05/26  11:00:00,253.056115196,37.6477460463,94.363122706,0.0,32.1804615127,65.7244621605,255.998509889,2.53871683075,83.4695,169.990293059
 05/26  12:00:00,252.920551716,37.7264181183,94.4978279223,0.0,32.1804615127,65.7244621605,249.349079239,2.50993259127,83.4695,163.369646647
 05/26  13:00:00,242.963451929,37.6302144398,94.1730786557,0.0,32.1804615127,55.9779621605,247.379702207,2.52540996963,75.1392,169.715092238
 05/26  14:00:00,242.860463715,37.6575133712,93.8458969801,0.0,32.1804615127,55.9779621605,232.107076605,2.61624865316,66.8089,162.681927952
 05/26  15:00:00,242.372307223,37.6943169614,93.0046475986,0.0,32.1804615127,55.9779621605,246.328263163,2.45490653234,75.1392,168.73415663
 05/26  16:00:00,271.652983452,37.6432853967,92.8013230288,0.0,32.1804615127,60.9114621605,217.431765428,1.4010490448,91.7998,124.230916383
 05/26  17:00:00,305.773950151,37.0013004861,92.4768015097,0.0,32.1804615127,77.5397301883,241.296511298,3.19660438668,49.9818,188.118106911
 05/26  18:00:00,358.005650915,37.1248993321,90.8912127535,0.0,77.122965704,86.2600435998,400.083905416,3.08476358467,49.9818,347.017341831
 05/26  19:00:00,365.137409508,37.1514447479,91.3672392041,0.0,102.647051061,80.1663183927,287.712340807,3.32436595493,33.3212,251.066774852
 05/26  20:00:00,404.257381279,37.105408458,91.4888770107,0.0,115.40909374,92.7192997104,289.73992106,3.65135523409,33.3212,252.767365826
 05/26  21:00:00,383.003379942,37.1603923322,91.1574293294,0.0,102.647051061,94.1340635361,399.980267673,3.96622393702,24.9909,371.023143736
 05/26  22:00:00,318.451855508,37.1714596662,93.0915626899,0.0,77.122965704,65.871452062,302.281590629,5.32190342541,16.6606,280.299087204
 05/26  23:00:00,252.655180366,37.0752277807,95.5740947489,0.0,38.286128036,48.4199368926,172.930463749,7.81503300634,8.3303,156.785130743
 05/26  24:00:00,191.8202654,33.8972357135,75.9919355368,0.0,25.5240853573,30.610668775,139.843269764,9.23565228141,3.33212,127.275497483
 05/27  01:00:00,185.34282521,32.9979741463,68.3753813943,0.0,27.7269238854,30.610668775,121.380979969,23.9341968969,3.33212,94.1146630716
 05/27  02:00:00,164.404813188,32.0987125792,65.9366570426,0.0,12.7620426787,28.1191506574,128.603266059,33.5103764474,3.33212,91.7607696116
 05/27  03:00:00,163.628129823,33.8972357135,63.4113088985,0.0,12.7620426787,28.1191506574,132.825153867,39.3162767449,3.33212,90.1767571219
 05/27  04:00:00,169.877084139,33.8972357135,63.0674481699,0.0,12.7620426787,28.1191506574,173.389303555,40.4179759789,3.33212,129.639207576
 05/27  05:00:00,177.048614065,32.9979741463,64.4332958823,0.0,12.7620426787,28.1191506574,198.397949989,35.8520558796,8.3303,154.215594109
 05/27  06:00:00,267.097496354,34.7964972806,83.1012455273,0.0,42.6918050922,54.3732441037,260.189076442,27.2017630437,16.6606,216.326713398
 05/27  07:00:00,325.552762732,36.9871910015,95.2575170649,0.0,42.6918050922,86.1019271793,415.345518366,20.6553462407,24.9909,369.699272126
 05/27  08:00:00,361.745520346,36.9008516136,89.5896696397,0.0,57.6566862989,112.030105488,565.127340129,6.03848615414,33.3212,525.767653975
 05/27  09:00:00,317.45631772,37.3927170973,91.120486889,0.0,57.6566862989,83.6599452969,450.092403942,0.880635406437,66.8089,382.402868536
 05/27  10:00:00,265.162629586,37.6440913247,92.2904230666,0.0,42.6918050922,68.9656133826,369.173410092,2.13160619275,83.4695,283.572303899
 05/27  11:00:00,257.718405184,37.7496514229,92.6826561573,0.0,34.9340096728,67.7198543238,319.260531473,2.67398223264,83.4695,233.11704924
 05/27  12:00:00,257.484161518,37.8510966478,92.8970324903,0.0,34.9340096728,67.7198543238,256.402007007,2.56928489839,83.4695,170.363222109
 05/27  13:00:00,248.018714995,37.7467544732,93.0477326736,0.0,34.9340096728,57.9733543238,245.265526566,2.47948376883,75.1392,167.646842797
 05/27  14:00:00,247.656094308,37.7591169177,92.53782732,0.0,34.9340096728,57.9733543238,234.563867367,2.25151482247,66.8089,165.503452545
 05/27  15:00:00,247.118085049,37.8256597988,91.8692310856,0.0,34.9340096728,57.9733543238,247.157731003,2.15195599886,75.1392,169.866575004
 05/27  16:00:00,276.289058583,37.7236477314,92.0740221377,0.0,34.9340096728,62.9068543238,217.726254178,2.31366878217,91.7998,123.612785396
 05/27  17:00:00,301.780432318,37.2303214889,90.5323754397,0.0,34.9340096728,72.2186844194,215.776192474,4.19148440166,49.9818,161.602908072
 05/27  18:00:00,368.822100055,37.4237018266,90.4091558871,0.0,87.0357390804,86.2600435998,249.046104661,3.20993335381,49.9818,195.854371307
 05/27  19:00:00,363.118337426,37.1041191778,91.0221521786,0.0,102.000620287,77.6748002752,284.651751548,3.44312867289,33.3212,247.887422876
 05/27  20:00:00,388.044625696,36.9939315687,91.1609639533,0.0,102.000620287,88.9820225341,292.126744014,3.77909442971,33.3212,255.026449584
 05/27  21:00:00,381.404109636,37.0342117838,91.6794075514,0.0,102.000620287,91.6425454185,276.980380915,4.09947910555,24.9909,247.890001809
 05/27  22:00:00,328.568144553,36.9256190244,92.3480870799,0.0,87.0357390804,65.871452062,391.056430773,6.03006991851,16.6606,368.365760855
 05/27  23:00:00,257.092440644,36.8277843223,94.770983344,0.0,42.6918050922,48.4199368926,233.245626124,9.19785139045,8.3303,215.717474734
 05/27  24:00:00,188.493954472,33.8972357135,70.0203310555,0.0,27.7269238854,30.610668775,132.892257016,6.40348307949,3.33212,123.156653936
 05/28  01:00:00,196.598459374,32.9979741463,70.2020541553,0.0,34.4311606118,33.1021868926,112.803386365,13.1480174189,3.33212,96.3232489463
 05/28  02:00:00,165.115594189,32.0987125792,57.3538896144,0.0,19.466279405,30.610668775,113.995556925,14.563008827,3.33212,96.1004280984
 05/28  03:00:00,170.110445216,32.9979741463,61.5175420537,0.0,19.466279405,30.610668775,121.027772086,21.7447486135,3.33212,95.9509034724
 05/28  04:00:00,178.693196854,32.0987125792,64.4732454328,0.0,19.466279405,30.610668775,156.787147013,29.8411524581,3.33212,123.613874555
 05/28  05:00:00,191.238241463,33.8972357135,68.5186371517,0.0,19.466279405,30.610668775,199.557875877,36.8963407942,8.3303,154.331235083
 05/28  06:00:00,273.798721489,34.7964972806,89.7929365536,0.0,42.6918050922,54.3732441037,259.330361208,22.7356317727,16.6606,219.934129435
 05/28  07:00:00,332.168260685,37.2941743616,91.7395276682,0.0,49.3960418185,88.5934452969,402.706395853,9.22340499948,24.9909,368.492090853
 05/28  08:00:00,362.521912067,37.0199921418,89.660779629,0.0,57.6566862989,112.030105488,563.28050083,2.59430993236,33.3212,527.364990898
 05/28  09:00:00,307.887902806,37.5663993666,90.0292712942,0.0,50.9524495726,81.1684271793,444.577997083,1.14793937794,66.8089,376.621157705
 05/28  10:00:00,265.117605106,37.9850764762,91.4299534917,0.0,42.6918050922,68.9656133826,376.489237743,2.09180821281,83.4695,290.92792953
 05/28  11:00:00,262.53200016,37.8403003629,92.6107525391,0.0,38.286128036,68.9656133826,312.215034067,2.50303550344,83.4695,226.242498564
 05/28  12:00:00,262.213764888,37.9337849509,92.9596397334,0.0,38.286128036,68.9656133826,255.489547633,2.36195494988,83.4695,169.658092683
 05/28  13:00:00,243.391258489,37.7547315526,93.1742898425,0.0,31.5818913096,56.727595265,241.459970708,3.22656637151,75.1392,163.094204336
 05/28  14:00:00,243.254630619,37.7304115948,92.9623330569,0.0,31.5818913096,56.727595265,232.602176569,3.24257264947,66.8089,162.55070392
 05/28  15:00:00,242.682273759,37.7875283124,92.2688291045,0.0,31.5818913096,56.727595265,247.639719391,3.22561235803,75.1392,169.274907033
 05/28  16:00:00,271.511807664,37.7308769561,91.8866683747,0.0,31.5818913096,61.661095265,218.316008812,3.12387536716,91.7998,123.392333445
 05/28  17:00:00,298.766192379,37.1489530705,91.9879032191,0.0,31.5818913096,70.9729253606,216.839349252,5.39192963294,49.9818,161.465619619
 05/28  18:00:00,359.040942817,37.2416923473,90.4219620968,0.0,80.3315023541,83.7685254822,242.806644807,4.38250417596,49.9818,188.442340631
 05/28  19:00:00,362.098872741,37.2491295266,89.4305286247,0.0,102.000620287,77.6748002752,285.606478239,3.81646352134,33.3212,248.468814718
 05/28  20:00:00,396.101553615,37.1608834814,89.4069167758,0.0,108.704857014,91.4735406516,288.996309972,4.18465424227,33.3212,251.490455729
 05/28  21:00:00,370.870871905,37.3013131691,90.1113472178,0.0,95.2963835608,89.1510273009,278.033376862,4.51816281988,24.9909,248.524314042
 05/28  22:00:00,318.244659502,37.1511879824,91.2293265324,0.0,80.3315023541,63.3799339444,390.974575924,6.70081354129,16.6606,367.613162382
 05/28  23:00:00,256.250590878,37.0484101987,94.0657672573,0.0,42.6918050922,48.4199368926,230.217171544,9.52110041952,8.3303,212.365771125
 05/28  24:00:00,208.097248664,33.6274572433,80.8832257894,0.0,34.4311606118,33.1021868926,133.946151704,5.1445803214,3.33212,125.469451383
 05/29  01:00:00,203.667701603,32.9979741463,77.3426161968,0.0,34.4311606118,33.1021868926,109.339779012,11.8248347837,3.33212,94.1828242286
 05/29  02:00:00,190.177836034,32.9979741463,81.3240318546,0.0,19.466279405,30.610668775,111.767470293,14.2597272263,3.33212,94.1756230672
 05/29  03:00:00,173.791784516,32.0987125792,66.032551992,0.0,19.466279405,30.610668775,129.349071883,31.8470688972,3.33212,94.1698829861
 05/29  04:00:00,183.267994959,32.9979741463,67.9887514321,0.0,19.466279405,30.610668775,160.523702788,34.1396455531,3.33212,123.051937235
 05/29  05:00:00,192.577218306,32.0987125792,71.6221755467,0.0,19.466279405,30.610668775,200.041096085,37.455732147,8.3303,154.255063938
 05/29  06:00:00,275.783407118,35.5159065344,90.9522159223,0.0,42.6918050922,54.3732441037,265.319014944,28.0041417315,16.6606,220.654273213
 05/29  07:00:00,332.765976804,37.2981379748,92.2737129838,0.0,49.3960418185,88.5934452969,402.452399519,11.2060834135,24.9909,366.255416105
 05/29  08:00:00,362.799284812,37.0305811145,89.8922461997,0.0,57.6566862989,112.030105488,561.628610808,2.61731612576,33.3212,525.690094682
 05/29  09:00:00,307.958507165,37.5790381248,90.226537287,0.0,50.9524495726,81.1684271793,444.422615104,1.16331476069,66.8089,376.450400344
 05/29  10:00:00,264.862222033,37.9938685815,91.5596182325,0.0,42.6918050922,68.9656133826,372.772613019,1.87010941257,83.4695,287.433003607
 05/29  11:00:00,261.675558173,37.8486492903,92.2304248149,0.0,38.286128036,68.9656133826,314.717853438,2.25417037291,83.4695,228.994183065
 05/29  12:00:00,261.428268522,37.927445843,93.0074380026,0.0,38.286128036,68.9656133826,248.580716761,2.21774419776,83.4695,162.893472563
 05/29  13:00:00,242.215045285,37.7551907264,92.8119062707,0.0,31.5818913096,56.727595265,247.827812887,3.01627731016,75.1392,169.672335577
 05/29  14:00:00,242.226104286,37.7018551389,92.8649468274,0.0,31.5818913096,56.727595265,232.479479757,3.26790896903,66.8089,162.402670788
 05/29  15:00:00,242.398346672,37.7207372244,93.3672091526,0.0,31.5818913096,56.727595265,241.204237597,3.63049868647,75.1392,162.434538911
 05/29  16:00:00,271.479280978,37.547810558,93.4482555842,0.0,31.5818913096,61.661095265,225.445687308,3.80175806868,91.7998,129.84412924
 05/29  17:00:00,298.403977073,36.9146858076,93.1466517339,0.0,31.5818913096,70.9729253606,211.043452996,6.37149156003,49.9818,154.690161435
 05/29  18:00:00,359.094727693,37.0118946298,91.9120484796,0.0,80.3315023541,83.7685254822,243.652971073,5.37041653441,49.9818,188.300754539
 05/29  19:00:00,362.390039986,37.0322588951,91.4830514592,0.0,102.000620287,77.6748002752,291.927386386,4.10412073053,33.3212,254.502065656
 05/29  20:00:00,397.39583376,36.953372317,92.7531483151,0.0,108.704857014,91.4735406516,291.021531479,11.4626273736,33.3212,246.237704106
 05/29  21:00:00,373.17226566,37.0992481353,94.2872655898,0.0,95.2963835608,89.1510273009,297.605300583,25.5958947711,24.9909,247.018505812
 05/29  22:00:00,320.000304624,36.9891011706,94.6760958714,0.0,80.3315023541,63.3799339444,426.694373282,43.0294617213,16.6606,367.004311561
 05/29  23:00:00,257.067240391,36.89565662,96.3355735757,0.0,42.6918050922,48.4199368926,285.717631922,66.3968356854,8.3303,210.990496237
 05/29  24:00:00,209.861851097,33.4476049299,83.1830705921,0.0,34.4311606118,33.1021868926,195.246195867,65.4140031386,3.33212,126.500072728
 05/30  01:00:00,177.789919632,31.199451012,72.1681819197,0.0,19.418418834,29.3649097162,148.612499239,53.6062000021,3.33212,91.6741792365
 05/30  02:00:00,167.385253835,33.8972357135,67.0227720749,0.0,12.7620426787,28.1191506574,138.14563948,44.7093181503,3.33212,90.1042013297
 05/30  03:00:00,160.488185905,31.199451012,62.9036107139,0.0,12.7620426787,28.1191506574,136.798869251,39.4563686566,3.33212,94.0103805949
 05/30  04:00:00,169.758366491,33.8972357135,62.3122432242,0.0,12.7620426787,28.1191506574,163.211777899,36.8811234751,3.33212,122.998534424
 05/30  05:00:00,198.216388664,33.8972357135,71.4565523164,0.0,25.5240853573,30.610668775,255.530969003,32.3825008931,8.3303,214.81816811
 05/30  06:00:00,311.974521464,34.7964972806,94.7054134187,0.0,51.0481707146,78.1489452969,410.666615866,26.4236486832,16.6606,367.582367183
 05/30  07:00:00,369.115697836,36.8111640268,92.3501586169,0.0,64.3609230253,109.708623606,535.862866369,25.3368770991,24.9909,485.53508927
 05/30  08:00:00,327.026780871,36.7931414784,92.7922700594,0.0,51.0481707146,80.7689615957,418.954921805,10.6738655626,33.3212,374.959856242
 05/30  09:00:00,300.13891866,37.38487664,93.7826821297,0.0,51.0481707146,71.0224615957,350.677675517,1.92446653349,66.8089,281.944308983
 05/30  10:00:00,252.924903279,37.6073149512,94.6527651644,0.0,32.1804615127,65.7244621605,311.18769519,2.54639550452,83.4695,225.171799686
 05/30  11:00:00,254.319026625,37.7014422322,94.8374501262,0.0,32.1804615127,65.7244621605,256.08572857,2.79460249895,83.4695,169.821626071
 05/30  12:00:00,253.507926726,37.7862860385,94.3965011618,0.0,32.1804615127,65.7244621605,249.029902086,2.74681793945,83.4695,162.813584147
 05/30  13:00:00,243.495516491,37.6981899926,93.8327518257,0.0,32.1804615127,55.9779621605,247.080242213,2.61063831622,75.1392,169.330403897
 05/30  14:00:00,243.256695672,37.682742226,93.3937967785,0.0,32.1804615127,55.9779621605,231.651401687,2.5495490663,66.8089,162.292952621
 05/30  15:00:00,243.059892034,37.7682993234,93.1949605761,0.0,32.1804615127,55.9779621605,239.874177898,2.4187731593,75.1392,162.316204739
 05/30  16:00:00,271.653025339,37.8965657169,92.5716844218,0.0,32.1804615127,60.9114621605,216.545310007,1.45609007683,91.7998,123.28941993
 05/30  17:00:00,305.926827278,37.1816136648,92.5551146544,0.0,32.1804615127,77.5397301883,240.713250208,3.12554989692,49.9818,187.605900312
 05/30  18:00:00,358.111870763,37.2919071379,90.7148688366,0.0,77.122965704,86.2600435998,390.834717819,2.99987190631,49.9818,337.853045912
 05/30  19:00:00,365.119983439,37.2908069276,90.8188666828,0.0,102.647051061,80.1663183927,290.258431252,3.15081788047,33.3212,253.786413371
 05/30  20:00:00,404.045172304,37.2291102413,90.5579101308,0.0,115.40909374,92.7192997104,283.52945153,3.45203387334,33.3212,246.756217657
 05/30  21:00:00,382.625264262,37.2874360745,90.1549749617,0.0,102.647051061,94.1340635361,397.169570852,3.75643103619,24.9909,368.422239816
 05/30  22:00:00,317.440040393,37.2787561991,91.379818711,0.0,77.122965704,65.871452062,300.500324937,4.92507830081,16.6606,278.914646636
 05/30  23:00:00,252.915705385,37.1471914089,95.2630841896,0.0,38.286128036,48.4199368926,169.720210649,7.44600976492,8.3303,153.943900884
 05/30  24:00:00,189.380049412,33.1778264598,74.1463846755,0.0,25.5240853573,30.610668775,129.742568116,3.41128007077,3.33212,122.999168045
 05/31  01:00:00,184.642115806,33.8972357135,76.1714304068,0.0,19.418418834,29.3649097162,102.192144559,11.1258979822,3.33212,87.7341265765
 05/31  02:00:00,176.746178066,33.8972357135,76.3349698335,0.0,12.7620426787,28.1191506574,111.243585459,13.9131922943,3.33212,93.9982731652
 05/31  03:00:00,160.020293243,33.8972357135,59.8237268175,0.0,12.7620426787,28.1191506574,121.425168181,24.106315511,3.33212,93.9867326702
 05/31  04:00:00,169.066134339,33.8972357135,62.274728608,0.0,12.7620426787,28.1191506574,160.278038695,33.9986191063,3.33212,122.947299589
 05/31  05:00:00,200.171160963,33.8972357135,74.1394048458,0.0,25.5240853573,30.610668775,256.997608347,36.6430419505,8.3303,212.024266397
 05/31  06:00:00,311.819569652,34.7964972806,95.3218827902,0.0,51.0481707146,78.1489452969,407.320305672,28.9076755225,16.6606,361.752030149
 05/31  07:00:00,367.288780522,36.8671718936,91.3406718933,0.0,64.3609230253,109.708623606,529.87291028,18.5643966989,24.9909,486.317613581
 05/31  08:00:00,326.336767366,36.8337519461,92.4655241065,0.0,51.0481707146,80.7689615957,414.884938616,5.67020950323,33.3212,375.893529113
 05/31  09:00:00,299.91905908,37.3938423909,93.08273538,0.0,51.0481707146,71.0224615957,354.128773376,1.1004729851,66.8089,286.219400391
 05/31  10:00:00,252.54770725,37.6266993289,93.4718548414,0.0,32.1804615127,65.7244621605,311.143403126,2.65501202015,83.4695,225.018891106
 05/31  11:00:00,254.249293133,37.7272929776,93.9487958239,0.0,32.1804615127,65.7244621605,249.364308408,2.97166225929,83.4695,162.923146148
 05/31  12:00:00,253.49045258,37.8066975982,93.7342084436,0.0,32.1804615127,65.7244621605,255.924544281,2.93613001567,83.4695,169.518914265
 05/31  13:00:00,243.815656628,37.7212403923,93.7664315237,0.0,32.1804615127,55.9779621605,240.391701993,2.82969447657,75.1392,162.422807516
 05/31  14:00:00,243.616707768,37.7023886851,93.4999957158,0.0,32.1804615127,55.9779621605,231.791204926,2.76047367741,66.8089,162.221831249
 05/31  15:00:00,243.143202115,37.7827592419,93.2264821584,0.0,32.1804615127,55.9779621605,239.942590945,2.56760197408,75.1392,162.235788971
 05/31  16:00:00,271.411583451,37.9538556831,92.0252211327,0.0,32.1804615127,60.9114621605,216.639640815,1.60490942414,91.7998,123.23493139
 05/31  17:00:00,305.314520085,37.2206822961,91.6256358434,0.0,32.1804615127,77.5397301883,240.916053704,3.47021790087,49.9818,187.464035803
 05/31  18:00:00,357.579171299,37.3455085368,89.7765142971,0.0,77.122965704,86.2600435998,389.192606393,3.27888200481,49.9818,335.931924388
 05/31  19:00:00,364.851614851,37.4102591248,89.2980545981,0.0,102.647051061,80.1663183927,291.625955449,3.51650075587,33.3212,254.788254693
 05/31  20:00:00,404.002306966,37.337503113,89.568797425,0.0,115.40909374,92.7192997104,283.705056689,3.86607262777,33.3212,246.517784062
 05/31  21:00:00,382.746992886,37.3668629918,89.8677146897,0.0,102.647051061,94.1340635361,396.867485967,4.19585744397,24.9909,367.680728523
 05/31  22:00:00,318.129664974,37.3431598773,92.4829163035,0.0,77.122965704,65.871452062,292.599543906,5.08463340046,16.6606,270.854310506
 05/31  23:00:00,252.969957037,37.1763409559,95.998663469,0.0,38.286128036,48.4199368926,171.948527755,9.75754965741,8.3303,153.860678097
 05/31  24:00:00,180.062544453,33.1778264598,65.2318687975,0.0,25.5240853573,30.610668775,142.085978638,15.8149229603,3.33212,122.938935678
 06/01  01:00:00,191.858698226,33.8972357135,83.6041869314,0.0,19.418418834,29.3649097162,129.402336664,32.1047845266,3.33212,93.9654321371
 06/01  02:00:00,170.533570644,33.8972357135,70.2275231791,0.0,12.7620426787,28.1191506574,145.812365789,48.5071603182,3.33212,93.9730854707
 06/01  03:00:00,163.311209342,33.8972357135,63.0246213018,0.0,12.7620426787,28.1191506574,143.894700214,52.8676738222,3.33212,87.6949063915
 06/01  04:00:00,165.595622967,32.0987125792,60.4993902898,0.0,12.7620426787,28.1191506574,180.013816165,53.7964435675,3.33212,122.885252597
 06/01  05:00:00,195.343410068,33.8972357135,69.2379653211,0.0,25.5240853573,30.610668775,269.821247298,47.0172479266,8.3303,214.473699372
 06/01  06:00:00,312.019411177,35.6957588478,94.5766765549,0.0,51.0481707146,78.1489452969,413.792111294,33.2290834938,16.6606,363.9024278
 06/01  07:00:00,368.244896832,36.7643275665,92.5079595557,0.0,64.3609230253,109.708623606,543.382001176,36.5838138331,24.9909,481.807287343
 06/01  08:00:00,327.74917876,36.7510379345,94.6516754411,0.0,51.0481707146,80.7689615957,445.785614,35.4345458976,33.3212,377.029868103
 06/01  09:00:00,301.189046119,37.35238196,95.7487597195,0.0,51.0481707146,71.0224615957,378.878483332,30.8787064139,66.8089,281.190876918
 06/01  10:00:00,253.237942788,37.5406380377,96.3745612387,0.0,32.1804615127,65.7244621605,325.925525773,17.6236715378,83.4695,224.832354235
 06/01  11:00:00,254.40390817,37.629713122,96.4980540077,0.0,32.1804615127,65.7244621605,256.228863244,9.92139917541,83.4695,162.837964069
 06/01  12:00:00,253.801641745,37.7063661527,96.0484700524,0.0,32.1804615127,65.7244621605,253.417001348,3.01274438013,83.4695,166.934756967
 06/01  13:00:00,243.842294429,37.6200637212,95.461222399,0.0,32.1804615127,55.9779621605,241.899461424,1.92813322425,75.1392,164.8321282
 06/01  14:00:00,243.678404412,37.6486393551,95.145065572,0.0,32.1804615127,55.9779621605,230.800365294,1.87887206961,66.8089,162.112593225
 06/01  15:00:00,238.513584169,37.6840448693,90.0378609773,0.0,32.1804615127,55.9779621605,244.702446004,7.44512735512,75.1392,162.118118649
 06/01  16:00:00,268.236395633,37.6160194573,91.6489904075,0.0,32.1804615127,60.9114621605,233.021450073,18.0470551677,91.7998,123.174594905
 06/01  17:00:00,306.07651178,36.9603358299,95.2732049813,0.0,32.1804615127,77.5397301883,258.258181229,20.9134007437,49.9818,187.362980486
 06/01  18:00:00,359.833288759,37.0683720149,94.8791309104,0.0,77.122965704,86.2600435998,412.791800079,27.3834417868,49.9818,335.426558292
 06/01  19:00:00,367.498242407,37.0789293968,94.9365273705,0.0,102.647051061,80.1663183927,308.089400447,27.7445182168,33.3212,247.02368223
 06/01  20:00:00,406.224661839,37.0189655419,94.4157167061,0.0,115.40909374,92.7192997104,309.337078587,29.7428468218,33.3212,246.273031765
 06/01  21:00:00,384.313891299,37.0627497418,93.2301229517,0.0,102.647051061,94.1340635361,429.176639412,37.0008872628,24.9909,367.184852149
 06/01  22:00:00,319.780015347,37.0859110497,95.3159642892,0.0,77.122965704,65.871452062,336.239131383,41.7987128594,16.6606,277.779818523
 06/01  23:00:00,243.043190636,36.9878432894,86.8695766329,0.0,38.286128036,48.4199368926,207.351422384,51.2560149263,8.3303,147.765107457
 06/01  24:00:00,191.162851017,33.8972357135,75.5697030589,0.0,25.5240853573,30.610668775,173.323467411,47.3598127967,3.33212,122.631534614
 06/02  01:00:00,172.850966707,31.199451012,67.3614969093,0.0,19.418418834,29.3649097162,138.454959103,41.1851595565,3.33212,93.9376795468
 06/02  02:00:00,162.759657879,33.8972357135,62.4971963056,0.0,12.7620426787,28.1191506574,133.297268211,36.0291779439,3.33212,93.9359702671
 06/02  03:00:00,156.395410584,31.199451012,58.8873312254,0.0,12.7620426787,28.1191506574,124.201956085,33.2065236137,3.33212,87.6633124711
 06/02  04:00:00,165.07528326,33.8972357135,57.7076365069,0.0,12.7620426787,28.1191506574,160.134197677,33.9633425151,3.33212,122.838735161
 06/02  05:00:00,192.269466342,33.4476049299,66.0463947967,0.0,25.5240853573,30.610668775,256.070981466,33.4489867196,8.3303,214.291694746
 06/02  06:00:00,311.782127384,35.3360542209,94.0599542617,0.0,51.0481707146,78.1489452969,399.107376904,24.5224205089,16.6606,357.924356395
 06/02  07:00:00,369.683427906,36.7542181833,93.1103019073,0.0,64.3609230253,109.708623606,525.000116259,17.0654637632,24.9909,482.943752496
 06/02  08:00:00,327.411401925,36.7582251464,93.2743971725,0.0,51.0481707146,80.7689615957,412.640753608,8.18233205907,33.3212,371.137221549
 06/02  09:00:00,300.700497041,37.3564737388,94.5859068999,0.0,51.0481707146,71.0224615957,355.152052376,2.22937759101,66.8089,286.113774785
 06/02  10:00:00,253.773863156,37.5518991039,95.9839624176,0.0,32.1804615127,65.7244621605,304.59391191,1.31339207977,83.4695,219.811019831
 06/02  11:00:00,255.142452404,37.6422503831,96.3494303884,0.0,32.1804615127,65.7244621605,254.54471655,1.52327797869,83.4695,169.551938571
 06/02  12:00:00,253.376980934,37.7222462751,94.1719997103,0.0,32.1804615127,65.7244621605,247.324993927,1.35665968401,83.4695,162.498834243
 06/02  13:00:00,246.08120285,37.6227139722,96.7972195906,0.0,32.1804615127,55.9779621605,238.769276925,1.32679243391,75.1392,162.303284492
 06/02  14:00:00,244.047298067,37.6513072023,94.9470600425,0.0,32.1804615127,55.9779621605,230.209572997,1.31538388445,66.8089,162.085289112
 06/02  15:00:00,243.440921898,37.699130143,94.1377578539,0.0,32.1804615127,55.9779621605,238.384259807,1.16531860164,75.1392,162.079741205
 06/02  16:00:00,272.106014294,37.7393941765,93.4978233343,0.0,32.1804615127,60.9114621605,215.078276047,0.149765709449,91.7998,123.128710338
 06/02  17:00:00,305.893307609,37.0929412642,92.8420006857,0.0,32.1804615127,77.5397301883,238.704775042,1.51650287897,49.9818,187.206472163
 06/02  18:00:00,358.429494091,37.2336926531,91.3030305528,0.0,77.122965704,86.2600435998,387.15717093,2.25441870772,49.9818,334.920952222
 06/02  19:00:00,365.696526345,37.2746791888,91.7851563202,0.0,102.647051061,80.1663183927,282.665625045,2.57624866373,33.3212,246.768176382
 06/02  20:00:00,405.418712548,37.2002843671,92.796874013,0.0,115.40909374,92.7192997104,282.697746017,3.35399834356,33.3212,246.022547673
 06/02  21:00:00,384.632983987,37.2222077939,93.1101124835,0.0,102.647051061,94.1340635361,401.109013329,9.59795596684,24.9909,366.520157362
 06/02  22:00:00,318.573759905,37.2111333122,93.1494613339,0.0,77.122965704,65.871452062,298.138949964,10.2962122491,16.6606,271.182137715
 06/02  23:00:00,254.210980773,37.0900441453,96.84671909,0.0,38.286128036,48.4199368926,174.510895778,13.3192452514,8.3303,152.861350526
 06/02  24:00:00,178.793998755,33.8972357135,63.0290219533,0.0,25.5240853573,30.610668775,142.235669249,16.0656422229,3.33212,122.837907026
 06/03  01:00:00,182.669874271,32.9979741463,65.65962367,0.0,27.7269238854,30.610668775,113.27919276,16.0308035537,3.33212,93.9162692063
 06/03  02:00:00,151.947100528,32.0987125792,53.554293545,0.0,12.7620426787,28.1191506574,109.024355932,18.0467829689,3.33212,87.6454529629
 06/03  03:00:00,155.304931844,33.8972357135,55.1935544328,0.0,12.7620426787,28.1191506574,120.231302115,22.9922099398,3.33212,93.9069721756
 06/03  04:00:00,165.757228975,33.8972357135,59.0595170484,0.0,12.7620426787,28.1191506574,151.777651656,25.6533042987,3.33212,122.792227358
 06/03  05:00:00,173.608421667,33.8972357135,63.024304295,0.0,12.7620426787,28.1191506574,185.29665889,27.9814955459,8.3303,148.984863344
 06/03  06:00:00,270.100444397,34.9763495941,85.9192929815,0.0,42.6918050922,54.3732441037,245.923752254,16.3368550821,16.6606,212.926297172
 06/03  07:00:00,323.384328403,36.8879788167,92.6567135954,0.0,42.6918050922,86.1019271793,396.984694049,6.76884140943,24.9909,365.224952639
 06/03  08:00:00,363.294010717,36.91040528,90.7246745901,0.0,57.6566862989,112.030105488,548.549213238,1.43390542137,33.3212,513.794107816
 06/03  09:00:00,317.710801535,37.3967005498,91.0645943623,0.0,57.6566862989,83.6599452969,436.447735717,0.0139981480257,66.8089,369.624837569
 06/03  10:00:00,265.599217377,37.6426469644,92.5769447454,0.0,42.6918050922,68.9656133826,365.017563888,0.883109781458,83.4695,280.664954106
 06/03  11:00:00,258.304263278,37.7464488283,93.3656839424,0.0,34.9340096728,67.7198543238,309.934065614,1.34459069525,83.4695,225.119974919
 06/03  12:00:00,257.967445009,37.8370338545,93.6582698237,0.0,34.9340096728,67.7198543238,254.471157184,1.28537947952,83.4695,169.716277705
 06/03  13:00:00,248.317534022,37.7427696049,93.7159036645,0.0,34.9340096728,57.9733543238,238.953266372,1.18563908226,75.1392,162.62842729
 06/03  14:00:00,248.160699025,37.7248332154,93.4916367689,0.0,34.9340096728,57.9733543238,230.373113755,1.11711881931,66.8089,162.447094936
 06/03  15:00:00,247.694085075,37.7908203291,92.8734140206,0.0,34.9340096728,57.9733543238,238.635651988,1.01633783613,75.1392,162.480114152
 06/03  16:00:00,276.600892391,37.7066532748,92.5712781444,0.0,34.9340096728,62.9068543238,222.52920853,1.00003709089,91.7998,129.729371439
 06/03  17:00:00,303.748893648,37.2703987057,92.4829565949,0.0,34.9340096728,72.2186844194,206.702766192,2.48138378749,49.9818,154.239582405
 06/03  18:00:00,368.935259607,37.5247694443,91.1855469418,0.0,87.0357390804,86.2600435998,240.38044288,2.47230249481,49.9818,187.926340386
 06/03  19:00:00,362.30873573,37.2479719457,90.2637542676,0.0,102.000620287,77.6748002752,282.34495443,2.8649707541,33.3212,246.158783676
 06/03  20:00:00,387.100540186,37.1378951942,90.2187351978,0.0,102.000620287,88.9820225341,282.273673115,3.17062774388,33.3212,245.781845371
 06/03  21:00:00,380.552519974,37.1590415622,91.0783199062,0.0,102.000620287,91.6425454185,274.620930817,3.47372805048,24.9909,246.156302767
 06/03  22:00:00,327.701706114,37.0183308265,91.7369451381,0.0,87.0357390804,65.871452062,381.602078771,4.77666481751,16.6606,360.164813953
 06/03  23:00:00,256.571072257,36.8967606487,94.6646599467,0.0,42.6918050922,48.4199368926,225.483145657,6.78030237804,8.3303,210.372543279
 06/03  24:00:00,191.28798207,33.1778264598,73.8636493796,0.0,27.7269238854,30.610668775,127.710073037,1.58024992898,3.33212,122.797703108
 06/04  01:00:00,202.766487417,33.8972357135,75.433582234,0.0,34.4311606118,33.1021868926,102.534058795,5.18740243056,3.33212,94.0145363649
 06/04  02:00:00,171.364417558,31.199451012,64.5527744092,0.0,19.466279405,30.610668775,99.0756162877,8.02212785437,3.33212,87.7213684333
 06/04  03:00:00,183.846774798,33.8972357135,74.1518973071,0.0,19.466279405,30.610668775,108.506612408,11.1807655485,3.33212,93.9937268592
 06/04  04:00:00,187.560589974,32.9979741463,72.2864332457,0.0,19.466279405,30.610668775,140.447845793,14.3603259799,3.33212,122.755399813
 06/04  05:00:00,183.968206355,32.0987125792,65.856378813,0.0,19.466279405,30.610668775,177.291375535,15.2243259805,8.3303,153.736749555
 06/04  06:00:00,276.314557299,35.6957588478,90.9750201558,0.0,42.6918050922,54.3732441037,241.305466358,9.17484509731,16.6606,215.470021261
 06/04  07:00:00,333.486028634,37.353032385,92.5273902194,0.0,49.3960418185,88.5934452969,386.123931941,5.2079016439,24.9909,355.925130298
 06/04  08:00:00,362.847454746,37.0431572262,89.5779762397,0.0,57.6566862989,112.030105488,550.237133894,1.91327828669,33.3212,515.002655607
 06/04  09:00:00,307.889609192,37.6114581739,89.772675753,0.0,50.9524495726,81.1684271793,437.526971919,0.0,66.8089,370.718071919
 06/04  10:00:00,264.608338608,38.0461242509,90.785973132,0.0,42.6918050922,68.9656133826,368.617087103,0.182658202061,83.4695,284.964928901
 06/04  11:00:00,261.822967167,37.871283721,91.8285995731,0.0,38.286128036,68.9656133826,303.773345457,0.320548908443,83.4695,219.983296549
 06/04  12:00:00,261.67141463,37.9568815231,92.3807976678,0.0,38.286128036,68.9656133826,251.33083621,0.266893727668,83.4695,167.594442482
 06/04  13:00:00,242.824137054,37.7404128373,92.6229957083,0.0,31.5818913096,56.727595265,238.345323934,0.905648454996,75.1392,162.300475479
 06/04  14:00:00,242.75145589,37.7097090951,92.5169710356,0.0,31.5818913096,56.727595265,229.643082414,0.978214347191,66.8089,161.855968067
 06/04  15:00:00,242.339869414,37.7710102854,91.9872892939,0.0,31.5818913096,56.727595265,235.262020755,0.888116413915,75.1392,159.234704342
 06/04  16:00:00,271.260541145,37.7009230066,91.7769698391,0.0,31.5818913096,61.661095265,218.246600858,0.919327001053,91.7998,125.527473857
 06/04  17:00:00,298.767926444,37.1521179219,92.1103301063,0.0,31.5818913096,70.9729253606,207.077224757,2.93536867822,49.9818,154.160056079
 06/04  18:00:00,358.659547383,37.2523350405,90.2522370978,0.0,80.3315023541,83.7685254822,240.569695807,3.08624674454,49.9818,187.501649063
 06/04  19:00:00,361.783273545,37.2568333133,89.5143692796,0.0,102.000620287,77.6748002752,278.651980619,3.52232577064,33.3212,241.808454848
 06/04  20:00:00,393.147284806,37.1831534846,89.5368577215,0.0,108.704857014,91.4735406516,278.304753385,3.86763843421,33.3212,241.115914951
 06/04  21:00:00,370.682815892,37.3448185598,89.8727341905,0.0,95.2963835608,89.1510273009,274.716670685,4.18895017353,24.9909,245.536820512
 06/04  22:00:00,318.085738062,37.18028187,91.035212411,0.0,80.3315023541,63.3799339444,378.848258393,5.57408272967,16.6606,356.613575663
 06/04  23:00:00,256.071428835,37.0645270416,93.9467857484,0.0,42.6918050922,48.4199368926,227.81434845,7.48512715108,8.3303,211.998921299
 06/04  24:00:00,206.202781799,33.7773341712,78.8140821419,0.0,34.4311606118,33.1021868926,127.660677153,1.42196557623,3.33212,122.906591577
 06/05  01:00:00,179.443016167,32.9979741463,71.9258778084,0.0,19.418418834,29.3649097162,97.1056726244,6.17180241899,3.33212,87.6017502054
 06/05  02:00:00,175.422206501,33.8972357135,74.8750449412,0.0,12.7620426787,28.1191506574,102.67414541,5.4886199072,3.33212,93.8534055026
 06/05  03:00:00,173.492043612,33.8972357135,73.0058619736,0.0,12.7620426787,28.1191506574,101.172903113,10.2511636641,3.33212,87.5896194488
 06/05  04:00:00,182.399353907,33.8972357135,75.4578261747,0.0,12.7620426787,28.1191506574,140.948376055,14.925413687,3.33212,122.690842368
 06/05  05:00:00,208.559486827,34.4967434249,81.8051483232,0.0,25.5240853573,30.610668775,234.70430966,19.7250360105,8.3303,206.64897365
 06/05  06:00:00,311.413073112,35.6957588478,93.5382344095,0.0,51.0481707146,78.1489452969,386.096868797,8.7073634633,16.6606,360.728905334
 06/05  07:00:00,367.07470911,36.8742904949,89.9722779636,0.0,64.3609230253,109.708623606,505.237944955,5.90397980379,24.9909,474.343065152
 06/05  08:00:00,326.682759507,36.8689876508,91.6458496151,0.0,51.0481707146,80.7689615957,404.294886567,2.39753163032,33.3212,368.576154937
 06/05  09:00:00,299.218925706,37.3930468943,90.9800049679,0.0,51.0481707146,71.0224615957,346.883309474,0.0,66.8089,280.074409474
 06/05  10:00:00,254.275715229,37.6273021497,93.6504170101,0.0,32.1804615127,65.7244621605,308.191480743,0.658568949798,83.4695,224.063411793
 06/05  11:00:00,254.291366281,37.7284602759,93.8063040528,0.0,32.1804615127,65.7244621605,247.046352483,1.08246367328,83.4695,162.494388809
 06/05  12:00:00,253.37683677,37.8114873024,93.4519187152,0.0,32.1804615127,65.7244621605,246.738553745,0.980730918003,83.4695,162.288322827
 06/05  13:00:00,243.575827857,37.7248290009,93.3914023095,0.0,32.1804615127,55.9779621605,238.001861421,0.796874010575,75.1392,162.06578741
 06/05  14:00:00,243.471901765,37.7175698608,93.1894257771,0.0,32.1804615127,55.9779621605,229.200614318,0.569095355317,66.8089,161.822618963
 06/05  15:00:00,242.659084974,37.8200445491,92.1793261243,0.0,32.1804615127,55.9779621605,237.22830313,0.297004950754,75.1392,161.79209818
