Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/05  16:00:00,271.396120153,38.1459233106,91.3464902065,0.0,32.1804615127,60.9114621605,214.791411756,0.0134310929229,91.7998,122.978180663
 06/05  17:00:00,305.569948453,37.3727072384,91.2669532385,0.0,32.1804615127,77.5397301883,232.031141302,2.13303165908,49.9818,179.916309643
 06/05  18:00:00,358.036088115,37.481099705,89.6090071737,0.0,77.122965704,86.2600435998,386.90110172,3.47510200708,49.9818,333.444199713
 06/05  19:00:00,365.447317842,37.5446393116,89.3048468016,0.0,102.647051061,80.1663183927,283.338163863,3.97418105762,33.3212,246.042782806
 06/05  20:00:00,401.416288379,37.4639574288,89.1294173417,0.0,115.40909374,92.7192997104,282.959089659,4.30998758913,33.3212,245.32790207
 06/05  21:00:00,382.477510908,37.5047901594,88.4441223582,0.0,102.647051061,94.1340635361,388.114171858,4.64837632511,24.9909,358.474895533
 06/05  22:00:00,317.650262922,37.4846687338,90.5555838945,0.0,77.122965704,65.871452062,296.440776236,5.00072270214,16.6606,274.779453534
 06/05  23:00:00,251.97888196,37.2877913649,93.6101858386,0.0,38.286128036,48.4199368926,162.080612194,6.98194173216,8.3303,146.768370462
 06/05  24:00:00,200.475805312,34.2569403403,83.5694183757,0.0,25.5240853573,30.610668775,126.069811673,0.0464642254929,3.33212,122.691227448
 06/06  01:00:00,191.99010321,34.4967434249,82.3892812961,0.0,19.418418834,29.3649097162,93.2867876298,0.296878750736,3.33212,89.6577888791
 06/06  02:00:00,172.272722324,33.4476049299,72.007990272,0.0,12.7620426787,28.1191506574,95.4757983664,0.394024083333,3.33212,91.749654283
 06/06  03:00:00,171.796968107,33.4476049299,71.5440758567,0.0,12.7620426787,28.1191506574,91.2906615025,0.393206270946,3.33212,87.5653352316
 06/06  04:00:00,181.199347954,33.8972357135,73.2133363935,0.0,12.7620426787,28.1191506574,127.885551345,1.92216551932,3.33212,122.631265826
 06/06  05:00:00,211.462158104,34.7964972806,83.5175697411,0.0,25.5240853573,30.610668775,228.874622576,14.0459537824,8.3303,206.498368793
 06/06  06:00:00,310.866947425,34.7964972806,93.090424087,0.0,51.0481707146,78.1489452969,385.836996791,7.02863311693,16.6606,362.147763674
 06/06  07:00:00,367.620746527,37.1142145537,88.9506741723,0.0,64.3609230253,109.708623606,504.447061613,6.96319302901,24.9909,472.492968584
 06/06  08:00:00,327.579816979,36.9476878144,91.2850778427,0.0,51.0481707146,80.7689615957,402.691408758,2.82968575852,33.3212,366.540523
 06/06  09:00:00,300.01809468,37.4351362214,91.8583007212,0.0,51.0481707146,71.0224615957,346.435043823,0.0,66.8089,279.626143823
 06/06  10:00:00,252.611480607,37.663306447,92.8694282395,0.0,32.1804615127,65.7244621605,307.43452746,0.055787778676,83.4695,223.909239681
 06/06  11:00:00,254.057671071,37.7556696547,93.5404867259,0.0,32.1804615127,65.7244621605,246.145512045,0.295853394713,83.4695,162.380158651
 06/06  12:00:00,252.996566594,37.8366857226,93.1054705157,0.0,32.1804615127,65.7244621605,245.845477419,0.209388993188,83.4695,162.166588426
 06/06  13:00:00,242.828854148,37.7371491263,92.2075756635,0.0,32.1804615127,55.9779621605,237.268051623,0.190511071004,75.1392,161.938340552
 06/06  14:00:00,243.964586945,37.7100478362,92.8318737109,0.0,32.1804615127,55.9779621605,228.763503688,0.263916481292,66.8089,161.690687207
 06/06  15:00:00,243.298142569,37.79448259,92.0884027288,0.0,32.1804615127,55.9779621605,230.246465361,0.122588364195,75.1392,154.984676996
 06/06  16:00:00,271.915949804,38.0664688553,91.1886214505,0.0,32.1804615127,60.9114621605,214.70683567,0.0,91.7998,122.90703567
 06/06  17:00:00,305.748281078,37.3026011092,90.7572961195,0.0,32.1804615127,77.5397301883,239.175480807,2.48149050212,49.9818,186.712190305
 06/06  18:00:00,358.654138456,37.4087344046,89.6054187142,0.0,77.122965704,86.2600435998,383.219079284,4.06041723801,49.9818,329.176862046
 06/06  19:00:00,365.27251595,37.4927643489,89.0827917454,0.0,102.647051061,80.1663183927,282.281917892,4.5823423941,33.3212,244.378375497
 06/06  20:00:00,401.278014291,37.3977252561,88.6038899439,0.0,115.40909374,92.7192997104,280.76962948,4.98756328786,33.3212,242.460866192
 06/06  21:00:00,383.555666154,37.4230361676,89.5714229855,0.0,102.647051061,94.1340635361,393.491034178,5.35327412026,24.9909,363.146860058
 06/06  22:00:00,319.204397342,37.3772022796,92.8821718728,0.0,77.122965704,65.871452062,294.405870399,7.90748013389,16.6606,269.837790265
 06/06  23:00:00,253.354767978,37.1978631421,95.9979801251,0.0,38.286128036,48.4199368926,172.072125357,17.0625733849,8.3303,146.679251973
 06/06  24:00:00,187.948060391,33.7773341712,72.0288698055,0.0,25.5240853573,30.610668775,137.284983517,11.31504106,3.33212,122.637822457
 06/07  01:00:00,181.207577859,34.1969895692,72.0845102373,0.0,19.418418834,29.3649097162,97.7206574641,6.84019823911,3.33212,87.548339225
 06/07  02:00:00,173.795455815,34.3468664971,72.4088759856,0.0,12.7620426787,28.1191506574,102.375214583,5.25306071863,3.33212,93.7900338647
 06/07  03:00:00,161.77934974,33.4476049299,61.6727490929,0.0,12.7620426787,28.1191506574,98.5273354081,7.65324450533,3.33212,87.5419709027
 06/07  04:00:00,170.144997797,33.4476049299,63.4462199552,0.0,12.7620426787,28.1191506574,135.270357857,9.359468886,3.33212,122.578768971
 06/07  05:00:00,194.612262964,33.7473587856,68.5064766054,0.0,25.5240853573,30.610668775,235.257238429,20.6006838987,8.3303,206.326254531
 06/07  06:00:00,309.281563206,35.6957588478,91.4021166053,0.0,51.0481707146,78.1489452969,387.734563489,16.1133608555,16.6606,354.960602634
 06/07  07:00:00,371.129129108,36.7754931772,95.1548757836,0.0,64.3609230253,109.708623606,529.662698624,28.111101731,24.9909,476.560696893
 06/07  08:00:00,329.289661119,36.6756280975,96.4334745185,0.0,51.0481707146,80.7689615957,432.898459789,31.7016128833,33.3212,367.875646905
 06/07  09:00:00,302.372786703,37.352339038,97.0963247717,0.0,51.0481707146,71.0224615957,375.648895016,29.4921763007,66.8089,279.347818715
 06/07  10:00:00,242.574770748,37.437954767,86.0272196872,0.0,32.1804615127,65.7244621605,334.385034938,34.4141892373,83.4695,216.501345701
 06/07  11:00:00,232.205260886,37.5033631387,74.9709079847,0.0,32.1804615127,65.7244621605,295.761920697,49.9433534926,83.4695,162.349067204
 06/07  12:00:00,228.044441367,37.5588308315,71.4764202946,0.0,32.1804615127,65.7244621605,302.701215748,57.1071373946,83.4695,162.124578354
 06/07  13:00:00,218.7723078,37.5917156254,71.8972976472,0.0,32.1804615127,55.9779621605,291.493707372,54.469047877,75.1392,161.885459495
 06/07  14:00:00,219.584428979,37.6254537821,72.6667083148,0.0,32.1804615127,55.9779621605,283.078937309,54.6412809063,66.8089,161.628756403
 06/07  15:00:00,215.261805426,37.6573806928,68.3390362816,0.0,32.1804615127,55.9779621605,286.598201731,56.5844210555,75.1392,154.874580676
 06/07  16:00:00,242.80957638,37.2975468026,66.9770449428,0.0,32.1804615127,60.9114621605,272.200207467,57.5465223701,91.7998,122.853885097
 06/07  17:00:00,289.109641034,36.6529608522,78.7549159846,0.0,32.1804615127,77.5397301883,313.81381215,77.2434155832,49.9818,186.588596567
 06/07  18:00:00,358.679196629,36.7044302707,94.1272472592,0.0,77.122965704,86.2600435998,482.503406867,106.727584239,49.9818,325.794022628
 06/07  19:00:00,368.293779755,36.6277454765,96.1651567333,0.0,102.647051061,80.1663183927,393.385793803,115.937302801,33.3212,244.127291002
 06/07  20:00:00,404.654774029,36.6018562725,96.0175425691,0.0,115.40909374,92.7192997104,389.329461566,111.162468525,33.3212,244.845793041
 06/07  21:00:00,385.553999861,36.6726607309,94.8057495661,0.0,102.647051061,94.1340635361,491.42350602,110.352619539,24.9909,356.079986481
 06/07  22:00:00,319.1896543,36.7708062003,94.9193454002,0.0,77.122965704,65.871452062,412.639633581,123.499188026,16.6606,272.479845555
 06/07  23:00:00,225.931860341,36.7237822197,69.8504049891,0.0,38.286128036,48.4199368926,287.226307587,129.883625088,8.3303,149.012382499
 06/07  24:00:00,172.104365355,31.199451012,59.1946762543,0.0,25.5240853573,30.610668775,190.194179022,64.2704358243,3.33212,122.591623198
 06/08  01:00:00,158.564433974,31.199451012,53.0324626969,0.0,19.418418834,29.3649097162,143.710048584,52.8688574219,3.33212,87.5090711624
 06/08  02:00:00,147.563901543,31.199451012,49.9644659521,0.0,12.7620426787,28.1191506574,133.597343793,42.7591465949,3.33212,87.5060771982
 06/08  03:00:00,144.748682716,31.199451012,47.1578589037,0.0,12.7620426787,28.1191506574,133.514743161,36.4260310049,3.33212,93.7565921562
 06/08  04:00:00,154.59789993,33.8972357135,47.7347145724,0.0,12.7620426787,28.1191506574,150.593088465,31.1791736011,3.33212,116.081794864
 06/08  05:00:00,178.822454205,31.199451012,55.3928985356,0.0,25.5240853573,30.610668775,243.223434112,28.7390925752,8.3303,206.154041537
 06/08  06:00:00,303.609700135,35.6957588478,86.2555431117,0.0,51.0481707146,78.1489452969,400.744086184,24.1814872252,16.6606,359.901998959
 06/08  07:00:00,371.642494149,36.6352621533,95.8888051483,0.0,64.3609230253,109.708623606,559.433408891,65.6955297013,24.9909,468.74697919
 06/08  08:00:00,318.782730899,36.5950204149,85.6778563308,0.0,51.0481707146,80.7689615957,495.176042398,94.5068558175,33.3212,367.34798658
 06/08  09:00:00,285.362684283,37.3400201866,79.8815576277,0.0,51.0481707146,71.0224615957,429.337990788,83.4237640468,66.8089,279.105326741
 06/08  10:00:00,225.574691917,37.4319866996,68.9943838306,0.0,32.1804615127,65.7244621605,351.501679428,51.6685977689,83.4695,216.363581659
 06/08  11:00:00,221.710889354,37.4914106842,64.4877364822,0.0,32.1804615127,65.7244621605,291.805101201,46.0559340253,83.4695,162.279667175
 06/08  12:00:00,215.986605879,37.5374770697,59.4613420531,0.0,32.1804615127,65.7244621605,297.847608867,52.3321470009,83.4695,162.045961866
 06/08  13:00:00,205.843660383,37.5728822822,59.0112055798,0.0,32.1804615127,55.9779621605,291.005020133,54.0669469435,75.1392,161.79887319
 06/08  14:00:00,205.552427034,37.6057183712,58.6926917935,0.0,32.1804615127,55.9779621605,283.206716582,54.8621423654,66.8089,161.535674217
 06/08  15:00:00,208.355632299,37.6380625663,61.4564384331,0.0,32.1804615127,55.9779621605,285.600162032,55.6296504583,75.1392,154.831311574
 06/08  16:00:00,235.457102996,37.2733738933,59.6602922336,0.0,32.1804615127,60.9114621605,272.017950543,57.412363901,91.7998,122.805786642
 06/08  17:00:00,282.016500766,36.6402360167,71.7057227437,0.0,32.1804615127,77.5397301883,299.699307324,69.6574985934,49.9818,180.060008731
 06/08  18:00:00,355.625912002,36.6947429988,91.1642224525,0.0,77.122965704,86.2600435998,464.660891367,83.2881419695,49.9818,331.390949398
 06/08  19:00:00,361.54411194,36.6155052705,89.5239434052,0.0,102.647051061,80.1663183927,376.198995594,97.5037245816,33.3212,245.374071012
 06/08  20:00:00,405.091165213,36.5955224468,96.5449381455,0.0,115.40909374,92.7192997104,372.383632656,101.873051675,33.3212,237.18938098
 06/08  21:00:00,386.214012256,36.6392655451,95.5527146637,0.0,102.647051061,94.1340635361,499.534172435,112.797180551,24.9909,361.746091884
 06/08  22:00:00,312.579112113,36.7138039736,88.4328290129,0.0,77.122965704,65.871452062,408.206893433,122.098884252,16.6606,269.447409181
 06/08  23:00:00,219.240479627,36.6714549439,63.3067711314,0.0,38.286128036,48.4199368926,276.446078605,121.580139582,8.3303,146.535639023
 06/08  24:00:00,166.738057368,31.199451012,53.8703035975,0.0,25.5240853573,30.610668775,190.135150498,64.2582604402,3.33212,122.544770058
 06/09  01:00:00,153.263600741,31.199451012,47.7792798009,0.0,19.418418834,29.3649097162,143.220695513,52.4086299758,3.33212,87.4799455373
 06/09  02:00:00,142.233747653,31.199451012,44.6836813702,0.0,12.7620426787,28.1191506574,134.095907315,43.2825552711,3.33212,87.4812320434
 06/09  03:00:00,141.037493962,31.199451012,43.495486421,0.0,12.7620426787,28.1191506574,133.337815369,36.274838714,3.33212,93.7308566548
 06/09  04:00:00,151.914550812,33.8972357135,44.4634832916,0.0,12.7620426787,28.1191506574,151.302789491,31.9487609264,3.33212,116.021908564
 06/09  05:00:00,176.457419402,31.199451012,52.4340282933,0.0,25.5240853573,30.610668775,242.494521433,28.1395104884,8.3303,206.024710944
 06/09  06:00:00,300.82947415,35.5159065344,82.963473438,0.0,51.0481707146,78.1489452969,395.291818587,25.6027903785,16.6606,353.028428208
 06/09  07:00:00,372.457411583,36.6310685544,95.7921875363,0.0,64.3609230253,109.708623606,569.136290709,69.114270765,24.9909,475.031119944
 06/09  08:00:00,315.960021031,36.5950204149,82.1234814032,0.0,51.0481707146,80.7689615957,498.346623655,99.2602883893,33.3212,365.765135265
 06/09  09:00:00,275.896936125,37.2799623515,70.4567540209,0.0,51.0481707146,71.0224615957,436.574234912,97.9290483709,66.8089,271.836286541
 06/09  10:00:00,213.113761802,37.4148219472,56.4868238859,0.0,32.1804615127,65.7244621605,387.755741224,81.747299919,83.4695,222.538941305
 06/09  11:00:00,207.666554592,37.4782674388,50.4406431272,0.0,32.1804615127,65.7244621605,317.865248155,71.4768854179,83.4695,162.918862737
 06/09  12:00:00,211.403789499,37.5247614235,54.9126061385,0.0,32.1804615127,65.7244621605,297.410564978,56.7282188155,83.4695,157.212846162
 06/09  13:00:00,209.963209515,37.5649800123,63.1424902583,0.0,32.1804615127,55.9779621605,281.616690841,46.807792303,75.1392,159.669698538
 06/09  14:00:00,214.800627218,37.6016814597,67.9427365154,0.0,32.1804615127,55.9779621605,265.474901534,37.1929937339,66.8089,161.4730078
 06/09  15:00:00,229.805780271,37.6345307281,82.8280100161,0.0,32.1804615127,55.9779621605,254.162987022,24.289686482,75.1392,154.73410054
 06/09  16:00:00,273.88728782,37.2930736342,97.602862539,0.0,32.1804615127,60.9114621605,226.484099834,11.9308102962,91.7998,122.753489538
 06/09  17:00:00,308.083536197,36.6891285143,97.0066299783,0.0,32.1804615127,77.5397301883,236.705307146,7.29435856778,49.9818,179.429148578
 06/09  18:00:00,360.74294012,36.7570464974,95.4172629963,0.0,77.122965704,86.2600435998,388.309088224,6.80792767317,49.9818,331.519360551
 06/09  19:00:00,367.786122018,36.7323643574,95.3751099418,0.0,102.647051061,80.1663183927,284.770410581,8.61151102584,33.3212,242.837699555
 06/09  20:00:00,401.782515663,36.7147592679,93.4004045187,0.0,115.40909374,92.7192997104,301.179915149,28.6105106865,33.3212,239.248204462
 06/09  21:00:00,385.769454012,36.7782355055,95.3433255622,0.0,102.647051061,94.1340635361,439.558246738,60.9534798469,24.9909,353.613866891
 06/09  22:00:00,318.959749519,36.8582125178,94.7465650829,0.0,77.122965704,65.871452062,363.650576341,78.8171338397,16.6606,268.172842501
 06/09  23:00:00,224.374386088,36.7869326695,68.3794117124,0.0,38.286128036,48.4199368926,262.778597514,101.322597624,8.3303,153.12569989
 06/09  24:00:00,169.461312695,31.199451012,56.5643375556,0.0,25.5240853573,30.610668775,189.961281365,70.591297466,3.33212,116.037863899
 06/10  01:00:00,165.642938215,31.199451012,50.5547229092,0.0,27.7269238854,30.610668775,158.216721257,61.170042099,3.33212,93.7145591575
 06/10  02:00:00,143.430402374,31.199451012,45.8434733436,0.0,12.7620426787,28.1191506574,143.673638294,52.8897014978,3.33212,87.4518167962
 06/10  03:00:00,142.826187367,32.9979741463,43.4527074806,0.0,12.7620426787,28.1191506574,134.940599672,44.1515051227,3.33212,87.4569745491
 06/10  04:00:00,149.005243164,32.0987125792,43.9573092057,0.0,12.7620426787,28.1191506574,163.2823887,37.5114441995,3.33212,122.4388245
 06/10  05:00:00,156.554584477,32.9979741463,46.7281101072,0.0,12.7620426787,28.1191506574,186.698175196,31.9799628002,8.3303,146.387912396
 06/10  06:00:00,248.591443292,34.7964972806,64.6682963128,0.0,42.6918050922,54.3732441037,246.282953581,22.8888081077,16.6606,206.733545473
 06/10  07:00:00,323.922880253,36.8512244116,93.8996171839,0.0,42.6918050922,86.1019271793,397.810721557,18.8009551973,24.9909,354.01886636
 06/10  08:00:00,363.401802302,36.7935833225,91.8344245345,0.0,57.6566862989,112.030105488,546.121279282,7.43762210018,33.3212,505.362457182
 06/10  09:00:00,318.785460908,37.3463736017,92.8992986372,0.0,57.6566862989,83.6599452969,429.7004577,0.59058586349,66.8089,362.300971836
 06/10  10:00:00,266.996428498,37.5828504929,94.7414957752,0.0,42.6918050922,68.9656133826,363.411316101,1.46649329376,83.4695,278.475322807
 06/10  11:00:00,259.632738446,37.6704147593,95.4393824949,0.0,34.9340096728,67.7198543238,301.973378597,1.88997465758,83.4695,216.61390394
 06/10  12:00:00,259.294980041,37.7523486933,95.6736870185,0.0,34.9340096728,67.7198543238,247.64687934,1.85956013917,83.4695,162.317819201
 06/10  13:00:00,249.516512716,37.655606271,95.6476043673,0.0,34.9340096728,57.9733543238,239.065999644,1.83524092918,75.1392,162.091558715
 06/10  14:00:00,249.341751279,37.6433980839,95.3824806144,0.0,34.9340096728,57.9733543238,230.493031976,1.83270736453,66.8089,161.851424611
 06/10  15:00:00,248.768818119,37.6980623083,94.6033007851,0.0,34.9340096728,57.9733543238,238.767655323,1.80579414538,75.1392,161.822661177
 06/10  16:00:00,277.610085428,37.525129089,94.304691034,0.0,34.9340096728,62.9068543238,216.5594299,1.87248268117,91.7998,122.887147219
 06/10  17:00:00,304.491039134,37.0400477032,93.8973029062,0.0,34.9340096728,72.2186844194,204.299654415,3.41920755845,49.9818,150.898646857
 06/10  18:00:00,369.604214969,37.3228956974,92.3680467773,0.0,87.0357390804,86.2600435998,236.072336703,3.15198641826,49.9818,182.938550285
 06/10  19:00:00,363.179589682,37.0848174065,91.4991192833,0.0,102.000620287,77.6748002752,281.046551431,3.18229254782,33.3212,244.543058883
 06/10  20:00:00,385.317684688,36.9938526894,91.7396265535,0.0,102.000620287,88.9820225341,273.58880068,3.51743971035,33.3212,236.75016097
 06/10  21:00:00,381.460599017,37.0221921646,92.3816718266,0.0,102.000620287,91.6425454185,273.43793716,3.90451162918,24.9909,244.542525531
 06/10  22:00:00,329.004225112,36.9081525145,93.582037335,0.0,87.0357390804,65.871452062,373.619481975,5.7216492041,16.6606,351.237232771
 06/10  23:00:00,257.592048108,36.8021170783,96.2495004356,0.0,42.6918050922,48.4199368926,222.908775252,8.42701221901,8.3303,206.151463033
 06/10  24:00:00,190.797916724,33.8972357135,72.8375471897,0.0,27.7269238854,30.610668775,132.738196228,13.4099321119,3.33212,115.996144116
 06/11  01:00:00,181.675179311,31.199451012,57.3707353336,0.0,34.4311606118,33.1021868926,120.846112988,23.7133482874,3.33212,93.8006447006
 06/11  02:00:00,167.559512132,32.9979741463,58.9460117079,0.0,19.466279405,30.610668775,124.836321595,33.9658968167,3.33212,87.5383047786
 06/11  03:00:00,165.610733249,32.0987125792,57.9199902826,0.0,19.466279405,30.610668775,124.853739995,33.9783819043,3.33212,87.5432380908
 06/11  04:00:00,173.759855402,32.9979741463,58.5840440961,0.0,19.466279405,30.610668775,159.146399708,33.4309051813,3.33212,122.383374527
 06/11  05:00:00,179.776322753,32.0987125792,61.7163565374,0.0,19.466279405,30.610668775,183.244934213,28.4066759282,8.3303,146.507958285
 06/11  06:00:00,269.824219359,35.5159065344,85.0732849794,0.0,42.6918050922,54.3732441037,245.496107162,14.5152929812,16.6606,214.320214181
 06/11  07:00:00,333.138044847,37.2158374372,92.761682398,0.0,49.3960418185,88.5934452969,382.873986556,5.95347616204,24.9909,351.929610394
 06/11  08:00:00,363.421452631,36.9615807003,90.5885139678,0.0,57.6566862989,112.030105488,536.705481575,1.3738329234,33.3212,502.010448652
 06/11  09:00:00,308.699706052,37.5092556342,90.9147217325,0.0,50.9524495726,81.1684271793,430.067697505,0.00352185233119,66.8089,363.255275652
 06/11  10:00:00,265.769182704,37.8811531411,92.3186262918,0.0,42.6918050922,68.9656133826,357.10381294,0.776428032893,83.4695,272.857884907
 06/11  11:00:00,263.188774596,37.782389512,93.4414849699,0.0,38.286128036,68.9656133826,308.131726593,0.935635677031,83.4695,223.726590916
 06/11  12:00:00,262.977164586,37.8730067901,93.8755465931,0.0,38.286128036,68.9656133826,239.336469681,0.837529027486,83.4695,155.029440653
 06/11  13:00:00,244.042451205,37.7101798324,93.9819542817,0.0,31.5818913096,56.727595265,238.374478508,1.44928181331,75.1392,161.785996694
 06/11  14:00:00,243.349442768,37.6807338568,93.056750998,0.0,31.5818913096,56.727595265,228.878069078,1.46956193718,66.8089,160.599607141
 06/11  15:00:00,244.141067607,37.7294046754,92.88002165,0.0,31.5818913096,56.727595265,231.931742896,1.48820531425,75.1392,155.304337582
 06/11  16:00:00,273.103424798,37.6231248653,92.8712266208,0.0,31.5818913096,61.661095265,215.872089271,1.40025873112,91.7998,122.67203054
 06/11  17:00:00,299.970202207,37.088262022,92.4171770715,0.0,31.5818913096,70.9729253606,200.206975529,3.0730002959,49.9818,147.152175233
 06/11  18:00:00,360.73432701,37.1999164676,91.3964314643,0.0,80.3315023541,83.7685254822,239.194652822,2.83980385528,49.9818,186.373048967
 06/11  19:00:00,363.659959501,37.2308168701,90.4826095526,0.0,102.000620287,77.6748002752,272.776758251,2.91390590321,33.3212,236.541652348
 06/11  20:00:00,393.549908783,37.1496071282,89.0802951073,0.0,108.704857014,91.4735406516,272.381276907,3.22694769858,33.3212,235.833129208
 06/11  21:00:00,372.675159919,37.2780240539,90.5347675557,0.0,95.2963835608,89.1510273009,272.460104258,3.5250594889,24.9909,243.944144769
 06/11  22:00:00,319.948401056,37.1302734967,91.8975373227,0.0,80.3315023541,63.3799339444,372.611781325,5.36641333296,16.6606,350.584767992
 06/11  23:00:00,257.76325342,37.0226304578,94.8248551743,0.0,42.6918050922,48.4199368926,213.763247572,7.03598250991,8.3303,198.396965062
 06/11  24:00:00,195.547628865,33.8972357135,67.6130977151,0.0,34.4311606118,33.1021868926,126.219679043,0.340003833851,3.33212,122.547555209
 06/12  01:00:00,175.56490645,33.8972357135,66.6593578175,0.0,19.418418834,29.3649097162,94.8632082143,4.11142450715,3.33212,87.4196637071
 06/12  02:00:00,168.39645004,33.8972357135,67.7122652181,0.0,12.7620426787,28.1191506574,101.162542446,10.4200518925,3.33212,87.4103705534
 06/12  03:00:00,159.285946836,33.4476049299,59.4836863558,0.0,12.7620426787,28.1191506574,110.261611649,13.2756678573,3.33212,93.6538237917
 06/12  04:00:00,175.983640698,33.8972357135,69.1355234442,0.0,12.7620426787,28.1191506574,133.849333065,14.6106280495,3.33212,115.906585016
 06/12  05:00:00,202.640506777,33.8972357135,76.4564121276,0.0,25.5240853573,30.610668775,225.258414941,11.3693807698,8.3303,205.558734171
 06/12  06:00:00,307.906920789,35.3360542209,90.3383168774,0.0,51.0481707146,78.1489452969,371.773805142,3.73141287876,16.6606,351.381792263
 06/12  07:00:00,367.323619913,36.8790256763,90.3258258051,0.0,64.3609230253,109.708623606,494.171609439,5.17611451107,24.9909,464.004594928
 06/12  08:00:00,326.830818522,36.8651212777,91.8267055192,0.0,51.0481707146,80.7689615957,398.092701296,2.12464490588,33.3212,362.64685639
 06/12  09:00:00,300.039746472,37.393861778,91.2682901547,0.0,51.0481707146,71.0224615957,339.973458206,0.0,66.8089,273.164558206
 06/12  10:00:00,254.147542903,37.6222485435,93.3286624796,0.0,32.1804615127,65.7244621605,302.906413394,1.12683906518,83.4695,218.310074328
 06/12  11:00:00,255.465258103,37.7152277671,93.8810487468,0.0,32.1804615127,65.7244621605,241.829948272,1.55067389673,83.4695,156.809774375
 06/12  12:00:00,254.575037189,37.7953423451,93.6398170841,0.0,32.1804615127,65.7244621605,246.651677337,1.4747645781,83.4695,161.707412759
 06/12  13:00:00,244.720681177,37.704163148,93.5884681474,0.0,32.1804615127,55.9779621605,237.881299781,1.30818293022,75.1392,161.43391685
 06/12  14:00:00,244.589917447,37.6875792368,93.4536659149,0.0,32.1804615127,55.9779621605,222.484589932,1.15004949371,66.8089,154.525640438
 06/12  15:00:00,243.783669473,37.7748444808,92.5685770372,0.0,32.1804615127,55.9779621605,231.596432462,0.881027452261,75.1392,155.576205009
 06/12  16:00:00,272.431856703,38.0349360176,91.7180746334,0.0,32.1804615127,60.9114621605,213.531784225,0.18241020449,91.7998,121.549574021
 06/12  17:00:00,306.27484016,37.3172502262,91.2414407994,0.0,32.1804615127,77.5397301883,231.248771365,2.17261888192,49.9818,179.094352483
 06/12  18:00:00,358.473104212,37.447881758,89.3657531991,0.0,77.122965704,86.2600435998,377.598084219,3.26410870546,49.9818,324.352175514
 06/12  19:00:00,365.792298589,37.5307586983,88.8704999828,0.0,102.647051061,80.1663183927,279.229705242,3.70243806961,33.3212,242.206067172
 06/12  20:00:00,402.045633276,37.4493968393,88.8261590407,0.0,115.40909374,92.7192997104,273.686376334,4.03310186076,33.3212,236.332074473
 06/12  21:00:00,383.860763949,37.4940424723,88.6875885721,0.0,102.647051061,94.1340635361,381.344781811,4.39530390362,24.9909,351.958577907
 06/12  22:00:00,318.864207972,37.4901335056,90.2652694507,0.0,77.122965704,65.871452062,288.69923494,4.70365208133,16.6606,267.334982859
 06/12  23:00:00,253.621184183,37.2810107416,93.5859154721,0.0,38.286128036,48.4199368926,161.493151694,6.93556653301,8.3303,146.227285161
 06/12  24:00:00,187.636915358,34.0770880269,70.262944959,0.0,25.5240853573,30.610668775,125.717961176,0.0402685392059,3.33212,122.345572637
 06/13  01:00:00,181.408527568,34.4967434249,71.2830394921,0.0,19.418418834,29.3649097162,91.1109106293,0.385013419739,3.33212,87.3937772095
 06/13  02:00:00,170.422106472,34.3468664971,69.0153793119,0.0,12.7620426787,28.1191506574,93.8860246853,3.17100376898,3.33212,87.3829009163
 06/13  03:00:00,163.194675169,33.4476049299,63.2865427396,0.0,12.7620426787,28.1191506574,99.2794613276,8.56437977139,3.33212,87.3829615562
 06/13  04:00:00,174.988170448,33.4476049299,67.7583655448,0.0,12.7620426787,28.1191506574,130.561236698,7.24291974818,3.33212,119.98619695
 06/13  05:00:00,205.465803585,34.1969895692,78.0354006317,0.0,25.5240853573,30.610668775,213.510530004,4.32407733691,8.3303,200.856152667
 06/13  06:00:00,309.931714362,35.6957588478,90.8859382091,0.0,51.0481707146,78.1489452969,368.279084777,0.766741834139,16.6606,350.851742942
 06/13  07:00:00,368.19538767,36.9522333455,89.6260181057,0.0,64.3609230253,109.708623606,500.840906825,6.76385626713,24.9909,469.086150558
 06/13  08:00:00,327.3529088,36.9314847126,90.0271299425,0.0,51.0481707146,80.7689615957,392.811892665,2.71688121971,33.3212,356.773811446
 06/13  09:00:00,301.358526124,37.423353848,92.0275872881,0.0,51.0481707146,71.0224615957,342.688676877,0.0,66.8089,275.879776877
 06/13  10:00:00,253.713847423,37.6548064858,92.8448592211,0.0,32.1804615127,65.7244621605,299.745076186,0.207123561164,83.4695,216.068452624
 06/13  11:00:00,255.137335654,37.7467480838,93.4998054895,0.0,32.1804615127,65.7244621605,240.146355564,0.629057916756,83.4695,156.047797647
 06/13  12:00:00,254.591240497,37.8354112308,94.0405387481,0.0,32.1804615127,65.7244621605,245.585653091,0.499667712522,83.4695,161.616485379
 06/13  13:00:00,243.086279338,37.7500988822,92.3144374635,0.0,32.1804615127,55.9779621605,233.299284576,0.327014185747,75.1392,157.83307039
 06/13  14:00:00,243.842805577,37.7267126873,92.6443793881,0.0,32.1804615127,55.9779621605,225.134132969,0.367328381801,66.8089,157.957904587
 06/13  15:00:00,243.20767141,37.8158277621,91.9310188551,0.0,32.1804615127,55.9779621605,229.803093495,0.230115130955,75.1392,154.433778364
 06/13  16:00:00,271.952906556,38.1543782305,91.1010359322,0.0,32.1804615127,60.9114621605,214.367502448,0.0,91.7998,122.567702448
 06/13  17:00:00,306.235665218,37.3823462524,91.1239978639,0.0,32.1804615127,77.5397301883,231.31204372,2.33823159794,49.9818,178.992012122
 06/13  18:00:00,358.500463336,37.4926264568,89.3362855455,0.0,77.122965704,86.2600435998,375.267990807,3.86254063624,49.9818,321.423650171
 06/13  19:00:00,365.008494569,37.5913886396,88.5791639162,0.0,102.647051061,80.1663183927,278.955440578,4.37286193779,33.3212,241.261378641
 06/13  20:00:00,401.121622173,37.4915016865,88.3082610892,0.0,115.40909374,92.7192997104,277.159954998,4.76633543575,33.3212,239.072419562
 06/13  21:00:00,382.822176718,37.5314912408,87.9821570602,0.0,102.647051061,94.1340635361,381.525868283,5.12313681291,24.9909,351.41183147
 06/13  22:00:00,318.608735263,37.5166529931,90.0368926376,0.0,77.122965704,65.871452062,284.351810511,5.49294585816,16.6606,262.198264652
 06/13  23:00:00,253.01659265,37.3030467758,93.3978229934,0.0,38.286128036,48.4199368926,165.962982361,7.26849079222,8.3303,150.364191568
 06/13  24:00:00,194.597598443,34.6166449672,76.3143411547,0.0,25.5240853573,30.610668775,119.267120577,0.0713251481478,3.33212,115.863675429
 06/14  01:00:00,188.8600904,34.4967434249,79.2025328325,0.0,19.418418834,29.3649097162,91.0027796862,0.309409727555,3.33212,87.3612499587
 06/14  02:00:00,172.774417654,33.5974818578,72.3082498748,0.0,12.7620426787,28.1191506574,91.0096602235,0.314951812141,3.33212,87.3625884114
 06/14  03:00:00,169.078218972,33.4476049299,68.9856610541,0.0,12.7620426787,28.1191506574,92.469117749,1.77920588526,3.33212,87.3577918637
 06/14  04:00:00,181.337165416,33.8972357135,74.1279156265,0.0,12.7620426787,28.1191506574,127.077862166,1.49309214979,3.33212,122.252650017
 06/14  05:00:00,211.783546971,35.0213126724,83.8437127368,0.0,25.5240853573,30.610668775,206.595530836,0.0943973106502,8.3303,198.170833526
 06/14  06:00:00,303.861778218,34.6166449672,86.7860255597,0.0,51.0481707146,78.1489452969,367.205610011,0.268333371093,16.6606,350.27667664
 06/14  07:00:00,367.173714919,36.9123293947,89.6330500689,0.0,64.3609230253,109.708623606,499.412151714,8.05267243828,24.9909,466.368579276
 06/14  08:00:00,326.608820013,36.8983981128,90.3604173144,0.0,51.0481707146,80.7689615957,394.070016671,3.17392733357,33.3212,357.574889338
 06/14  09:00:00,300.70456702,37.3674790495,91.4202312448,0.0,51.0481707146,71.0224615957,336.601452355,0.0,66.8089,269.792552355
 06/14  10:00:00,252.775893592,37.6111530526,91.9638931032,0.0,32.1804615127,65.7244621605,298.735395682,0.0,83.4695,215.265895682
 06/14  11:00:00,253.79637205,37.7587003214,92.1574338129,0.0,32.1804615127,65.7244621605,245.241889693,0.0,83.4695,161.772389693
 06/14  12:00:00,252.555001304,37.8464567827,91.5480176532,0.0,32.1804615127,65.7244621605,244.966106307,0.0,83.4695,161.496606307
 06/14  13:00:00,243.080393612,37.7512390897,91.9807481347,0.0,32.1804615127,55.9779621605,229.745247417,0.0295006393699,75.1392,154.576546778
 06/14  14:00:00,241.79857602,37.7354560057,91.4621506918,0.0,32.1804615127,55.9779621605,221.311019419,0.0796555091099,66.8089,154.42246391
 06/14  15:00:00,240.458209504,37.8202572313,90.1734758429,0.0,32.1804615127,55.9779621605,236.149400236,0.0,75.1392,161.010200236
 06/14  16:00:00,269.855013994,38.164499625,89.7706857549,0.0,32.1804615127,60.9114621605,207.867655199,0.0,91.7998,116.067855199
 06/14  17:00:00,305.251660671,37.3428473229,90.181111174,0.0,32.1804615127,77.5397301883,231.652334486,2.81652066647,49.9818,178.854013819
 06/14  18:00:00,357.424483792,37.412783165,88.3585300571,0.0,77.122965704,86.2600435998,375.552793343,4.59868652317,49.9818,320.97230682
 06/14  19:00:00,364.834635513,37.5285506835,87.9249604743,0.0,102.647051061,80.1663183927,282.573605967,5.23994134452,33.3212,244.012464622
 06/14  20:00:00,401.100642176,37.44802761,87.9400231339,0.0,115.40909374,92.7192997104,274.871705527,5.64859157189,33.3212,235.901913956
 06/14  21:00:00,382.778374896,37.482664424,87.8152276901,0.0,102.647051061,94.1340635361,381.895856954,6.03525880634,24.9909,350.869698147
 06/14  22:00:00,318.377811002,37.4755237452,90.3501521654,0.0,77.122965704,65.871452062,284.512258866,6.38950391673,16.6606,261.462154949
 06/14  23:00:00,252.800616782,37.2810939221,93.6262016911,0.0,38.286128036,48.4199368926,166.503392047,7.63336053169,8.3303,150.539731515
 06/14  24:00:00,184.465585284,33.7773341712,67.9702792757,0.0,25.5240853573,30.610668775,119.704618752,0.408013584907,3.33212,115.964485167
 06/15  01:00:00,185.035722682,34.4967434249,74.6704287102,0.0,19.418418834,29.3649097162,91.1366340655,0.456199893703,3.33212,87.3483141718
 06/15  02:00:00,175.806671105,34.4967434249,73.4533511997,0.0,12.7620426787,28.1191506574,91.0360130792,0.374839194418,3.33212,87.3290538848
 06/15  03:00:00,163.173060351,33.4476049299,62.4743360052,0.0,12.7620426787,28.1191506574,91.1553822074,0.480611831323,3.33212,87.3426503761
 06/15  04:00:00,166.670800514,33.4476049299,59.5824025624,0.0,12.7620426787,28.1191506574,123.622332925,4.51977346052,3.33212,115.770439464
 06/15  05:00:00,195.244574656,34.0471126413,68.5554275559,0.0,25.5240853573,30.610668775,230.60081658,17.1647828094,8.3303,205.10573377
 06/15  06:00:00,304.893991727,35.6957588478,85.9719976998,0.0,51.0481707146,78.1489452969,371.811056549,5.38621616241,16.6606,349.764240387
 06/15  07:00:00,369.128620625,36.8309813804,90.6760979042,0.0,64.3609230253,109.708623606,491.675382555,8.8275866265,24.9909,457.856895929
 06/15  08:00:00,328.472023467,36.7959437245,91.9306869582,0.0,51.0481707146,80.7689615957,399.733947858,3.50803737221,33.3212,362.904710486
 06/15  09:00:00,301.09713849,37.3549658982,91.8836419978,0.0,51.0481707146,71.0224615957,336.544894805,0.0,66.8089,269.735994805
 06/15  10:00:00,253.308955273,37.5535067737,92.5942312987,0.0,32.1804615127,65.7244621605,298.646953558,0.0,83.4695,215.177453558
 06/15  11:00:00,253.887831897,37.6838468669,92.3956487355,0.0,32.1804615127,65.7244621605,239.725451716,0.0,83.4695,156.255951716
 06/15  12:00:00,253.377487877,37.762442593,92.5117020761,0.0,32.1804615127,65.7244621605,243.559422914,0.0,83.4695,160.089922914
 06/15  13:00:00,243.573128767,37.6504876607,92.5098622498,0.0,32.1804615127,55.9779621605,229.61083521,0.0,75.1392,154.47163521
 06/15  14:00:00,243.719358366,37.6400218647,92.6566538234,0.0,32.1804615127,55.9779621605,227.818946302,0.00873796473528,66.8089,161.001308337
 06/15  15:00:00,243.496626402,37.692972912,92.3851030933,0.0,32.1804615127,55.9779621605,229.434504575,0.0,75.1392,154.295304575
 06/15  16:00:00,272.022120023,37.8064105882,91.5476250528,0.0,32.1804615127,60.9114621605,207.835417231,0.0,91.7998,116.035617231
 06/15  17:00:00,305.979069873,37.1333390224,91.1388116372,0.0,32.1804615127,77.5397301883,231.9468585,3.22386071579,49.9818,178.741197785
 06/15  18:00:00,358.473247588,37.2695624152,89.5354253553,0.0,77.122965704,86.2600435998,375.65675132,5.13712054986,49.9818,320.53783077
 06/15  19:00:00,365.490642288,37.3113152291,88.8037606133,0.0,102.647051061,80.1663183927,282.541162209,5.76211180631,33.3212,243.457850403
 06/15  20:00:00,402.409389685,37.2405512454,89.6951006084,0.0,115.40909374,92.7192997104,275.565633481,6.22632202709,33.3212,236.018111454
 06/15  21:00:00,383.62243361,37.3222922355,89.4063301406,0.0,102.647051061,94.1340635361,380.818840559,6.63810857953,24.9909,349.189831979
 06/15  22:00:00,318.962743318,37.3240586025,92.1513439639,0.0,77.122965704,65.871452062,283.624263083,7.06048257786,16.6606,259.903180505
 06/15  23:00:00,253.103663898,37.1630945854,95.246036082,0.0,38.286128036,48.4199368926,164.471122381,10.1270756646,8.3303,146.013746717
 06/15  24:00:00,180.458075835,33.1778264598,65.2027713175,0.0,25.5240853573,30.610668775,131.028536612,11.9155146732,3.33212,115.780901938
 06/16  01:00:00,178.627916296,33.8972357135,69.9708407676,0.0,19.418418834,29.3649097162,99.5444165102,7.14110935962,3.33212,89.0711871506
 06/16  02:00:00,165.383504182,33.4476049299,65.2430728737,0.0,12.7620426787,28.1191506574,108.061640751,13.3272788264,3.33212,91.4022419248
 06/16  03:00:00,169.22929846,33.8972357135,68.8870914993,0.0,12.7620426787,28.1191506574,120.944006183,29.878327481,3.33212,87.7335587019
 06/16  04:00:00,168.762446801,33.4476049299,61.8005611246,0.0,12.7620426787,28.1191506574,153.459168206,34.4034716362,3.33212,115.72357657
 06/16  05:00:00,200.65384721,34.1969895692,73.7130718235,0.0,25.5240853573,30.610668775,251.48548788,45.2804018114,8.3303,197.874786069
 06/16  06:00:00,311.554187325,35.6957588478,93.2565937883,0.0,51.0481707146,78.1489452969,395.886198597,29.9713572994,16.6606,349.254241298
 06/16  07:00:00,366.784708102,36.8771151329,88.6722790406,0.0,64.3609230253,109.708623606,497.524663145,11.7956454505,24.9909,460.738117694
 06/16  08:00:00,328.028351777,36.8685795113,91.7564949746,0.0,51.0481707146,80.7689615957,395.620843516,2.91273998402,33.3212,359.386903532
 06/16  09:00:00,300.53439717,37.3851096353,92.5793695936,0.0,51.0481707146,71.0224615957,335.916110707,0.0,66.8089,269.107210707
 06/16  10:00:00,252.399688543,37.6025087253,92.9824279829,0.0,32.1804615127,65.7244621605,298.500685245,0.0,83.4695,215.031185245
 06/16  11:00:00,253.333624504,37.7028819931,92.9520560786,0.0,32.1804615127,65.7244621605,238.285742133,0.002728961974,83.4695,154.813513171
 06/16  12:00:00,252.684013655,37.7790652188,92.4568606041,0.0,32.1804615127,65.7244621605,244.863471578,0.01559773438,83.4695,161.378373844
 06/16  13:00:00,243.158297811,37.6808510223,92.4346291628,0.0,32.1804615127,55.9779621605,229.572716733,0.0240255119118,75.1392,154.409491221
 06/16  14:00:00,243.196931769,37.660267747,92.2093684799,0.0,32.1804615127,55.9779621605,221.176742665,0.0888638390001,66.8089,154.278978826
 06/16  15:00:00,243.420649398,37.7229123541,92.3913891016,0.0,32.1804615127,55.9779621605,235.994353858,0.0058515197533,75.1392,160.849302338
 06/16  16:00:00,271.986075235,37.8495265258,91.7447601923,0.0,32.1804615127,60.9114621605,207.761754254,0.0,91.7998,115.961954254
 06/16  17:00:00,305.343632374,37.1600597939,90.7677079054,0.0,32.1804615127,77.5397301883,231.180658908,2.55328194786,49.9818,178.64557696
 06/16  18:00:00,357.78266562,37.2777577181,89.2288021213,0.0,77.122965704,86.2600435998,374.24561929,4.11413401937,49.9818,320.149685271
 06/16  19:00:00,364.835704533,37.3341543145,88.9094836594,0.0,102.647051061,80.1663183927,274.140871586,4.64078729819,33.3212,236.178884287
 06/16  20:00:00,402.186410907,37.2883668099,90.1795577454,0.0,115.40909374,92.7192997104,273.815292079,5.00113632506,33.3212,235.492955754
 06/16  21:00:00,382.859671613,37.3383549018,89.2349699175,0.0,102.647051061,94.1340635361,380.182141676,5.36682598916,24.9909,349.824415687
 06/16  22:00:00,318.846762568,37.3424726939,91.888166331,0.0,77.122965704,65.871452062,282.604057787,5.74533815302,16.6606,260.198119634
 06/16  23:00:00,252.813246337,37.1827997714,94.5276428232,0.0,38.286128036,48.4199368926,161.26242557,7.98661781583,8.3303,144.945507754
 06/16  24:00:00,183.059844257,33.7773341712,66.7759114942,0.0,25.5240853573,30.610668775,125.540187436,0.434470159089,3.33212,121.773597277
 06/17  01:00:00,185.42526407,33.8972357135,67.0669176672,0.0,27.7269238854,30.610668775,101.728135831,11.1004820263,3.33212,87.2955338049
 06/17  02:00:00,160.034400478,33.8972357135,59.7297815185,0.0,12.7620426787,28.1191506574,124.49716334,33.8749868098,3.33212,87.2900565297
 06/17  03:00:00,164.276365639,33.8972357135,64.0859796165,0.0,12.7620426787,28.1191506574,121.027073739,30.4039333181,3.33212,87.2910204207
 06/17  04:00:00,174.17288985,33.8972357135,67.3808869796,0.0,12.7620426787,28.1191506574,146.569611287,27.5547140002,3.33212,115.682777286
 06/17  05:00:00,183.743975558,34.1969895692,72.7616309905,0.0,12.7620426787,28.1191506574,175.666132586,21.4522939039,8.3303,145.883538682
 06/17  06:00:00,267.032579521,34.7964972806,82.6742079941,0.0,42.6918050922,54.3732441037,236.336397452,14.7449196534,16.6606,204.930877798
 06/17  07:00:00,324.33635352,37.0333654481,93.1845177011,0.0,42.6918050922,86.1019271793,381.219778789,15.1472787346,24.9909,341.081600054
 06/17  08:00:00,363.058990327,36.9445195704,89.9912117394,0.0,57.6566862989,112.030105488,530.621056549,3.29995776059,33.3212,493.999898788
 06/17  09:00:00,317.810595875,37.3922279936,90.6774966304,0.0,57.6566862989,83.6599452969,424.074377181,0.0,66.8089,357.265477181
 06/17  10:00:00,265.514712553,37.6331793666,92.1329266649,0.0,42.6918050922,68.9656133826,356.515376614,0.416179464707,83.4695,272.629697149
 06/17  11:00:00,258.351044365,37.7319670811,92.9272483805,0.0,34.9340096728,67.7198543238,299.82191612,0.918047532741,83.4695,215.434368588
 06/17  12:00:00,257.914092214,37.8349744484,92.5298009964,0.0,34.9340096728,67.7198543238,239.136484988,0.691612068993,83.4695,154.975372919
 06/17  13:00:00,248.427797427,37.7377006034,92.5683166271,0.0,34.9340096728,57.9733543238,237.042118784,0.393859004255,75.1392,161.50905978
 06/17  14:00:00,248.159289125,37.7232394103,92.2813748303,0.0,34.9340096728,57.9733543238,221.632509845,0.290602748544,66.8089,154.533007096
 06/17  15:00:00,248.186970815,37.7527669404,92.4877839177,0.0,34.9340096728,57.9733543238,237.166406958,0.744148869027,75.1392,161.283058089
 06/17  16:00:00,278.085828612,37.5719626209,93.7051192295,0.0,34.9340096728,62.9068543238,209.015451532,1.13238189275,91.7998,116.08326964
 06/17  17:00:00,305.11764576,37.1375871985,93.2056376859,0.0,34.9340096728,72.2186844194,206.466712614,3.38465727143,49.9818,153.100255342
 06/17  18:00:00,370.212310496,37.3562130072,91.6698404519,0.0,87.0357390804,86.2600435998,232.998271589,3.72282867564,49.9818,179.293642913
 06/17  19:00:00,363.778082965,37.0329641763,91.6428645115,0.0,102.000620287,77.6748002752,273.21549771,4.27206123615,33.3212,235.622236474
 06/17  20:00:00,385.341271467,36.936325481,91.6646886442,0.0,102.000620287,88.9820225341,273.28176163,4.67700492399,33.3212,235.283556706
 06/17  21:00:00,381.358447469,36.9900982749,92.3355694866,0.0,102.000620287,91.6425454185,265.698982463,5.08590583688,24.9909,235.622176626
 06/17  22:00:00,328.539441213,36.8922819265,93.1941063169,0.0,87.0357390804,65.871452062,367.3393414,7.82406498702,16.6606,342.854676413
 06/17  23:00:00,257.201967321,36.7966046421,95.9180974131,0.0,42.6918050922,48.4199368926,225.905318798,15.6834146174,8.3303,201.89160418
 06/17  24:00:00,190.187226525,33.8972357135,72.055396516,0.0,27.7269238854,30.610668775,126.91863882,7.9019567125,3.33212,115.684562107
 06/18  01:00:00,196.283282348,32.9979741463,69.8378656309,0.0,34.4311606118,33.1021868926,93.3201710116,2.60781329115,3.33212,87.3802377204
 06/18  02:00:00,162.718466116,32.0987125792,54.9313122121,0.0,19.466279405,30.610668775,96.6028581374,1.23055616825,3.33212,92.0401819691
 06/18  03:00:00,179.279467377,32.9979741463,70.4130663752,0.0,19.466279405,30.610668775,95.4319254683,3.16176861192,3.33212,88.9380368564
 06/18  04:00:00,168.843209786,32.0987125792,54.4685102848,0.0,19.466279405,30.610668775,123.561496005,4.609801845,3.33212,115.61957416
 06/18  05:00:00,190.051850215,33.8972357135,69.7644376293,0.0,19.466279405,30.610668775,161.187600453,6.85856961306,8.3303,145.99873084
 06/18  06:00:00,269.130009627,35.3360542209,84.0608466647,0.0,42.6918050922,54.3732441037,231.245568784,8.49073543684,16.6606,206.094233347
 06/18  07:00:00,334.151388336,37.220137843,93.3537999206,0.0,49.3960418185,88.5934452969,377.237660236,8.3500753176,24.9909,343.896684919
 06/18  08:00:00,363.003294586,36.989617365,89.8186942509,0.0,57.6566862989,112.030105488,528.133013818,2.86534957742,33.3212,491.946464241
 06/18  09:00:00,308.037925355,37.5618068037,90.0052401713,0.0,50.9524495726,81.1684271793,424.805599914,0.0,66.8089,357.996699914
 06/18  10:00:00,264.758516681,37.9787055931,90.6619465676,0.0,42.6918050922,68.9656133826,352.76677846,0.299189294457,83.4695,268.998089166
 06/18  11:00:00,263.046666135,37.8297176872,91.9906782494,0.0,38.286128036,68.9656133826,299.213939751,0.423418091682,83.4695,215.321021659
 06/18  12:00:00,263.039072875,37.9647708165,93.3939222048,0.0,38.286128036,68.9656133826,238.044700286,0.0805871248807,83.4695,154.494613161
 06/18  13:00:00,242.607592829,37.7612386168,92.3875162695,0.0,31.5818913096,56.727595265,233.568143542,0.601020275619,75.1392,157.827923267
 06/18  14:00:00,242.526982789,37.7417470039,92.2505127939,0.0,31.5818913096,56.727595265,224.871852794,0.654617938816,66.8089,157.408334856
 06/18  15:00:00,241.657417344,37.7723610546,91.0230953483,0.0,31.5818913096,56.727595265,230.182177578,0.970834975869,75.1392,154.072142602
 06/18  16:00:00,272.403556618,37.5967160315,92.2718596788,0.0,31.5818913096,61.661095265,209.126028067,1.45112291164,91.7998,115.875105156
 06/18  17:00:00,299.779245435,36.9996878561,92.9664234856,0.0,31.5818913096,70.9729253606,201.102289008,4.75284867177,49.9818,146.367640337
 06/18  18:00:00,360.400209559,37.0520871669,91.6408752536,0.0,80.3315023541,83.7685254822,233.65908441,4.75117224659,49.9818,178.926112164
 06/18  19:00:00,363.832850247,37.035197116,91.4658217353,0.0,102.000620287,77.6748002752,273.312687721,4.91882547946,33.3212,235.072662241
 06/18  20:00:00,394.436930345,36.9649671644,90.9785580165,0.0,108.704857014,91.4735406516,273.063140136,5.3222125787,33.3212,234.419727557
 06/18  21:00:00,371.703681038,37.1238033751,90.6368388391,0.0,95.2963835608,89.1510273009,265.842083517,5.74380482194,24.9909,235.107378696
 06/18  22:00:00,320.452373243,37.0266439667,93.8719764002,0.0,80.3315023541,63.3799339444,363.511256393,8.29866307184,16.6606,338.551993321
 06/18  23:00:00,256.80848806,36.955743316,95.3887202995,0.0,42.6918050922,48.4199368926,220.824269668,12.8653719301,8.3303,199.628597738
 06/18  24:00:00,205.420171914,33.8972357135,78.1993741635,0.0,34.4311606118,33.1021868926,139.155168607,15.7263082887,3.33212,120.096740318
 06/19  01:00:00,177.983096783,32.0987125792,71.5271087795,0.0,19.418418834,29.3649097162,113.233369118,22.6528868852,3.33212,87.2483622326
 06/19  02:00:00,172.811997592,32.9979741463,73.4389086851,0.0,12.7620426787,28.1191506574,114.366574184,23.7922283064,3.33212,87.2422258777
 06/19  03:00:00,168.019464392,33.8972357135,67.8534544167,0.0,12.7620426787,28.1191506574,127.324515814,38.2637507571,3.33212,85.7286450565
 06/19  04:00:00,172.344556362,33.8972357135,65.5999469877,0.0,12.7620426787,28.1191506574,175.777838552,55.944724793,3.33212,116.500993759
 06/19  05:00:00,201.090010551,33.8972357135,75.0893077769,0.0,25.5240853573,30.610668775,260.787230108,54.2632011679,8.3303,198.19372894
 06/19  06:00:00,311.97645883,35.3360542209,94.9878213494,0.0,51.0481707146,78.1489452969,407.620996235,47.5884180723,16.6606,343.371978163
 06/19  07:00:00,368.447937428,36.7449846126,92.8883184583,0.0,64.3609230253,109.708623606,530.987375112,47.2174805776,24.9909,458.778994534
 06/19  08:00:00,327.949404726,36.7299929773,94.9739392136,0.0,51.0481707146,80.7689615957,418.426856242,32.5563652947,33.3212,352.549290948
 06/19  09:00:00,298.310652043,37.3529007807,92.3806874942,0.0,51.0481707146,71.0224615957,343.814819248,8.69611652928,66.8089,268.309802719
 06/19  10:00:00,252.365246778,37.5456646429,94.336000689,0.0,32.1804615127,65.7244621605,299.003951174,0.974562942993,83.4695,214.559888231
 06/19  11:00:00,254.016188951,37.6669874483,95.0639447433,0.0,32.1804615127,65.7244621605,239.404620001,1.29553709336,83.4695,154.639582907
 06/19  12:00:00,253.16698806,37.7406618747,94.8256760328,0.0,32.1804615127,65.7244621605,239.095793484,1.23920226554,83.4695,154.387091219
 06/19  13:00:00,243.465223403,37.6345826608,94.9456146074,0.0,32.1804615127,55.9779621605,236.99008277,1.32566177159,75.1392,160.525220998
 06/19  14:00:00,243.322510448,37.6573251837,94.535061892,0.0,32.1804615127,55.9779621605,222.55739466,1.36856700985,66.8089,154.37992765
 06/19  15:00:00,242.770430289,37.6977735812,93.7080530092,0.0,32.1804615127,55.9779621605,230.250644967,1.11004636377,75.1392,154.001398603
 06/19  16:00:00,271.735440677,37.6454854001,93.5717856064,0.0,32.1804615127,60.9114621605,207.692884689,0.07317787196,91.7998,115.819906817
 06/19  17:00:00,305.461320993,36.9991218746,92.7622451587,0.0,32.1804615127,77.5397301883,228.135391632,2.0391607588,49.9818,176.114430873
 06/19  18:00:00,357.712151393,37.1249269506,90.7507703698,0.0,77.122965704,86.2600435998,367.698016813,3.12643541323,49.9818,314.5897814
 06/19  19:00:00,365.357425015,37.1713739165,90.8436661644,0.0,102.647051061,80.1663183927,273.577354889,3.5534895809,33.3212,236.702665308
 06/19  20:00:00,402.051949385,37.1105252782,91.4239662127,0.0,115.40909374,92.7192997104,269.862596979,3.89473085526,33.3212,232.646666124
