Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  05:00:00,186.558950761,32.9979741463,64.1345881489,0.0,19.466279405,30.610668775,146.977733838,0.230648438037,8.3303,138.4167854
 07/04  06:00:00,272.62833626,35.6957588478,86.2971728946,0.0,42.6918050922,54.3732441037,213.787247523,0.189195705668,16.6606,196.937451818
 07/04  07:00:00,334.246468513,37.2667648629,92.6254597306,0.0,49.3960418185,88.5934452969,369.890200986,12.1383264379,24.9909,332.760974548
 07/04  08:00:00,363.068100398,37.023052326,89.0827998087,0.0,57.6566862989,112.030105488,511.629685576,4.64933612947,33.3212,473.659149447
 07/04  09:00:00,308.353829569,37.6213385433,89.0563430466,0.0,50.9524495726,81.1684271793,405.481381516,0.0,66.8089,338.672481516
 07/04  10:00:00,265.772144712,38.0497353965,90.7330362798,0.0,42.6918050922,68.9656133826,341.138714684,0.0,83.4695,257.669214684
 07/04  11:00:00,262.809442835,37.8632177461,91.712585447,0.0,38.286128036,68.9656133826,289.524975772,0.0,83.4695,206.055475772
 07/04  12:00:00,262.659039691,37.9688297946,92.2349391638,0.0,38.286128036,68.9656133826,236.914362539,0.0,83.4695,153.444862539
 07/04  13:00:00,243.910717518,37.745790301,92.6329107271,0.0,31.5818913096,56.727595265,222.623250835,0.0,75.1392,147.484050835
 07/04  14:00:00,243.944949865,37.7318055485,92.6451129908,0.0,31.5818913096,56.727595265,219.126634597,0.0,66.8089,152.317734597
 07/04  15:00:00,243.070665163,37.810037538,92.4964137351,0.0,31.5818913096,56.727595265,221.526455355,0.0,75.1392,146.387255355
 07/04  16:00:00,271.160350277,37.8697100692,91.331155267,0.0,31.5818913096,61.661095265,207.063401064,0.0,91.7998,115.263601064
 07/04  17:00:00,298.945652271,37.231456461,92.1391585859,0.0,31.5818913096,70.9729253606,192.87116642,4.14103776619,49.9818,138.748328654
 07/04  18:00:00,359.480799312,37.3046531798,90.9125787732,0.0,80.3315023541,83.7685254822,227.37891925,6.82927725167,49.9818,170.567841998
 07/04  19:00:00,362.055091793,37.3420985337,89.3467299694,0.0,102.000620287,77.6748002752,265.898973838,7.60401716791,33.3212,224.97375667
 07/04  20:00:00,392.916918255,37.2412007171,87.8421606539,0.0,108.704857014,91.4735406516,265.853660409,8.15618555243,33.3212,224.376274857
 07/04  21:00:00,371.250373044,37.4119587003,88.6956177098,0.0,95.2963835608,89.1510273009,258.707393171,8.71495057496,24.9909,225.001542596
 07/04  22:00:00,318.928436904,37.2370184143,90.100061611,0.0,80.3315023541,63.3799339444,349.28209484,9.22959479482,16.6606,323.391900045
 07/04  23:00:00,256.740001649,37.1004473908,93.0297336234,0.0,42.6918050922,48.4199368926,214.278634287,10.5764937062,8.3303,195.37184058
 07/04  24:00:00,209.526778905,34.7964972806,79.8522766303,0.0,34.4311606118,33.1021868926,112.154753805,0.0434309487954,3.33212,108.779202856
 07/05  01:00:00,180.59302673,33.4476049299,71.8689573314,0.0,19.418418834,29.3649097162,91.0348538619,0.779200549256,3.33212,86.9235333126
 07/05  02:00:00,178.419349495,34.3468664971,76.6354820497,0.0,12.7620426787,28.1191506574,84.7451061004,0.70922894884,3.33212,80.7037571516
 07/05  03:00:00,165.800462763,33.4476049299,65.2797082506,0.0,12.7620426787,28.1191506574,84.7295987305,0.690325673912,3.33212,80.7071530566
 07/05  04:00:00,171.492924762,33.4476049299,64.4012621836,0.0,12.7620426787,28.1191506574,119.010976206,0.682914060367,3.33212,114.995942146
 07/05  05:00:00,207.819329211,34.7964972806,77.1756756513,0.0,25.5240853573,30.610668775,199.673275008,2.78394244424,8.3303,188.559032564
 07/05  06:00:00,306.642496912,35.6957588478,88.4606302991,0.0,51.0481707146,78.1489452969,357.203878503,8.1529309142,16.6606,332.390347588
 07/05  07:00:00,367.589177163,36.8776048913,90.519878577,0.0,64.3609230253,109.708623606,475.543732024,13.5515520685,24.9909,437.001279956
 07/05  08:00:00,326.512503009,36.90720709,91.1407863958,0.0,51.0481707146,80.7689615957,377.419399371,5.05560636864,33.3212,339.042593002
 07/05  09:00:00,299.72503587,37.3977740564,91.3005650705,0.0,51.0481707146,71.0224615957,323.914625782,0.0,66.8089,257.105725782
 07/05  10:00:00,252.594611231,37.6358494602,91.9687409957,0.0,32.1804615127,65.7244621605,288.86109675,0.0,83.4695,205.39159675
 07/05  11:00:00,254.338386384,37.7503130477,92.7494065754,0.0,32.1804615127,65.7244621605,230.367631078,0.0,83.4695,146.898131078
 07/05  12:00:00,253.290033973,37.8409405161,92.3221832078,0.0,32.1804615127,65.7244621605,236.858239806,0.0,83.4695,153.388739806
 07/05  13:00:00,243.297346934,37.7550547437,92.1106950431,0.0,32.1804615127,55.9779621605,221.652425955,0.0,75.1392,146.513225955
 07/05  14:00:00,243.486480407,37.7343011269,92.7113341899,0.0,32.1804615127,55.9779621605,219.800485308,0.0,66.8089,152.991585308
 07/05  15:00:00,241.840954916,37.8272256673,91.0877715094,0.0,32.1804615127,55.9779621605,221.475335918,0.0,75.1392,146.336135918
 07/05  16:00:00,271.967459667,38.1367648837,91.1522623366,0.0,32.1804615127,60.9114621605,206.311628912,0.0,91.7998,114.511828912
 07/05  17:00:00,306.390950957,37.3467615018,91.3587805587,0.0,32.1804615127,77.5397301883,218.23904362,4.28797601378,49.9818,163.969267606
 07/05  18:00:00,358.133458806,37.4393863816,89.5200884926,0.0,77.122965704,86.2600435998,362.159041041,7.04779564168,49.9818,305.129445399
 07/05  19:00:00,365.255012747,37.4897751942,89.3363208934,0.0,102.647051061,80.1663183927,266.725465451,7.93982711119,33.3212,225.46443834
 07/05  20:00:00,401.947578917,37.3885489602,89.8467709748,0.0,115.40909374,92.7192997104,266.647204824,8.48616556744,33.3212,224.839839257
 07/05  21:00:00,383.044550197,37.424853767,89.4165575003,0.0,102.647051061,94.1340635361,366.89577788,8.99279865168,24.9909,332.912079228
 07/05  22:00:00,318.364368921,37.4105540419,91.764569809,0.0,77.122965704,65.871452062,273.028794844,9.50463582935,16.6606,246.863559015
 07/05  23:00:00,252.588658585,37.2285082233,94.6549848534,0.0,38.286128036,48.4199368926,156.91279976,10.3890804754,8.3303,138.193419285
 07/05  24:00:00,186.538058164,33.7773341712,70.4453852792,0.0,25.5240853573,30.610668775,112.305307009,0.361238770735,3.33212,108.611948238
 07/06  01:00:00,178.096192136,33.8972357135,69.2904267494,0.0,19.418418834,29.3649097162,91.0765832038,0.844506444706,3.33212,86.8999567591
 07/06  02:00:00,171.425530571,34.1969895692,70.3601760911,0.0,12.7620426787,28.1191506574,93.8337827129,9.80958668936,3.33212,80.6920760235
 07/06  03:00:00,173.469652482,34.3468664971,72.3217966145,0.0,12.7620426787,28.1191506574,95.7148073812,11.6932194774,3.33212,80.6894679038
 07/06  04:00:00,175.56033881,33.8972357135,68.4837754049,0.0,12.7620426787,28.1191506574,139.058468845,20.757033737,3.33212,114.969315108
 07/06  05:00:00,194.070582637,33.4476049299,65.5968293118,0.0,25.5240853573,30.610668775,227.233530075,30.4551990905,8.3303,188.448030984
 07/06  06:00:00,305.547307685,35.3360542209,87.8641628383,0.0,51.0481707146,78.1489452969,364.656254074,15.935255446,16.6606,332.060398628
 07/06  07:00:00,365.955589911,36.9134339064,88.6566858129,0.0,64.3609230253,109.708623606,473.543230346,14.3746792501,24.9909,434.177651096
 07/06  08:00:00,325.134702392,36.8833033644,90.172796597,0.0,51.0481707146,80.7689615957,378.55879037,4.77298934932,33.3212,340.46460102
 07/06  09:00:00,297.363864442,37.3821159231,89.487210007,0.0,51.0481707146,71.0224615957,323.749614716,0.0,66.8089,256.940714716
 07/06  10:00:00,249.087983851,37.6201751713,88.9971834378,0.0,32.1804615127,65.7244621605,281.672852832,0.0,83.4695,198.203352832
 07/06  11:00:00,250.586299443,37.7270645781,89.064695369,0.0,32.1804615127,65.7244621605,237.004853357,0.0,83.4695,153.535353357
 07/06  12:00:00,250.003812822,37.7862085805,89.1684840062,0.0,32.1804615127,65.7244621605,236.789225976,0.0,83.4695,153.319725976
 07/06  13:00:00,241.867125543,37.6940135009,90.919066647,0.0,32.1804615127,55.9779621605,221.605870458,0.0,75.1392,146.466670458
 07/06  14:00:00,242.987856152,37.6670001504,92.1687336778,0.0,32.1804615127,55.9779621605,213.086213219,0.0,66.8089,146.277313219
 07/06  15:00:00,244.125394178,37.6957145717,94.6308184792,0.0,32.1804615127,55.9779621605,225.369073579,0.0,75.1392,150.229873579
 07/06  16:00:00,272.755147191,37.7119626763,94.7199158213,0.0,32.1804615127,60.9114621605,203.231611272,0.0,91.7998,111.431811272
 07/06  17:00:00,306.167200426,37.0133939019,92.9990938903,0.0,32.1804615127,77.5397301883,224.091270332,4.14499828211,49.9818,169.96447205
 07/06  18:00:00,358.997415782,37.1023676056,90.9146905014,0.0,77.122965704,86.2600435998,360.85994347,6.70668716448,49.9818,304.171456306
 07/06  19:00:00,367.36438462,37.1342993541,92.3993564894,0.0,102.647051061,80.1663183927,265.963853358,7.42539254279,33.3212,225.217260815
 07/06  20:00:00,403.114888357,37.0783277793,92.7037128134,0.0,115.40909374,92.7192997104,261.616874873,10.1419495176,33.3212,218.153725355
 07/06  21:00:00,384.034879799,37.1300913948,91.7499620963,0.0,102.647051061,94.1340635361,371.850826539,14.2858584427,24.9909,332.574068096
 07/06  22:00:00,320.233278332,37.145126578,95.0301603701,0.0,77.122965704,65.871452062,294.019247568,30.7077849506,16.6606,246.650862617
 07/06  23:00:00,253.203516936,37.0537339819,96.3570227016,0.0,38.286128036,48.4199368926,180.198125877,33.7357054129,8.3303,138.132120464
 07/06  24:00:00,185.078447361,33.8972357135,69.3461549573,0.0,25.5240853573,30.610668775,149.411439915,33.8172343849,3.33212,112.26208553
 07/07  01:00:00,162.786912312,32.0987125792,56.423730229,0.0,19.418418834,29.3649097162,141.253066862,54.6185348433,3.33212,83.3024120186
 07/07  02:00:00,162.363622726,32.9979741463,63.1203655198,0.0,12.7620426787,28.1191506574,125.173358971,41.1704047375,3.33212,80.6708342337
 07/07  03:00:00,174.964361652,33.8972357135,74.6717750191,0.0,12.7620426787,28.1191506574,117.936219548,28.2270975759,3.33212,86.377001972
 07/07  04:00:00,175.803890934,33.8972357135,68.3452941148,0.0,12.7620426787,28.1191506574,143.615758781,31.2132745997,3.33212,109.070364181
 07/07  05:00:00,199.753509082,33.4476049299,70.7568601255,0.0,25.5240853573,30.610668775,229.518730543,32.8241776118,8.3303,188.364252931
 07/07  06:00:00,307.487613393,35.1562019075,89.4676269527,0.0,51.0481707146,78.1489452969,367.925689265,19.9563210017,16.6606,331.308768263
 07/07  07:00:00,368.217704086,36.8558135942,89.5776092431,0.0,64.3609230253,109.708623606,466.264871854,9.04203210753,24.9909,432.231939747
 07/07  08:00:00,329.025839106,36.8477139969,91.6682923332,0.0,51.0481707146,80.7689615957,377.50633554,3.00376598617,33.3212,341.181369554
 07/07  09:00:00,301.817650017,37.4097375805,92.5222160416,0.0,51.0481707146,71.0224615957,322.301440061,0.0,66.8089,255.492540061
 07/07  10:00:00,254.112691473,37.6431810647,93.2792882736,0.0,32.1804615127,65.7244621605,283.080144571,0.0,83.4695,199.610644571
 07/07  11:00:00,255.656497881,37.7459070371,94.037500793,0.0,32.1804615127,65.7244621605,236.95507652,0.0126748341734,83.4695,153.472901686
 07/07  12:00:00,254.769882376,37.8350075883,94.6752798606,0.0,32.1804615127,65.7244621605,230.084080605,0.024083908679,83.4695,146.590496696
 07/07  13:00:00,243.836903507,37.7579781122,93.4796718843,0.0,32.1804615127,55.9779621605,228.236820395,0.0207055156046,75.1392,153.07691488
 07/07  14:00:00,243.646656406,37.7495729171,93.2559051661,0.0,32.1804615127,55.9779621605,213.065953502,0.0202845733025,66.8089,146.236768929
 07/07  15:00:00,242.916665934,37.8543034122,92.5036307311,0.0,32.1804615127,55.9779621605,221.367574347,0.0,75.1392,146.228374347
 07/07  16:00:00,270.814691763,38.2301185668,90.886887468,0.0,32.1804615127,60.9114621605,206.957998171,0.0,91.7998,115.158198171
 07/07  17:00:00,304.410642908,37.4461507813,90.1822407328,0.0,32.1804615127,77.5397301883,215.548113547,2.48471940448,49.9818,163.081594142
 07/07  18:00:00,355.546761656,37.5734618742,87.3197086871,0.0,77.122965704,86.2600435998,358.699528626,4.16747842502,49.9818,304.550250201
 07/07  19:00:00,363.807046061,37.675903164,88.0273267288,0.0,102.647051061,80.1663183927,263.236180559,4.73732050026,33.3212,225.177660059
 07/07  20:00:00,400.411043115,37.5626691078,88.4112260322,0.0,115.40909374,92.7192997104,263.031624484,5.13017283316,33.3212,224.580251651
 07/07  21:00:00,381.272361405,37.5795551078,87.3977476116,0.0,102.647051061,94.1340635361,354.445214518,5.54414780833,24.9909,323.91016671
 07/07  22:00:00,318.440800549,37.5498954792,89.7992959408,0.0,77.122965704,65.871452062,274.072196401,5.93428597978,16.6606,251.477310421
 07/07  23:00:00,253.409060251,37.3266728985,93.7348286859,0.0,38.286128036,48.4199368926,150.091470014,6.42032780378,8.3303,135.34084221
 07/07  24:00:00,195.080222697,34.6166449672,76.9584413452,0.0,25.5240853573,30.610668775,116.732188006,0.072076954355,3.33212,113.327991052
 07/08  01:00:00,195.585260389,34.4967434249,75.7937037435,0.0,27.7269238854,30.610668775,84.3063179644,0.316742212658,3.33212,80.6574557517
 07/08  02:00:00,164.674907837,33.5974818578,63.9069100564,0.0,12.7620426787,28.1191506574,84.3245254363,0.332600739914,3.33212,80.6598046964
 07/08  03:00:00,163.621572622,33.5974818578,63.0165788566,0.0,12.7620426787,28.1191506574,90.8412250443,0.6477215412,3.33212,86.8613835031
 07/08  04:00:00,176.836498255,34.1969895692,68.8814941231,0.0,12.7620426787,28.1191506574,112.598381241,0.752275472893,3.33212,108.513985768
 07/08  05:00:00,186.495049508,34.4967434249,71.4701923917,0.0,12.7620426787,28.1191506574,147.217939115,0.831502035908,8.3303,138.056137079
 07/08  06:00:00,262.705601236,34.7964972806,77.452582881,0.0,42.6918050922,54.3732441037,208.060784146,0.231689344742,16.6606,191.168494801
 07/08  07:00:00,323.997104164,37.1794828256,90.5612095141,0.0,42.6918050922,86.1019271793,362.369310832,8.6094685389,24.9909,328.768942293
 07/08  08:00:00,364.135634464,37.0614501039,88.9929232139,0.0,57.6566862989,112.030105488,503.706143057,3.4058540768,33.3212,466.97908898
 07/08  09:00:00,318.11146478,37.4648349633,89.3683051834,0.0,57.6566862989,83.6599452969,403.771923655,0.0,66.8089,336.963023655
 07/08  10:00:00,265.789609384,37.7508904247,90.964123841,0.0,42.6918050922,68.9656133826,337.199594991,0.0,83.4695,253.730094991
 07/08  11:00:00,258.676842429,37.9154207385,92.1518768204,0.0,34.9340096728,67.7198543238,286.616224792,0.0,83.4695,203.146724792
 07/08  12:00:00,256.151955128,38.0849875712,91.2585307044,0.0,34.9340096728,67.7198543238,237.08904896,0.0,83.4695,153.61954896
 07/08  13:00:00,244.699306798,37.913999983,89.916074436,0.0,34.9340096728,57.9733543238,228.545076013,0.0,75.1392,153.405876013
 07/08  14:00:00,243.17339609,37.9547957033,88.5478549513,0.0,34.9340096728,57.9733543238,213.366523565,0.0,66.8089,146.557623565
 07/08  15:00:00,241.510845761,38.045759253,86.9419031929,0.0,34.9340096728,57.9733543238,228.347290297,0.0,75.1392,153.208090297
 07/08  16:00:00,270.724890888,38.0273700128,86.918581667,0.0,34.9340096728,62.9068543238,200.695790228,0.0,91.7998,108.895990228
 07/08  17:00:00,299.394524648,37.5359477775,88.0941594326,0.0,34.9340096728,72.2186844194,197.288876808,2.78875234351,49.9818,144.518324464
 07/08  18:00:00,365.510582863,37.8835439248,87.4032254156,0.0,87.0357390804,86.2600435998,225.564368987,4.69016666071,49.9818,170.892402327
 07/08  19:00:00,357.575047737,37.581049751,84.9351565847,0.0,102.000620287,77.6748002752,256.367147373,5.3253414859,33.3212,217.720605887
 07/08  20:00:00,381.832882549,37.3877960438,86.5976434877,0.0,102.000620287,88.9820225341,263.506828203,5.78293850572,33.3212,224.402689698
 07/08  21:00:00,379.16911299,37.399296,88.4937232982,0.0,102.000620287,91.6425454185,255.928877004,6.1976547803,24.9909,224.740322224
 07/08  22:00:00,326.630339352,37.1946017788,90.1564732103,0.0,87.0357390804,65.871452062,345.291279266,6.60917787755,16.6606,322.021501389
 07/08  23:00:00,255.349905313,37.0157313765,93.1729291557,0.0,42.6918050922,48.4199368926,211.037534226,7.22243862587,8.3303,195.4847956
 07/08  24:00:00,205.014917335,34.6166449672,85.627410808,0.0,27.7269238854,30.610668775,111.962921813,0.10518347989,3.33212,108.525618333
 07/09  01:00:00,207.158111436,33.8972357135,79.5719974678,0.0,34.4311606118,33.1021868926,85.7324579743,1.65760313517,3.33212,80.7427348391
 07/09  02:00:00,176.378729504,32.0987125792,68.5552918871,0.0,19.466279405,30.610668775,93.622281854,3.33540539788,3.33212,86.9547564561
 07/09  03:00:00,186.031967999,33.8972357135,76.0186596249,0.0,19.466279405,30.610668775,85.6298553521,1.56178947631,3.33212,80.7359458758
 07/09  04:00:00,194.337956575,33.8972357135,77.3901517055,0.0,19.466279405,30.610668775,115.874374753,4.04935850437,3.33212,108.492896249
 07/09  05:00:00,177.161362196,32.5483433628,55.6938618785,0.0,19.466279405,30.610668775,165.242418752,18.7395474876,8.3303,138.172571264
 07/09  06:00:00,265.104589779,34.7964972806,80.2535014639,0.0,42.6918050922,54.3732441037,224.203773577,11.1219023637,16.6606,196.421271213
 07/09  07:00:00,333.032560667,37.5416769096,90.4648595055,0.0,49.3960418185,88.5934452969,362.259136187,8.55499553218,24.9909,328.713240655
 07/09  08:00:00,363.389225448,37.1557326792,88.2345975333,0.0,57.6566862989,112.030105488,500.186948015,3.26530648453,33.3212,463.600441531
 07/09  09:00:00,308.471906859,37.7290763617,88.7126168063,0.0,50.9524495726,81.1684271793,402.341801509,0.0,66.8089,335.532901509
 07/09  10:00:00,265.71327888,38.1697281833,90.7733866817,0.0,42.6918050922,68.9656133826,340.211478343,0.0,83.4695,256.741978343
 07/09  11:00:00,262.115006161,37.9983856016,91.6028800222,0.0,38.286128036,68.9656133826,288.991750087,0.0,83.4695,205.522250087
 07/09  12:00:00,261.632560112,38.1216798607,91.8048966848,0.0,38.286128036,68.9656133826,233.067888065,0.0,83.4695,149.598388065
 07/09  13:00:00,242.195898141,37.8266564741,91.6948475577,0.0,31.5818913096,56.727595265,225.219830971,0.0,75.1392,150.080630971
 07/09  14:00:00,241.664501811,37.7950885357,91.2455188562,0.0,31.5818913096,56.727595265,212.940108253,0.0,66.8089,146.131208253
 07/09  15:00:00,240.943784092,37.855757566,90.5642705507,0.0,31.5818913096,56.727595265,221.278032851,0.0,75.1392,146.138832851
 07/09  16:00:00,268.673344995,37.9454907925,89.1458565061,0.0,31.5818913096,61.661095265,206.90286928,0.0,91.7998,115.10306928
 07/09  17:00:00,295.473220216,37.3226299175,88.7196091228,0.0,31.5818913096,70.9729253606,191.331838082,2.83707577557,49.9818,138.512962307
 07/09  18:00:00,355.9086449,37.4340404745,87.4595831349,0.0,80.3315023541,83.7685254822,224.989997484,4.8170492371,49.9818,170.191148247
 07/09  19:00:00,358.627047941,37.5112266746,85.839011172,0.0,102.000620287,77.6748002752,256.144326955,5.45635620026,33.3212,217.366770755
 07/09  20:00:00,392.323261417,37.3884970742,87.9326620877,0.0,108.704857014,91.4735406516,262.578169849,5.91001930441,33.3212,223.346950544
 07/09  21:00:00,369.910413019,37.5559747044,88.4313032993,0.0,95.2963835608,89.1510273009,248.538743388,6.3512442669,24.9909,217.196599121
 07/09  22:00:00,317.2706198,37.3502594251,89.656496885,0.0,80.3315023541,63.3799339444,352.835730289,6.76967731933,16.6606,329.40545297
 07/09  23:00:00,254.587357204,37.1739352336,90.814196663,0.0,42.6918050922,48.4199368926,203.760571134,7.19811104118,8.3303,188.232160093
 07/09  24:00:00,213.182915867,34.9763495941,82.5853078378,0.0,34.4311606118,33.1021868926,111.99182873,0.0293118439732,3.33212,108.630396886
 07/10  01:00:00,185.648537477,34.1969895692,75.4972945368,0.0,19.418418834,29.3649097162,84.1838118587,0.216954876171,3.33212,80.6347369825
 07/10  02:00:00,168.434060937,33.5974818578,67.9819863081,0.0,12.7620426787,28.1191506574,87.5310033239,0.381339606176,3.33212,83.8175437177
 07/10  03:00:00,173.064876879,33.5974818578,72.6964385675,0.0,12.7620426787,28.1191506574,87.3704723365,0.388126019276,3.33212,83.6502263172
 07/10  04:00:00,183.409225129,34.0471126413,75.9802737117,0.0,12.7620426787,28.1191506574,113.14002965,1.35662961836,3.33212,108.451280032
 07/10  05:00:00,211.946825221,34.4967434249,81.9772731267,0.0,25.5240853573,30.610668775,198.199423917,1.82641590472,8.3303,188.042708013
 07/10  06:00:00,309.525763963,34.7964972806,92.2675334656,0.0,51.0481707146,78.1489452969,342.554331449,0.164329263782,16.6606,325.729402185
 07/10  07:00:00,365.9560899,37.1636825039,88.1373634111,0.0,64.3609230253,109.708623606,466.525146705,9.59515336169,24.9909,431.939093343
 07/10  08:00:00,326.375423308,36.9852117128,90.5261183426,0.0,51.0481707146,80.7689615957,372.31405247,3.72743265631,33.3212,335.265419814
 07/10  09:00:00,299.618649535,37.469184724,91.0417923441,0.0,51.0481707146,71.0224615957,323.034567455,0.0,66.8089,256.225667455
 07/10  10:00:00,251.867657365,37.7159571536,91.6793424464,0.0,32.1804615127,65.7244621605,285.999526385,0.0,83.4695,202.530026385
 07/10  11:00:00,253.143324292,37.8356494353,92.2979685964,0.0,32.1804615127,65.7244621605,232.318820243,0.0,83.4695,148.849320243
 07/10  12:00:00,249.507314768,37.924178185,89.8077091638,0.0,32.1804615127,65.7244621605,230.116275088,0.0,83.4695,146.646775088
 07/10  13:00:00,237.680704397,37.8267281821,88.0268462588,0.0,32.1804615127,55.9779621605,227.865493841,0.0,75.1392,152.726293841
 07/10  14:00:00,237.153453598,37.8234892303,87.3632951647,0.0,32.1804615127,55.9779621605,212.902149898,0.0,66.8089,146.093249898
 07/10  15:00:00,237.987682204,38.0670086425,87.4905811415,0.0,32.1804615127,55.9779621605,221.233109775,0.0,75.1392,146.093909775
 07/10  16:00:00,268.156526635,38.538504546,87.8086592915,0.0,32.1804615127,60.9114621605,200.484694219,0.0,91.7998,108.684894219
 07/10  17:00:00,300.310951914,37.6386287731,86.1737734222,0.0,32.1804615127,77.5397301883,222.706130032,3.06387479725,49.9818,169.660455235
 07/10  18:00:00,352.399340633,37.7613542202,84.1897979141,0.0,77.122965704,86.2600435998,352.592022863,5.2438173651,49.9818,297.366405498
 07/10  19:00:00,357.527702018,37.9035372997,81.5622901817,0.0,102.647051061,80.1663183927,262.490326545,5.90717708462,33.3212,223.26194946
 07/10  20:00:00,393.782962118,37.7675304386,81.3723212113,0.0,115.40909374,92.7192997104,263.848254771,6.36393122438,33.3212,224.163123547
 07/10  21:00:00,381.397882883,37.7737836166,86.530430521,0.0,102.647051061,94.1340635361,354.674315927,6.79374867992,24.9909,322.889667247
 07/10  22:00:00,316.74192171,37.7324493015,88.9274978756,0.0,77.122965704,65.871452062,269.899141873,7.23220600296,16.6606,246.00633587
 07/10  23:00:00,251.218787895,37.4908014964,91.7683634945,0.0,38.286128036,48.4199368926,153.965783324,7.67942827967,8.3303,137.956055044
 07/10  24:00:00,214.641230728,35.1562019075,95.8812215389,0.0,25.5240853573,30.610668775,111.846945823,0.0497576403511,3.33212,108.465068183
 07/11  01:00:00,196.710194947,34.2569403403,86.9847142788,0.0,19.418418834,29.3649097162,90.2533558534,0.0963246731706,3.33212,86.8249111803
 07/11  02:00:00,188.070437444,34.7964972806,85.8087971488,0.0,12.7620426787,28.1191506574,84.1670179544,0.215984193992,3.33212,80.6189137604
 07/11  03:00:00,178.525416289,34.0770880269,77.5503729147,0.0,12.7620426787,28.1191506574,85.4851291012,1.53676373444,3.33212,80.6162453668
 07/11  04:00:00,182.692397479,33.5974818578,75.0408808072,0.0,12.7620426787,28.1191506574,113.845207782,2.08879232617,3.33212,108.424295456
 07/11  05:00:00,218.874062087,35.2461280642,87.0169954276,0.0,25.5240853573,30.610668775,196.598351066,0.290699049944,8.3303,187.977352016
 07/11  06:00:00,312.306295212,34.7964972806,93.8922729881,0.0,51.0481707146,78.1489452969,345.637047965,0.196345405248,16.6606,328.780102559
 07/11  07:00:00,367.221269356,37.1940377821,87.952869212,0.0,64.3609230253,109.708623606,462.75691601,10.4398186467,24.9909,427.326197363
 07/11  08:00:00,327.13869237,37.0264506758,90.2514833597,0.0,51.0481707146,80.7689615957,372.319982821,4.05188471339,33.3212,334.946898108
 07/11  09:00:00,299.559566022,37.4802210533,91.0098176272,0.0,51.0481707146,71.0224615957,322.861365565,0.0,66.8089,256.052465565
 07/11  10:00:00,252.223247137,37.7223886191,92.0613565547,0.0,32.1804615127,65.7244621605,287.524386232,0.0,83.4695,204.054886232
 07/11  11:00:00,253.703904947,37.8277683236,92.7193079233,0.0,32.1804615127,65.7244621605,230.743187554,0.0,83.4695,147.273687554
 07/11  12:00:00,252.201859665,37.9203517526,92.0607441014,0.0,32.1804615127,65.7244621605,229.871037022,0.0,83.4695,146.401537022
 07/11  13:00:00,240.93522094,37.8252545247,90.8823048692,0.0,32.1804615127,55.9779621605,228.016684638,0.0,75.1392,152.877484638
 07/11  14:00:00,239.077349456,37.8138603364,89.2917890805,0.0,32.1804615127,55.9779621605,212.843676182,0.0,66.8089,146.034776182
 07/11  15:00:00,237.389652414,38.0378497574,87.5248872213,0.0,32.1804615127,55.9779621605,221.180884497,0.0,75.1392,146.041684497
 07/11  16:00:00,266.484135389,38.5327210102,86.8785969893,0.0,32.1804615127,60.9114621605,200.470643684,0.0,91.7998,108.670843684
 07/11  17:00:00,300.167056701,37.6723229048,86.2271542084,0.0,32.1804615127,77.5397301883,221.493759673,3.31841637629,49.9818,168.193543297
 07/11  18:00:00,353.132876875,37.8126912429,84.8252927721,0.0,77.122965704,86.2600435998,352.71377643,5.58073528706,49.9818,297.151241143
 07/11  19:00:00,356.210919811,37.8828758018,81.0415882748,0.0,102.647051061,80.1663183927,264.287546693,6.32205127664,33.3212,224.644295416
 07/11  20:00:00,396.591720517,37.7441737171,84.4216545866,0.0,115.40909374,92.7192997104,257.587154948,6.81300554514,33.3212,217.452949403
 07/11  21:00:00,381.640805848,37.7880356057,87.1283534425,0.0,102.647051061,94.1340635361,362.41196336,7.26265835003,24.9909,330.15840501
 07/11  22:00:00,317.061050349,37.7664139634,88.9290730481,0.0,77.122965704,65.871452062,270.208328203,7.72003254085,16.6606,245.827695662
 07/11  23:00:00,251.485698799,37.5129636559,91.827608496,0.0,38.286128036,48.4199368926,149.950964913,8.18517985912,8.3303,133.435485054
 07/11  24:00:00,213.111654724,35.1562019075,93.4886761698,0.0,25.5240853573,30.610668775,116.150716859,0.0518538734352,3.33212,112.766742986
 07/12  01:00:00,202.94579846,34.6166449672,91.6811642555,0.0,19.418418834,29.3649097162,83.9741478004,0.0349468368534,3.33212,80.6070809636
 07/12  02:00:00,195.306982042,35.3360542209,91.156338927,0.0,12.7620426787,28.1191506574,84.0837099189,0.144342924982,3.33212,80.6072469939
 07/12  03:00:00,187.599595026,34.6166449672,84.7807116804,0.0,12.7620426787,28.1191506574,84.0411182174,0.109378110187,3.33212,80.5996201072
 07/12  04:00:00,197.955821142,35.1112388291,87.909645351,0.0,12.7620426787,28.1191506574,112.115387006,0.366856491247,3.33212,108.416410515
 07/12  05:00:00,213.874004202,34.5716818888,82.2111544274,0.0,25.5240853573,30.610668775,196.436578043,0.225673274553,8.3303,187.880604769
 07/12  06:00:00,307.794475722,35.5159065344,87.5227180718,0.0,51.0481707146,78.1489452969,345.625319658,0.419888367863,16.6606,328.54483129
 07/12  07:00:00,368.247445931,37.0683529835,88.7175219802,0.0,64.3609230253,109.708623606,463.132346987,11.5008401066,24.9909,426.64060688
 07/12  08:00:00,327.398981636,37.0513670812,90.2793868501,0.0,51.0481707146,80.7689615957,372.415504198,4.46089823484,33.3212,334.633405963
 07/12  09:00:00,300.571543858,37.4709349219,91.4394548643,0.0,51.0481707146,71.0224615957,322.708095916,0.0,66.8089,255.899195916
 07/12  10:00:00,251.919306746,37.7236864501,91.7567237206,0.0,32.1804615127,65.7244621605,281.084525155,0.0,83.4695,197.615025155
 07/12  11:00:00,253.153684005,37.8396195784,92.2169674721,0.0,32.1804615127,65.7244621605,236.701201608,0.0,83.4695,153.231701608
 07/12  12:00:00,250.918204228,37.9700249329,90.9330175797,0.0,32.1804615127,65.7244621605,229.828872479,0.0,83.4695,146.359372479
 07/12  13:00:00,238.873549059,37.8240393348,89.0467040635,0.0,32.1804615127,55.9779621605,221.307694976,0.0,75.1392,146.168494976
 07/12  14:00:00,237.511371485,37.8258139752,87.8171560701,0.0,32.1804615127,55.9779621605,212.807825213,0.0,66.8089,145.998925213
 07/12  15:00:00,236.214961278,38.1023978556,85.7279862106,0.0,32.1804615127,55.9779621605,221.140113032,0.0,75.1392,146.000913032
 07/12  16:00:00,263.852760673,38.4671033036,84.107593039,0.0,32.1804615127,60.9114621605,206.833621045,0.0,91.7998,115.033821045
 07/12  17:00:00,303.151677329,37.5568941788,88.701543356,0.0,32.1804615127,77.5397301883,216.308385588,3.58008078687,49.9818,162.746504801
 07/12  18:00:00,356.426609421,37.6824189532,87.8967809645,0.0,77.122965704,86.2600435998,359.243481588,6.02718842702,49.9818,303.234493161
 07/12  19:00:00,363.827996162,37.7851582341,87.3735549155,0.0,102.647051061,80.1663183927,257.339156502,6.76402265514,33.3212,217.253933847
 07/12  20:00:00,400.508144669,37.6741293644,87.5889937991,0.0,115.40909374,92.7192997104,264.47767736,7.26090629898,33.3212,223.895571061
 07/12  21:00:00,381.813678976,37.7231365803,86.556308271,0.0,102.647051061,94.1340635361,355.046254759,7.78275404889,24.9909,322.27260071
 07/12  22:00:00,317.963630008,37.7185968245,89.2346331004,0.0,77.122965704,65.871452062,270.577896739,8.25920415466,16.6606,245.658092585
 07/12  23:00:00,251.50719372,37.4955747247,91.9053702924,0.0,38.286128036,48.4199368926,154.930860966,8.74241921835,8.3303,137.858141748
 07/12  24:00:00,212.371310776,35.1562019075,92.7850658385,0.0,25.5240853573,30.610668775,111.800004573,0.0561032809842,3.33212,108.411781292
 07/13  01:00:00,196.975304345,34.4367926538,86.6399552126,0.0,19.418418834,29.3649097162,84.0348241855,0.113084201085,3.33212,80.5896199844
 07/13  02:00:00,191.244622428,35.1562019075,88.2832828925,0.0,12.7620426787,28.1191506574,84.1150107968,0.197554063195,3.33212,80.5853367336
 07/13  03:00:00,183.078427185,34.4367926538,81.3305320949,0.0,12.7620426787,28.1191506574,90.2708083066,0.151920131043,3.33212,86.7867681755
 07/13  04:00:00,190.520967657,34.6616080456,81.9870221825,0.0,12.7620426787,28.1191506574,112.023854701,0.301515932871,3.33212,108.390218768
 07/13  05:00:00,211.235548923,34.3468664971,81.2108698602,0.0,25.5240853573,30.610668775,196.329240287,0.215291870306,8.3303,187.783648416
 07/13  06:00:00,310.288078538,35.5159065344,91.8559830876,0.0,51.0481707146,78.1489452969,338.60620027,0.440871015695,16.6606,321.504729255
 07/13  07:00:00,366.494654555,37.0362666415,88.3950904395,0.0,64.3609230253,109.708623606,468.135534594,12.1222804861,24.9909,431.022354108
 07/13  08:00:00,326.765257862,37.023867483,89.6599579969,0.0,51.0481707146,80.7689615957,370.181270945,4.67602798254,33.3212,332.184042963
 07/13  09:00:00,300.434410851,37.4703788806,91.8003532241,0.0,51.0481707146,71.0224615957,319.187360967,0.0,66.8089,252.378460967
 07/13  10:00:00,252.249307743,37.718084398,92.03488318,0.0,32.1804615127,65.7244621605,286.10650607,0.0,83.4695,202.63700607
 07/13  11:00:00,253.124847527,37.8242013414,92.3174130983,0.0,32.1804615127,65.7244621605,231.822897204,0.0,83.4695,148.353397204
 07/13  12:00:00,251.047221519,37.9257521491,91.1063339432,0.0,32.1804615127,65.7244621605,229.784398783,0.0,83.4695,146.314898783
 07/13  13:00:00,240.047146142,37.8080293733,90.1015958887,0.0,32.1804615127,55.9779621605,221.267404812,0.0,75.1392,146.128204812
 07/13  14:00:00,239.14866416,37.7985144555,89.3905864616,0.0,32.1804615127,55.9779621605,212.764106839,0.0,66.8089,145.955206839
 07/13  15:00:00,237.165695968,38.0285381452,87.0126647166,0.0,32.1804615127,55.9779621605,221.091778333,0.0,75.1392,145.952578333
 07/13  16:00:00,266.763511938,38.5209463614,86.7794139598,0.0,32.1804615127,60.9114621605,206.795655438,0.0,91.7998,114.995855438
 07/13  17:00:00,300.390486403,37.6881659586,86.226904641,0.0,32.1804615127,77.5397301883,216.393699249,3.74186960539,49.9818,162.670029644
 07/13  18:00:00,350.869608419,37.837454984,82.7641081093,0.0,77.122965704,86.2600435998,356.203322423,6.33389018474,49.9818,299.887632238
 07/13  19:00:00,357.44851166,37.9467837814,80.7759116227,0.0,102.647051061,80.1663183927,260.398089773,7.14743214823,33.3212,219.929457624
 07/13  20:00:00,400.631790024,37.8369057015,86.906708523,0.0,115.40909374,92.7192997104,264.552056524,7.70095104979,33.3212,223.529905474
 07/13  21:00:00,381.924069086,37.8372487023,86.3628366008,0.0,102.647051061,94.1340635361,355.51428713,8.18726363663,24.9909,322.336123493
 07/13  22:00:00,317.432933229,37.787236923,88.5021365988,0.0,77.122965704,65.871452062,270.881613735,8.67956623918,16.6606,245.541447496
 07/13  23:00:00,251.572876497,37.5029823091,91.3594506019,0.0,38.286128036,48.4199368926,152.747506565,9.25294960451,8.3303,135.164256961
 07/13  24:00:00,206.708150534,35.1562019075,87.5936162069,0.0,25.5240853573,30.610668775,114.359676882,0.0663716734444,3.33212,110.961185209
 07/14  01:00:00,190.006295179,34.4367926538,79.7365571617,0.0,19.418418834,29.3649097162,84.0322945344,0.117095598409,3.33212,80.583078936
 07/14  02:00:00,184.375824589,34.9763495941,81.5395784458,0.0,12.7620426787,28.1191506574,84.1842183727,0.276186907665,3.33212,80.575911465
 07/14  03:00:00,175.015238993,34.2569403403,73.3985791164,0.0,12.7620426787,28.1191506574,84.040000767,0.140307371132,3.33212,80.5675733959
 07/14  04:00:00,184.604084333,34.4817557321,75.4155853066,0.0,12.7620426787,28.1191506574,111.981353299,0.289742864779,3.33212,108.359490434
 07/14  05:00:00,207.617277112,34.3468664971,76.5446292619,0.0,25.5240853573,30.610668775,196.301183729,0.228412741127,8.3303,187.742470988
 07/14  06:00:00,307.941343553,35.5159065344,88.3674340418,0.0,51.0481707146,78.1489452969,338.35766741,0.471324982132,16.6606,321.225742428
 07/14  07:00:00,367.665640214,36.9888942187,88.152917802,0.0,64.3609230253,109.708623606,471.131178522,12.8305694914,24.9909,433.30970903
 07/14  08:00:00,326.82655192,36.9728846539,89.4360752542,0.0,51.0481707146,80.7689615957,370.990698591,5.0121128965,33.3212,332.657385695
 07/14  09:00:00,299.652757594,37.4264731836,90.3205218743,0.0,51.0481707146,71.0224615957,316.100517019,0.0,66.8089,249.291617019
 07/14  10:00:00,252.581319583,37.6720239252,91.7153475728,0.0,32.1804615127,65.7244621605,286.45565611,0.0,83.4695,202.98615611
 07/14  11:00:00,253.742411775,37.7753950119,92.1966213311,0.0,32.1804615127,65.7244621605,231.372519289,0.0,83.4695,147.903019289
 07/14  12:00:00,252.30355048,37.8659186575,91.5874863279,0.0,32.1804615127,65.7244621605,229.7447575,0.0,83.4695,146.2752575
 07/14  13:00:00,241.061728011,37.7782500952,90.4013514314,0.0,32.1804615127,55.9779621605,221.219972615,0.0,75.1392,146.080772615
 07/14  14:00:00,240.387501106,37.7711720445,89.7181732378,0.0,32.1804615127,55.9779621605,212.709389512,0.0,66.8089,145.900489512
 07/14  15:00:00,241.221530467,37.9989014702,89.9316919228,0.0,32.1804615127,55.9779621605,221.045013308,0.0,75.1392,145.905813308
 07/14  16:00:00,270.565617478,38.4830646165,90.6698325343,0.0,32.1804615127,60.9114621605,202.882436333,0.0,91.7998,111.082636333
 07/14  17:00:00,302.059068181,37.6450476392,87.6953825989,0.0,32.1804615127,77.5397301883,220.634470081,3.95862506292,49.9818,166.694045018
 07/14  18:00:00,355.492194287,37.7907497905,86.673185289,0.0,77.122965704,86.2600435998,351.369450346,6.63487673597,49.9818,294.75277361
 07/14  19:00:00,360.081926678,37.8705073876,84.0746831153,0.0,102.647051061,80.1663183927,265.088038848,7.4998961999,33.3212,224.266942648
 07/14  20:00:00,397.119802773,37.7809484223,84.5670435319,0.0,115.40909374,92.7192997104,257.906103821,8.12376691455,33.3212,216.461136907
 07/14  21:00:00,379.532347016,37.8232010843,84.7545476194,0.0,102.647051061,94.1340635361,360.341615131,8.62575474409,24.9909,326.724960386
 07/14  22:00:00,316.514608594,37.8080342511,87.6156579041,0.0,77.122965704,65.871452062,266.665357617,9.13304417457,16.6606,240.871713443
 07/14  23:00:00,251.569059554,37.5669772237,90.8596095691,0.0,38.286128036,48.4199368926,155.683549434,9.5737869949,8.3303,137.779462439
 07/14  24:00:00,211.05932637,35.1562019075,91.7747966552,0.0,25.5240853573,30.610668775,111.757383042,0.0665638058656,3.33212,108.358699237
 07/15  01:00:00,199.672693924,34.6166449672,79.6669983963,0.0,27.7269238854,30.610668775,83.942181664,0.0482797762258,3.33212,80.5617818878
 07/15  02:00:00,186.063878874,35.3360542209,82.380002218,0.0,12.7620426787,28.1191506574,84.0538769122,0.163119084496,3.33212,80.5586378277
 07/15  03:00:00,175.482129167,34.4367926538,73.2724151956,0.0,12.7620426787,28.1191506574,87.5781699498,0.162157888876,3.33212,84.0838920609
 07/15  04:00:00,189.680468363,34.8864234374,81.1083856515,0.0,12.7620426787,28.1191506574,112.622816451,0.394535131621,3.33212,108.896161319
 07/15  05:00:00,189.511345022,34.1220511053,75.3201869559,0.0,12.7620426787,28.1191506574,141.921743267,0.14361056613,8.3303,133.447832701
 07/15  06:00:00,272.991198795,35.5159065344,87.4243358257,0.0,42.6918050922,54.3732441037,207.864277675,0.477927779861,16.6606,190.725749895
 07/15  07:00:00,323.912164228,36.9990286743,92.2207302575,0.0,42.6918050922,86.1019271793,363.594355325,13.1705694847,24.9909,325.432885841
 07/15  08:00:00,362.032637355,37.059387744,88.4640327206,0.0,57.6566862989,112.030105488,496.014460808,5.13500160202,33.3212,457.558259206
 07/15  09:00:00,316.172346402,37.4512268392,88.9366848457,0.0,57.6566862989,83.6599452969,399.980889546,0.0,66.8089,333.171989546
 07/15  10:00:00,263.837592967,37.704422752,90.7092465934,0.0,42.6918050922,68.9656133826,333.30845627,0.0,83.4695,249.83895627
 07/15  11:00:00,255.978653366,37.8278356997,90.6743672292,0.0,34.9340096728,67.7198543238,286.615284794,0.0,83.4695,203.145784794
 07/15  12:00:00,257.458284873,37.9574304788,91.6636015517,0.0,34.9340096728,67.7198543238,232.635157841,0.0,83.4695,149.165657841
 07/15  13:00:00,247.692412836,37.7760477524,91.7786620179,0.0,34.9340096728,57.9733543238,225.656471102,0.0,75.1392,150.517271102
 07/15  14:00:00,247.428334532,37.7825844637,91.4970628521,0.0,34.9340096728,57.9733543238,213.035963053,0.0,66.8089,146.227063053
 07/15  15:00:00,247.935177077,37.8310904954,91.9621158273,0.0,34.9340096728,57.9733543238,221.368591849,0.0,75.1392,146.229391849
 07/15  16:00:00,276.505084424,37.8277437841,91.2941268211,0.0,34.9340096728,62.9068543238,206.878628322,0.0,91.7998,115.078828322
 07/15  17:00:00,303.23502491,37.3341182634,90.8291059211,0.0,34.9340096728,72.2186844194,192.675285855,4.45024261899,49.9818,138.243243236
 07/15  18:00:00,368.742413834,37.5958555967,89.7521428863,0.0,87.0357390804,86.2600435998,223.421481461,7.28778473192,49.9818,166.151896729
 07/15  19:00:00,362.204438975,37.299696584,88.7360950396,0.0,102.000620287,77.6748002752,262.216435599,8.20519787427,33.3212,220.690037725
 07/15  20:00:00,384.784860707,37.2045592073,88.9899013174,0.0,102.000620287,88.9820225341,258.513065759,8.83796912124,33.3212,216.353896637
 07/15  21:00:00,380.375594666,37.2951526942,88.8472811355,0.0,102.000620287,91.6425454185,258.137535028,9.27569013886,24.9909,223.870944889
 07/15  22:00:00,326.443227933,37.1121348122,88.8684511099,0.0,87.0357390804,65.871452062,346.405996407,9.79790152994,16.6606,319.947494877
 07/15  23:00:00,254.225877497,36.9783824878,90.5323556536,0.0,42.6918050922,48.4199368926,206.713915965,10.4993276839,8.3303,187.884288281
 07/15  24:00:00,202.038787967,34.6166449672,81.7048567127,0.0,27.7269238854,30.610668775,111.804651675,0.125467628014,3.33212,108.347064047
 07/16  01:00:00,205.201339808,33.8972357135,76.8307709076,0.0,34.4311606118,33.1021868926,84.0964698706,0.123108052936,3.33212,80.6412418177
 07/16  02:00:00,176.440754288,32.0987125792,68.2592917889,0.0,19.466279405,30.610668775,83.9704955118,0.0,3.33212,80.6383755118
 07/16  03:00:00,181.520382722,33.8972357135,70.8941742507,0.0,19.466279405,30.610668775,90.346903883,0.169099586546,3.33212,86.8456842964
 07/16  04:00:00,190.145338713,33.8972357135,73.0627189032,0.0,19.466279405,30.610668775,111.890007836,0.247590489634,3.33212,108.310297346
 07/16  05:00:00,192.931377734,33.4476049299,69.8551286049,0.0,19.466279405,30.610668775,140.433877127,0.803835871503,8.3303,131.299741256
 07/16  06:00:00,271.022221212,35.5159065344,84.5848355117,0.0,42.6918050922,54.3732441037,212.797855512,0.36141450666,16.6606,195.775841006
 07/16  07:00:00,333.802620495,37.3831531578,91.4549729744,0.0,49.3960418185,88.5934452969,359.157943869,13.4841963841,24.9909,320.682847485
 07/16  08:00:00,362.293342561,37.1269322305,87.856155225,0.0,57.6566862989,112.030105488,497.312874219,5.20099207375,33.3212,458.790682145
 07/16  09:00:00,307.445306004,37.6905405891,88.0068239016,0.0,50.9524495726,81.1684271793,397.64460956,0.0,66.8089,330.83570956
 07/16  10:00:00,264.911839165,38.1260167178,89.8520065236,0.0,42.6918050922,68.9656133826,339.118048816,0.0,83.4695,255.648548816
 07/16  11:00:00,262.283077355,37.9533326791,91.0434045145,0.0,38.286128036,68.9656133826,281.272774712,0.0,83.4695,197.803274712
 07/16  12:00:00,262.392654539,38.0977907222,91.7567132553,0.0,38.286128036,68.9656133826,236.324130899,0.0,83.4695,152.854630899
 07/16  13:00:00,243.4643477,37.8042368346,92.0256948025,0.0,31.5818913096,56.727595265,221.333937082,0.0,75.1392,146.194737082
 07/16  14:00:00,243.175838087,37.7840324073,91.7391508288,0.0,31.5818913096,56.727595265,212.646515185,0.0,66.8089,145.837615185
 07/16  15:00:00,242.314325327,37.8391091368,90.872741802,0.0,31.5818913096,56.727595265,219.675883177,0.0,75.1392,144.536683177
 07/16  16:00:00,271.374004851,37.868247081,90.7043165697,0.0,31.5818913096,61.661095265,201.578637224,0.0,91.7998,109.778837224
 07/16  17:00:00,298.629155656,37.2177847565,90.9023493299,0.0,31.5818913096,70.9729253606,192.6882194,4.49675280081,49.9818,138.209666599
 07/16  18:00:00,359.392445176,37.2461122335,89.9902635858,0.0,80.3315023541,83.7685254822,220.422919899,7.4983791003,49.9818,162.942740799
 07/16  19:00:00,363.007396066,37.231297646,89.5975699716,0.0,102.000620287,77.6748002752,265.112703754,8.3397157581,33.3212,223.451787995
 07/16  20:00:00,393.80019315,37.1737365174,88.8008715932,0.0,108.704857014,91.4735406516,257.783090049,8.88464166854,33.3212,215.577248381
 07/16  21:00:00,371.161793029,37.3795813266,88.630414196,0.0,95.2963835608,89.1510273009,250.658070234,9.4753242705,24.9909,216.191845964
 07/16  22:00:00,318.514738409,37.206005918,90.067268019,0.0,80.3315023541,63.3799339444,346.378912143,10.0289234677,16.6606,319.689388675
 07/16  23:00:00,256.375230814,37.0749073749,93.144862302,0.0,42.6918050922,48.4199368926,206.860193515,11.1928809777,8.3303,187.337012538
 07/16  24:00:00,204.315405299,34.4367926538,75.624826883,0.0,34.4311606118,33.1021868926,111.907338712,0.124155857288,3.33212,108.451062855
 07/17  01:00:00,177.890525361,33.4476049299,69.4970027476,0.0,19.418418834,29.3649097162,84.6929896886,0.830172682894,3.33212,80.5306970057
 07/17  02:00:00,171.942221408,33.8972357135,71.1002922065,0.0,12.7620426787,28.1191506574,84.4056624433,0.540426439179,3.33212,80.5331160041
 07/17  03:00:00,173.493460207,34.1969895692,72.5230493325,0.0,12.7620426787,28.1191506574,90.0945044535,6.23219866485,3.33212,80.5301857887
 07/17  04:00:00,170.663835047,33.4476049299,63.7744339825,0.0,12.7620426787,28.1191506574,114.761038522,3.12953655149,3.33212,108.299381971
 07/17  05:00:00,197.600644132,33.5974818578,65.5444658248,0.0,25.5240853573,30.610668775,196.398068259,0.582708038966,8.3303,187.48506022
 07/17  06:00:00,302.959967974,35.5159065344,84.5233894926,0.0,51.0481707146,78.1489452969,337.462227475,0.387012510866,16.6606,320.414614964
 07/17  07:00:00,367.789981722,36.822405641,90.7279262263,0.0,64.3609230253,109.708623606,465.181375337,13.858184844,24.9909,426.332290493
 07/17  08:00:00,326.899763359,36.7344841761,92.1278330365,0.0,51.0481707146,80.7689615957,368.252100815,5.49530856939,33.3212,329.435592246
 07/17  09:00:00,300.457270327,37.3522246093,92.5713148452,0.0,51.0481707146,71.0224615957,321.95611467,0.0,66.8089,255.14721467
 07/17  10:00:00,252.846602827,37.4878961215,93.1333650635,0.0,32.1804615127,65.7244621605,280.681082112,0.0,83.4695,197.211582112
 07/17  11:00:00,254.015121755,37.6354171681,93.0906814068,0.0,32.1804615127,65.7244621605,229.807904464,0.0,83.4695,146.338404464
 07/17  12:00:00,253.18693135,37.7226833937,92.6938687876,0.0,32.1804615127,65.7244621605,229.622346381,0.0,83.4695,146.152846381
 07/17  13:00:00,243.603944612,37.6176140439,92.8895518686,0.0,32.1804615127,55.9779621605,221.120455898,0.0,75.1392,145.981255898
 07/17  14:00:00,243.245634952,37.6384716346,92.4591778007,0.0,32.1804615127,55.9779621605,212.600978204,0.0,66.8089,145.792078204
 07/17  15:00:00,243.990924185,37.6760011359,93.1784567313,0.0,32.1804615127,55.9779621605,220.929611911,0.0,75.1392,145.790411911
 07/17  16:00:00,272.817977174,37.5737705514,92.9303848398,0.0,32.1804615127,60.9114621605,200.297866846,0.0,91.7998,108.498066846
 07/17  17:00:00,307.111688409,36.9614218484,92.9933897754,0.0,32.1804615127,77.5397301883,223.194559805,5.1319130481,49.9818,168.080846757
 07/17  18:00:00,358.963448099,37.0678190441,90.6951908333,0.0,77.122965704,86.2600435998,353.577913299,8.13984335331,49.9818,295.456269946
 07/17  19:00:00,367.226397362,37.0985082576,91.493805973,0.0,102.647051061,80.1663183927,259.046385676,8.99824694881,33.3212,216.726938727
 07/17  20:00:00,402.854922482,37.0685130996,91.1879386867,0.0,115.40909374,92.7192997104,265.919109673,9.56778713966,33.3212,223.030122533
 07/17  21:00:00,383.626131843,37.1476146755,89.7922985749,0.0,102.647051061,94.1340635361,356.429047929,10.169568772,24.9909,321.268579157
 07/17  22:00:00,319.152401845,37.1860361584,92.0897276888,0.0,77.122965704,65.871452062,267.40230289,10.7260148328,16.6606,240.015688057
 07/17  23:00:00,253.82317422,37.0838583372,95.863410994,0.0,38.286128036,48.4199368926,158.328631811,14.5518874431,8.3303,135.446444368
 07/17  24:00:00,183.503429505,33.8972357135,67.4094524342,0.0,25.5240853573,30.610668775,125.163866299,13.5318048354,3.33212,108.299941463
 07/18  01:00:00,173.655881019,32.9979741463,66.0385448649,0.0,19.418418834,29.3649097162,100.4742215,16.6166048707,3.33212,80.5254966293
 07/18  02:00:00,163.264771432,33.4476049299,63.1758885428,0.0,12.7620426787,28.1191506574,100.742875493,16.8956252118,3.33212,80.5151302811
 07/18  03:00:00,167.397643134,33.8972357135,66.8518845687,0.0,12.7620426787,28.1191506574,103.840002498,19.9893934716,3.33212,80.5184890269
 07/18  04:00:00,168.378635729,33.4476049299,61.2053270275,0.0,12.7620426787,28.1191506574,139.793507101,28.2009228239,3.33212,108.260464277
 07/18  05:00:00,206.128537918,33.8972357135,73.6789536142,0.0,25.5240853573,30.610668775,230.884254985,35.127453621,8.3303,187.426501364
 07/18  06:00:00,302.845870896,34.7964972806,85.0855775444,0.0,51.0481707146,78.1489452969,351.649690654,14.8277570907,16.6606,320.161333563
 07/18  07:00:00,368.390127496,36.9593795951,90.0135600536,0.0,64.3609230253,109.708623606,461.833030524,11.9167977664,24.9909,424.925332758
 07/18  08:00:00,328.20286796,36.8167478531,91.923626078,0.0,51.0481707146,80.7689615957,368.102168624,4.83142731727,33.3212,329.949541307
 07/18  09:00:00,301.279480696,37.3566023365,92.3452458638,0.0,51.0481707146,71.0224615957,321.82585087,0.0,66.8089,255.01695087
 07/18  10:00:00,253.827826418,37.5947791684,93.0742262953,0.0,32.1804615127,65.7244621605,280.613436229,0.0,83.4695,197.143936229
 07/18  11:00:00,255.168476096,37.7030124072,93.6282772545,0.0,32.1804615127,65.7244621605,229.772051299,0.0,83.4695,146.302551299
 07/18  12:00:00,254.410634067,37.7659593675,93.5261151546,0.0,32.1804615127,65.7244621605,229.597604045,0.0091904001953,83.4695,146.118913645
 07/18  13:00:00,245.079417083,37.6360158935,94.0444606701,0.0,32.1804615127,55.9779621605,221.128884165,0.0564571583345,75.1392,145.933227007
 07/18  14:00:00,245.022734256,37.64637621,94.0096451144,0.0,32.1804615127,55.9779621605,212.67192109,0.101105511145,66.8089,145.761915579
 07/18  15:00:00,244.51687126,37.6848091054,93.4886143071,0.0,32.1804615127,55.9779621605,220.92881899,0.0466169546303,75.1392,145.743002036
