Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/18  16:00:00,273.240720739,37.6947914557,92.9327542803,0.0,32.1804615127,60.9114621605,200.293474706,0.0,91.7998,108.493674706
 07/18  17:00:00,307.480894302,37.0345236437,92.7848655133,0.0,32.1804615127,77.5397301883,216.649334927,4.257355785,49.9818,162.410179142
 07/18  18:00:00,359.737423361,37.1659015676,91.9322289502,0.0,77.122965704,86.2600435998,351.724440239,6.79181269363,49.9818,294.950827546
 07/18  19:00:00,365.211439074,37.1939900054,89.9359475446,0.0,102.647051061,80.1663183927,263.731485353,7.56487033656,33.3212,222.845415016
 07/18  20:00:00,402.823231885,37.1599328311,91.5889513097,0.0,115.40909374,92.7192997104,257.44668193,8.11188738451,33.3212,216.013594546
 07/18  21:00:00,382.622017517,37.2536635245,89.7324481782,0.0,102.647051061,94.1340635361,354.215439467,8.59904368199,24.9909,320.625495785
 07/18  22:00:00,318.161690598,37.2634718908,90.7851764945,0.0,77.122965704,65.871452062,270.575501394,9.09255945389,16.6606,244.82234194
 07/18  23:00:00,253.949013425,37.1287548827,94.9964747497,0.0,38.286128036,48.4199368926,151.151708323,11.7553312698,8.3303,131.066077053
 07/18  24:00:00,179.148442068,33.4775803155,62.9013869338,0.0,25.5240853573,30.610668775,111.839071104,0.233225084443,3.33212,108.27372602
 07/19  01:00:00,170.306287769,33.4476049299,61.5071612951,0.0,19.418418834,29.3649097162,84.6405628427,0.79670935158,3.33212,80.5117334911
 07/19  02:00:00,163.780455833,33.8972357135,62.3801890957,0.0,12.7620426787,28.1191506574,84.0149802509,0.175033549002,3.33212,80.5078267019
 07/19  03:00:00,167.924124702,33.8972357135,67.2704067885,0.0,12.7620426787,28.1191506574,91.3248594853,7.10729745944,3.33212,80.8854420259
 07/19  04:00:00,173.25315829,33.8972357135,66.1747528957,0.0,12.7620426787,28.1191506574,134.217962936,23.0299654593,3.33212,107.855877477
 07/19  05:00:00,201.351621608,34.1969895692,69.2289227141,0.0,25.5240853573,30.610668775,228.821839411,33.1420645534,8.3303,187.349474857
 07/19  06:00:00,307.362337489,34.7964972806,90.6796929747,0.0,51.0481707146,78.1489452969,358.299958032,21.7122573555,16.6606,319.927100677
 07/19  07:00:00,366.633371224,36.9916198984,88.6705424101,0.0,64.3609230253,109.708623606,463.370359008,12.5107898277,24.9909,425.86866918
 07/19  08:00:00,328.244167705,36.8486688246,92.3020462209,0.0,51.0481707146,80.7689615957,366.227039402,4.45876431372,33.3212,328.447075088
 07/19  09:00:00,301.106960996,37.3827968778,92.3216409108,0.0,51.0481707146,71.0224615957,321.696442874,0.0,66.8089,254.887542874
 07/19  10:00:00,253.797495066,37.6139419087,93.1378776705,0.0,32.1804615127,65.7244621605,280.541377435,0.00613619748255,83.4695,197.065741237
 07/19  11:00:00,255.39316251,37.7122478733,93.847393644,0.0,32.1804615127,65.7244621605,229.78820161,0.0509322794855,83.4695,146.267769331
 07/19  12:00:00,254.455405638,37.7921380821,93.5502193675,0.0,32.1804615127,65.7244621605,229.614920657,0.0656645038645,83.4695,146.079756153
 07/19  13:00:00,245.069030745,37.7083673933,94.4425126706,0.0,32.1804615127,55.9779621605,221.103990404,0.0644423977917,75.1392,145.900348006
 07/19  14:00:00,243.499312258,37.7106930258,93.2570718663,0.0,32.1804615127,55.9779621605,212.572550852,0.053399089983,66.8089,145.710251762
 07/19  15:00:00,243.176926871,37.8097660332,92.7947412562,0.0,32.1804615127,55.9779621605,220.859642925,0.0,75.1392,145.720442925
 07/19  16:00:00,272.233456382,38.0936462846,92.2497292869,0.0,32.1804615127,60.9114621605,200.274995731,0.0,91.7998,108.475195731
 07/19  17:00:00,306.305361107,37.3079155526,92.0254251558,0.0,32.1804615127,77.5397301883,216.043219854,3.73429642639,49.9818,162.327123428
 07/19  18:00:00,358.014980554,37.3963584424,89.6733392278,0.0,77.122965704,86.2600435998,349.829016754,6.15372165462,49.9818,293.6934951
 07/19  19:00:00,365.306745861,37.4694039315,89.2309221535,0.0,102.647051061,80.1663183927,261.919262538,6.91714801808,33.3212,221.68091452
 07/19  20:00:00,401.472469584,37.3957695245,89.0953351568,0.0,115.40909374,92.7192997104,258.680889879,7.40297277986,33.3212,217.956717099
 07/19  21:00:00,382.600679104,37.4529783771,88.5447987619,0.0,102.647051061,94.1340635361,353.274155146,7.86789854225,24.9909,320.415356603
 07/19  22:00:00,317.64939336,37.4482956003,90.5970690746,0.0,77.122965704,65.871452062,263.471076652,8.3401275475,16.6606,238.470349105
 07/19  23:00:00,252.028555062,37.2724545985,92.0428606328,0.0,38.286128036,48.4199368926,154.178265706,9.32409388762,8.3303,136.523871818
 07/19  24:00:00,194.567291288,34.2569403403,76.8628733236,0.0,25.5240853573,30.610668775,111.646123397,0.0630147287815,3.33212,108.250988668
 07/20  01:00:00,183.893313528,34.1969895692,74.0808486494,0.0,19.418418834,29.3649097162,84.0968184558,0.264547615772,3.33212,80.5001508401
 07/20  02:00:00,164.405411918,33.5974818578,63.5387033637,0.0,12.7620426787,28.1191506574,84.2926615437,0.467012690563,3.33212,80.4935288531
 07/20  03:00:00,162.004190493,33.5974818578,61.3127044315,0.0,12.7620426787,28.1191506574,84.7222351751,0.88962858169,3.33212,80.5004865934
 07/20  04:00:00,174.053232355,34.0471126413,66.2926844102,0.0,12.7620426787,28.1191506574,114.210362349,2.66280261896,3.33212,108.21543973
 07/20  05:00:00,204.846150333,34.3468664971,72.0603810496,0.0,25.5240853573,30.610668775,207.690063026,12.2496453366,8.3303,187.110117689
 07/20  06:00:00,299.132117418,34.7964972806,81.7273988776,0.0,51.0481707146,78.1489452969,344.24760139,8.67999138707,16.6606,318.907010003
 07/20  07:00:00,367.356375542,37.0522251254,88.8155527231,0.0,64.3609230253,109.708623606,457.996683528,11.343320856,24.9909,421.662462672
 07/20  08:00:00,328.580832385,36.8932661289,91.7335092014,0.0,51.0481707146,80.7689615957,370.245746284,4.49761692251,33.3212,332.426929361
 07/20  09:00:00,301.362548573,37.4091582032,92.0969560111,0.0,51.0481707146,71.0224615957,314.085912861,0.0,66.8089,247.277012861
 07/20  10:00:00,253.690717916,37.6436054032,92.8985619176,0.0,32.1804615127,65.7244621605,280.452572531,0.0,83.4695,196.983072531
 07/20  11:00:00,255.072731371,37.7465840495,93.4935068305,0.0,32.1804615127,65.7244621605,229.694016093,0.0,83.4695,146.224516093
 07/20  12:00:00,254.297790672,37.8323450978,93.3300355246,0.0,32.1804615127,65.7244621605,230.253795662,0.0,83.4695,146.784295662
 07/20  13:00:00,244.803195926,37.7289475244,93.9277606004,0.0,32.1804615127,55.9779621605,220.278391391,0.0,75.1392,145.139191391
 07/20  14:00:00,243.796602578,37.700276778,93.5576566252,0.0,32.1804615127,55.9779621605,212.500071745,0.00887323672065,66.8089,145.682298508
 07/20  15:00:00,243.217278815,37.8057964723,92.7527222303,0.0,32.1804615127,55.9779621605,220.821092699,0.0,75.1392,145.681892699
 07/20  16:00:00,270.98328392,38.0435966367,91.0638771776,0.0,32.1804615127,60.9114621605,200.251676581,0.0,91.7998,108.451876581
 07/20  17:00:00,305.063031051,37.2735772318,90.4168299561,0.0,32.1804615127,77.5397301883,216.094905116,3.80336930419,49.9818,162.309735812
 07/20  18:00:00,358.26858995,37.405152614,89.1933208353,0.0,77.122965704,86.2600435998,349.795599602,6.30362025119,49.9818,293.510179351
 07/20  19:00:00,365.696940988,37.5164817866,88.7729078297,0.0,102.647051061,80.1663183927,264.025263807,7.06349386248,33.3212,223.640569944
 07/20  20:00:00,402.179007975,37.4659569664,88.8622341533,0.0,115.40909374,92.7192997104,256.65869136,7.55916946987,33.3212,215.77832189
 07/20  21:00:00,383.014848296,37.5300070663,87.7706449007,0.0,102.647051061,94.1340635361,353.218954178,8.03256994516,24.9909,320.195484233
 07/20  22:00:00,318.322197167,37.517257313,89.6893291131,0.0,77.122965704,65.871452062,264.330393881,8.51278345123,16.6606,239.15701043
 07/20  23:00:00,253.032473254,37.321810102,92.6365625341,0.0,38.286128036,48.4199368926,153.151841798,9.04128859295,8.3303,135.780253205
 07/20  24:00:00,200.00040109,34.7964972806,80.8484399179,0.0,25.5240853573,30.610668775,111.591070305,0.0275824720078,3.33212,108.231367833
 07/21  01:00:00,186.236618678,34.4967434249,75.9770142729,0.0,19.418418834,29.3649097162,84.272193534,0.455806001505,3.33212,80.4842675325
 07/21  02:00:00,174.128620811,33.5974818578,73.5315963005,0.0,12.7620426787,28.1191506574,84.287191313,0.469990901338,3.33212,80.4850804116
 07/21  03:00:00,166.242949456,33.5974818578,65.1444668907,0.0,12.7620426787,28.1191506574,84.3070073409,0.482202111882,3.33212,80.492685229
 07/21  04:00:00,174.346674646,34.0471126413,65.5564878531,0.0,12.7620426787,28.1191506574,112.939102749,1.40961358068,3.33212,108.197369168
 07/21  05:00:00,209.442419316,34.7964972806,74.7898187062,0.0,25.5240853573,30.610668775,189.984565596,0.489747949988,8.3303,181.164517646
 07/21  06:00:00,300.555617602,34.7964972806,81.3036240274,0.0,51.0481707146,78.1489452969,335.343561476,0.218608253325,16.6606,318.464353222
 07/21  07:00:00,369.247794641,37.1193994092,88.5102201711,0.0,64.3609230253,109.708623606,465.151967032,11.9414628469,24.9909,428.219604185
 07/21  08:00:00,329.155101355,36.9544888193,91.2124012652,0.0,51.0481707146,80.7689615957,363.148264273,4.71138942672,33.3212,325.115674846
 07/21  09:00:00,301.013610801,37.4308623567,91.6657593409,0.0,51.0481707146,71.0224615957,321.061596529,0.0,66.8089,254.252696529
 07/21  10:00:00,253.080365759,37.6868000756,92.1717927597,0.0,32.1804615127,65.7244621605,280.751872086,0.0,83.4695,197.282372086
 07/21  11:00:00,254.211012092,37.8115337969,93.1590012925,0.0,32.1804615127,65.7244621605,229.674102264,0.0,83.4695,146.204602264
 07/21  12:00:00,252.09288978,37.8878595446,91.9897371069,0.0,32.1804615127,65.7244621605,229.476530478,0.0,83.4695,146.007030478
 07/21  13:00:00,241.252691009,37.799087127,91.1292635045,0.0,32.1804615127,55.9779621605,220.97217169,0.0,75.1392,145.83297169
 07/21  14:00:00,240.021476614,37.7664079636,90.0000866881,0.0,32.1804615127,55.9779621605,207.443778006,0.0,66.8089,140.634878006
 07/21  15:00:00,241.715776406,37.8191700588,91.4540810577,0.0,32.1804615127,55.9779621605,219.17057506,0.0,75.1392,144.03137506
 07/21  16:00:00,270.364566629,38.0856626799,89.9706058241,0.0,32.1804615127,60.9114621605,200.215683864,0.0,91.7998,108.415883864
 07/21  17:00:00,306.512689482,37.2312307621,91.5979762005,0.0,32.1804615127,77.5397301883,216.295280808,4.01621480853,49.9818,162.297265999
 07/21  18:00:00,359.012296631,37.3204023376,90.073182546,0.0,77.122965704,86.2600435998,353.325537815,6.65350147928,49.9818,296.690236336
 07/21  19:00:00,365.827954933,37.3875292996,89.6432105034,0.0,102.647051061,80.1663183927,261.168016271,7.42398194916,33.3212,220.422834322
 07/21  20:00:00,401.885082429,37.3407759029,89.2363058053,0.0,115.40909374,92.7192997104,256.996438803,7.96334085633,33.3212,215.711897947
 07/21  21:00:00,382.77978816,37.4228702474,88.0481677554,0.0,102.647051061,94.1340635361,353.402356352,8.4534767685,24.9909,319.957979584
 07/21  22:00:00,318.53235542,37.4402570114,89.9678877301,0.0,77.122965704,65.871452062,264.858871171,8.94956588403,16.6606,239.248705287
 07/21  23:00:00,252.966201073,37.2750746514,92.809989252,0.0,38.286128036,48.4199368926,153.351331591,9.45160491556,8.3303,135.569426675
 07/21  24:00:00,199.129010821,34.6166449672,80.7424792322,0.0,25.5240853573,30.610668775,111.653303859,0.108575512704,3.33212,108.212608346
 07/22  01:00:00,199.913589263,34.4967434249,79.8332946335,0.0,27.7269238854,30.610668775,84.2873012607,0.482624059298,3.33212,80.4725572014
 07/22  02:00:00,169.337254918,33.5974818578,68.2794067048,0.0,12.7620426787,28.1191506574,84.3172138513,0.505885281123,3.33212,80.4792085702
 07/22  03:00:00,167.846080768,33.5974818578,66.8959608133,0.0,12.7620426787,28.1191506574,84.3261054804,0.514469335126,3.33212,80.4795161452
 07/22  04:00:00,180.020590271,34.1969895692,71.6538980134,0.0,12.7620426787,28.1191506574,112.409027994,0.899199012667,3.33212,108.177708981
 07/22  05:00:00,190.086721499,34.3468664971,72.2052469858,0.0,12.7620426787,28.1191506574,140.107490068,0.826150621243,8.3303,130.951039447
 07/22  06:00:00,263.65172426,34.7964972806,78.1603377139,0.0,42.6918050922,54.3732441037,204.78397333,0.235943501675,16.6606,187.887429828
 07/22  07:00:00,324.77989822,37.0947188166,91.8021028347,0.0,42.6918050922,86.1019271793,356.829552307,12.59543898,24.9909,319.243213327
 07/22  08:00:00,363.625569829,36.9985570479,88.9953047666,0.0,57.6566862989,112.030105488,490.478392405,4.94111890876,33.3212,452.216073496
 07/22  09:00:00,317.971586405,37.4275117923,89.3613739651,0.0,57.6566862989,83.6599452969,398.207419381,0.0,66.8089,331.398519381
 07/22  10:00:00,265.847975658,37.6929557583,91.1408572074,0.0,42.6918050922,68.9656133826,330.497531492,0.0,83.4695,247.028031492
 07/22  11:00:00,258.417974342,37.8185062261,91.9205528081,0.0,34.9340096728,67.7198543238,281.730269083,0.0,83.4695,198.260769083
 07/22  12:00:00,258.103328019,37.9767125958,92.2122725262,0.0,34.9340096728,67.7198543238,235.612860988,0.0,83.4695,152.143360988
 07/22  13:00:00,248.384096331,37.7981107471,92.3608321718,0.0,34.9340096728,57.9733543238,221.299747324,0.0,75.1392,146.160547324
 07/22  14:00:00,247.796893762,37.7896762845,91.7763799678,0.0,34.9340096728,57.9733543238,212.772283525,0.0,66.8089,145.963383525
 07/22  15:00:00,247.229120825,37.8296706021,91.2090885849,0.0,34.9340096728,57.9733543238,221.101774243,0.0,75.1392,145.962574243
 07/22  16:00:00,276.51565543,37.7756725184,91.3115148101,0.0,34.9340096728,62.9068543238,200.331123084,0.0,91.7998,108.531323084
 07/22  17:00:00,303.640464565,37.2998886089,91.2075785703,0.0,34.9340096728,72.2186844194,192.269872401,4.31848248695,49.9818,137.969589915
 07/22  18:00:00,368.453688669,37.6136287777,89.4147909367,0.0,87.0357390804,86.2600435998,221.334976998,6.98992638961,49.9818,164.363250609
 07/22  19:00:00,361.99550601,37.3470904585,88.4079905724,0.0,102.000620287,77.6748002752,262.734685313,7.87507098148,33.3212,221.538414331
 07/22  20:00:00,384.858882806,37.2591388388,89.1681628473,0.0,102.000620287,88.9820225341,257.388213701,8.4855552128,33.3212,215.581458488
 07/22  21:00:00,379.46116014,37.3510010673,88.4913098037,0.0,102.000620287,91.6425454185,249.798707633,8.91415778693,24.9909,215.893649846
 07/22  22:00:00,326.300908829,37.1768732598,88.4985657422,0.0,87.0357390804,65.871452062,343.886444477,9.42533013176,16.6606,317.800514345
 07/22  23:00:00,255.604062645,37.0119026455,91.9788301534,0.0,42.6918050922,48.4199368926,199.274723812,10.0892233375,8.3303,180.855200475
 07/22  24:00:00,204.799809593,34.7964972806,84.0000514937,0.0,27.7269238854,30.610668775,111.671819208,0.150370546972,3.33212,108.189328661
 07/23  01:00:00,208.089204011,33.8972357135,79.9183933271,0.0,34.4311606118,33.1021868926,84.0229597381,0.123445380261,3.33212,80.5673943579
 07/23  02:00:00,175.232725786,32.0987125792,67.1456245515,0.0,19.466279405,30.610668775,88.7137707933,0.0,3.33212,85.3816507933
 07/23  03:00:00,179.139561018,33.8972357135,68.8973056812,0.0,19.466279405,30.610668775,85.4535537482,0.179932682885,3.33212,81.9415010653
 07/23  04:00:00,185.569574507,33.8972357135,68.7663491342,0.0,19.466279405,30.610668775,106.467710688,0.223302839656,3.33212,102.912287849
 07/23  05:00:00,195.579643082,33.8972357135,69.3297778455,0.0,19.466279405,30.610668775,145.862232455,1.0311605306,8.3303,136.500771924
 07/23  06:00:00,267.397862316,35.3360542209,81.2377120837,0.0,42.6918050922,54.3732441037,205.399494088,0.436504362899,16.6606,188.302389725
 07/23  07:00:00,334.542708824,37.3315506799,91.5253890551,0.0,49.3960418185,88.5934452969,357.112018241,13.1178894938,24.9909,319.003228747
 07/23  08:00:00,364.580075453,37.0888992304,89.8328975572,0.0,57.6566862989,112.030105488,492.256112008,5.04259107145,33.3212,453.892320937
 07/23  09:00:00,307.928611463,37.6664518323,88.2475215191,0.0,50.9524495726,81.1684271793,396.707702535,0.0,66.8089,329.898802535
 07/23  10:00:00,265.951842547,38.1112720384,91.1107547898,0.0,42.6918050922,68.9656133826,330.710961018,0.0,83.4695,247.241461018
 07/23  11:00:00,261.320517634,37.9794546822,90.9449555729,0.0,38.286128036,68.9656133826,287.815887827,0.0,83.4695,204.346387827
 07/23  12:00:00,261.112506839,38.1133152591,91.2891244077,0.0,38.286128036,68.9656133826,229.413518292,0.0,83.4695,145.944018292
 07/23  13:00:00,241.527660212,37.8136359779,91.0244868136,0.0,31.5818913096,56.727595265,220.967050203,0.0,75.1392,145.827850203
 07/23  14:00:00,241.913119375,37.7847238531,91.3671719985,0.0,31.5818913096,56.727595265,205.873670224,0.0,66.8089,139.064770224
 07/23  15:00:00,241.423343587,37.841861189,90.8914130837,0.0,31.5818913096,56.727595265,220.729123692,0.0,75.1392,145.589923692
 07/23  16:00:00,268.966539413,37.8805957369,89.1040875688,0.0,31.5818913096,61.661095265,200.1864871,0.0,91.7998,108.3866871
 07/23  17:00:00,298.358344995,37.22336064,90.6281046908,0.0,31.5818913096,70.9729253606,192.300612438,4.34684093228,49.9818,137.971971506
 07/23  18:00:00,359.64569118,37.3206075132,90.136715822,0.0,80.3315023541,83.7685254822,219.740097446,7.18423519763,49.9818,162.574062248
 07/23  19:00:00,362.322699272,37.3571402902,88.7159442276,0.0,102.000620287,77.6748002752,256.960701047,8.03116368804,33.3212,215.608337359
 07/23  20:00:00,396.361756552,37.2693810429,88.4242587176,0.0,108.704857014,91.4735406516,256.978340482,8.63803027919,33.3212,215.019110203
 07/23  21:00:00,370.750904896,37.4758367811,88.0783415708,0.0,95.2963835608,89.1510273009,249.716495621,9.15619224821,24.9909,215.569403373
 07/23  22:00:00,318.208681078,37.2949487538,89.4644046947,0.0,80.3315023541,63.3799339444,344.433955972,9.67892132603,16.6606,318.094434646
 07/23  23:00:00,255.538974777,37.1272309702,91.9781837722,0.0,42.6918050922,48.4199368926,198.776405898,10.5223718693,8.3303,179.923734029
 07/23  24:00:00,214.961922976,34.9763495941,84.7901935497,0.0,34.4311606118,33.1021868926,111.689119246,0.0529760916503,3.33212,108.304023154
 07/24  01:00:00,190.662858826,34.1969895692,80.6434705067,0.0,19.418418834,29.3649097162,84.1005922329,0.308828280535,3.33212,80.4596439524
 07/24  02:00:00,172.798558064,33.5974818578,71.8677845964,0.0,12.7620426787,28.1191506574,84.3351939292,0.548037118773,3.33212,80.4550368104
 07/24  03:00:00,171.988884087,33.5974818578,71.1840430554,0.0,12.7620426787,28.1191506574,84.34397464,0.55953709551,3.33212,80.4523175445
 07/24  04:00:00,185.222090995,34.4967434249,76.6292527711,0.0,12.7620426787,28.1191506574,111.995209938,0.517072329334,3.33212,108.146017608
 07/24  05:00:00,215.945713849,35.0213126724,81.9046932192,0.0,25.5240853573,30.610668775,188.795621105,0.332475593258,8.3303,180.132845512
 07/24  06:00:00,300.100424573,34.6166449672,82.5762165317,0.0,51.0481707146,78.1489452969,335.975823431,0.485561086635,16.6606,318.829662344
 07/24  07:00:00,367.056704289,36.9477889034,88.868988398,0.0,64.3609230253,109.708623606,461.538219131,13.8622313808,24.9909,422.685087751
 07/24  08:00:00,326.81238008,36.9450950959,90.6609312649,0.0,51.0481707146,80.7689615957,366.833090392,5.3556104139,33.3212,328.156279978
 07/24  09:00:00,299.878290328,37.4197588863,91.0395646915,0.0,51.0481707146,71.0224615957,313.59694718,0.0,66.8089,246.78804718
 07/24  10:00:00,252.744630804,37.6556351117,92.0315576109,0.0,32.1804615127,65.7244621605,280.18268616,0.0,83.4695,196.71318616
 07/24  11:00:00,254.134271903,37.7540687044,92.5527430873,0.0,32.1804615127,65.7244621605,229.568233765,0.0,83.4695,146.098733765
 07/24  12:00:00,253.295730762,37.843263646,92.3286048064,0.0,32.1804615127,65.7244621605,229.38515831,0.0,83.4695,145.91565831
 07/24  13:00:00,243.355746011,37.750837363,92.1651017304,0.0,32.1804615127,55.9779621605,220.870002416,0.0,75.1392,145.730802416
 07/24  14:00:00,242.611413692,37.7278340457,91.450533715,0.0,32.1804615127,55.9779621605,212.361386754,0.0,66.8089,145.552486754
 07/24  15:00:00,242.886876674,37.800754871,91.6609694731,0.0,32.1804615127,55.9779621605,215.659237865,0.0,75.1392,140.520037865
 07/24  16:00:00,271.655239299,38.0744601243,90.887014494,0.0,32.1804615127,60.9114621605,203.726972146,0.0,91.7998,111.927172146
 07/24  17:00:00,305.722547725,37.3098412801,90.6977627803,0.0,32.1804615127,77.5397301883,217.031111147,4.52482467122,49.9818,162.524486476
 07/24  18:00:00,358.250441109,37.4408060742,89.1553533058,0.0,77.122965704,86.2600435998,351.124191165,7.4370806406,49.9818,293.705310524
 07/24  19:00:00,365.851933145,37.5575606184,88.8727380282,0.0,102.647051061,80.1663183927,257.787797583,8.29500888234,33.3212,216.1715887
 07/24  20:00:00,404.531220597,37.4937843738,88.3941794009,0.0,115.40909374,92.7192997104,257.640411731,8.86209618866,33.3212,215.457115543
 07/24  21:00:00,382.75241311,37.5343520962,87.5332875815,0.0,102.647051061,94.1340635361,353.784609536,9.4543500821,24.9909,319.339359454
 07/24  22:00:00,318.004636124,37.5147530537,89.8432116902,0.0,77.122965704,65.871452062,263.368151816,9.98835064242,16.6606,236.719201173
 07/24  23:00:00,252.277626855,37.3226422437,92.6482685451,0.0,38.286128036,48.4199368926,155.881016214,10.6101724525,8.3303,136.940543761
 07/24  24:00:00,200.135264432,34.7964972806,81.7396869904,0.0,25.5240853573,30.610668775,105.640828241,0.0336083163384,3.33212,102.275099924
 07/25  01:00:00,188.432075928,34.4967434249,78.2631736926,0.0,19.418418834,29.3649097162,84.3181652355,0.532195739553,3.33212,80.4538494959
 07/25  02:00:00,166.084726489,33.5974818578,65.4531918134,0.0,12.7620426787,28.1191506574,84.3416693658,0.558003215467,3.33212,80.4515461503
 07/25  03:00:00,165.420521322,33.5974818578,64.8481553888,0.0,12.7620426787,28.1191506574,84.3379017885,0.562808661143,3.33212,80.4429731273
 07/25  04:00:00,178.903050119,34.1969895692,70.2423712683,0.0,12.7620426787,28.1191506574,112.455193867,0.9951999697,3.33212,108.127873897
 07/25  05:00:00,208.796006593,34.4967434249,75.0757748998,0.0,25.5240853573,30.610668775,192.942848556,1.38414912612,8.3303,183.22839943
 07/25  06:00:00,302.071123564,34.7964972806,83.7424183073,0.0,51.0481707146,78.1489452969,331.871802521,0.260540374495,16.6606,314.950662146
 07/25  07:00:00,367.884273133,37.0766308288,88.6632311791,0.0,64.3609230253,109.708623606,462.809138312,13.9906099713,24.9909,423.827628341
 07/25  08:00:00,327.9336333,36.9115723737,90.9402600058,0.0,51.0481707146,80.7689615957,365.510301214,5.54894660002,33.3212,326.640154614
 07/25  09:00:00,300.431246113,37.4114540018,91.3401154284,0.0,51.0481707146,71.0224615957,313.496227992,0.0,66.8089,246.687327992
 07/25  10:00:00,252.909174363,37.6499537533,92.1595819637,0.0,32.1804615127,65.7244621605,280.126681706,0.0,83.4695,196.657181706
 07/25  11:00:00,254.711953565,37.7500049767,93.0789813551,0.0,32.1804615127,65.7244621605,229.532241675,0.0,83.4695,146.062741675
 07/25  12:00:00,253.551862569,37.8383353402,92.5537961832,0.0,32.1804615127,65.7244621605,229.346575328,0.0,83.4695,145.877075328
 07/25  13:00:00,243.856276194,37.753985005,92.6407557579,0.0,32.1804615127,55.9779621605,220.84964869,0.0,75.1392,145.71044869
 07/25  14:00:00,243.424708842,37.7420854252,92.1977847712,0.0,32.1804615127,55.9779621605,212.334609041,0.0,66.8089,145.525709041
 07/25  15:00:00,242.701951874,37.8318976938,91.4055365586,0.0,32.1804615127,55.9779621605,214.042468655,0.0,75.1392,138.903268655
 07/25  16:00:00,268.090200688,38.1424670788,87.3417228718,0.0,32.1804615127,60.9114621605,200.143865272,0.0,91.7998,108.344065272
 07/25  17:00:00,302.216931646,37.3118324706,87.2576139742,0.0,32.1804615127,77.5397301883,216.844164559,4.74472767768,49.9818,162.117636882
 07/25  18:00:00,357.721964356,37.4434659391,88.693532158,0.0,77.122965704,86.2600435998,350.355741243,7.73024201645,49.9818,292.643699227
 07/25  19:00:00,364.398645689,37.5559023378,88.105701884,0.0,102.647051061,80.1663183927,260.672121517,8.61707996206,33.3212,218.733841555
 07/25  20:00:00,403.529491178,37.47765474,88.0082440017,0.0,115.40909374,92.7192997104,256.458767549,9.1755184217,33.3212,213.962049127
 07/25  21:00:00,382.442511025,37.5324137809,87.6110663446,0.0,102.647051061,94.1340635361,352.572228264,9.78044613878,24.9909,317.800882126
 07/25  22:00:00,318.293064109,37.5211761667,90.0900098763,0.0,77.122965704,65.871452062,270.959033189,10.2603686923,16.6606,244.038064497
 07/25  23:00:00,252.205472226,37.3192723146,92.9192793642,0.0,38.286128036,48.4199368926,150.07960214,10.8868652133,8.3303,130.862436926
 07/25  24:00:00,199.17370751,34.6166449672,81.0960993251,0.0,25.5240853573,30.610668775,111.599602254,0.128304958906,3.33212,108.139177295
 07/26  01:00:00,190.209000475,34.4967434249,79.9104127131,0.0,19.418418834,29.3649097162,84.3200376832,0.555896387696,3.33212,80.4320212955
 07/26  02:00:00,169.244837589,33.5974818578,68.3899865521,0.0,12.7620426787,28.1191506574,84.3565019856,0.579980681268,3.33212,80.4444013043
 07/26  03:00:00,168.586106278,33.8972357135,67.557990139,0.0,12.7620426787,28.1191506574,82.1672957221,0.103547594456,3.33212,78.7316281276
 07/26  04:00:00,177.829227397,34.1969895692,70.0433129277,0.0,12.7620426787,28.1191506574,108.536172354,1.67395889391,3.33212,103.53009346
 07/26  05:00:00,208.7280085,34.4967434249,76.0494609224,0.0,25.5240853573,30.610668775,215.481050241,20.2299263128,8.3303,186.920823929
 07/26  06:00:00,302.28130991,34.7964972806,84.9905094722,0.0,51.0481707146,78.1489452969,341.18808975,7.27069929892,16.6606,317.256790451
 07/26  07:00:00,366.512282885,37.1181205528,87.6555768138,0.0,64.3609230253,109.708623606,458.311333623,13.8834010619,24.9909,419.437032561
 07/26  08:00:00,327.939300033,36.9687368207,90.9130434666,0.0,51.0481707146,80.7689615957,361.962445215,5.43556842131,33.3212,323.205676794
 07/26  09:00:00,300.837315657,37.4422258105,91.470876948,0.0,51.0481707146,71.0224615957,319.67232062,0.0,66.8089,252.86342062
 07/26  10:00:00,253.872685078,37.6848728099,93.1132883284,0.0,32.1804615127,65.7244621605,277.487300466,0.0,83.4695,194.017800466
 07/26  11:00:00,253.941164923,37.8055368811,93.0920359547,0.0,32.1804615127,65.7244621605,232.128666853,0.0,83.4695,148.659166853
 07/26  12:00:00,252.24450478,37.8925668574,92.1573966587,0.0,32.1804615127,65.7244621605,224.860866698,0.0,83.4695,141.391366698
 07/26  13:00:00,241.560501417,37.7964957504,91.465221561,0.0,32.1804615127,55.9779621605,219.281998379,0.0,75.1392,144.142798379
 07/26  14:00:00,240.250086582,37.7771394406,90.3205957161,0.0,32.1804615127,55.9779621605,212.3148316,0.0,66.8089,145.5059316
 07/26  15:00:00,239.341579839,37.8643812602,89.3138410001,0.0,32.1804615127,55.9779621605,215.665024821,0.0,75.1392,140.525824821
 07/26  16:00:00,269.715037988,38.2113381733,89.7681290739,0.0,32.1804615127,60.9114621605,201.190793577,0.0,91.7998,109.390993577
 07/26  17:00:00,304.600589384,37.3779703221,90.3076979953,0.0,32.1804615127,77.5397301883,214.113401948,4.49212900292,49.9818,159.639472945
 07/26  18:00:00,356.539748661,37.4625087364,87.7095222808,0.0,77.122965704,86.2600435998,349.521201324,7.47583510826,49.9818,292.063566216
 07/26  19:00:00,365.349869491,37.5576274952,88.4120940441,0.0,102.647051061,80.1663183927,262.625659419,8.4200418986,33.3212,220.88441752
 07/26  20:00:00,404.52450632,37.4942001689,88.4005562399,0.0,115.40909374,92.7192997104,255.413460033,9.03157019447,33.3212,213.060689838
 07/26  21:00:00,382.786610507,37.5596527988,87.5132588981,0.0,102.647051061,94.1340635361,350.509385295,9.56934294158,24.9909,315.949142354
 07/26  22:00:00,317.878864897,37.5369564759,89.2281827193,0.0,77.122965704,65.871452062,270.715801018,10.1106647972,16.6606,243.94453622
 07/26  23:00:00,252.866386209,37.3341491094,92.8340070667,0.0,38.286128036,48.4199368926,149.822611547,10.6554707499,8.3303,130.836840797
 07/26  24:00:00,199.167297468,34.7964972806,80.9898636607,0.0,25.5240853573,30.610668775,111.48369643,0.028581488736,3.33212,108.122994941
 07/27  01:00:00,187.973547185,34.4967434249,77.8404377741,0.0,19.418418834,29.3649097162,84.3064183944,0.545323561946,3.33212,80.4289748325
 07/27  02:00:00,167.552820799,33.5974818578,66.6667166434,0.0,12.7620426787,28.1191506574,83.6775984511,0.564495889011,3.33212,79.7809825621
 07/27  03:00:00,165.750795326,33.5974818578,64.933019998,0.0,12.7620426787,28.1191506574,78.8086647285,0.578915127637,3.33212,74.8976296009
 07/27  04:00:00,178.022968005,34.1969895692,69.7968189102,0.0,12.7620426787,28.1191506574,112.460127952,1.01281670028,3.33212,108.115191252
 07/27  05:00:00,208.38161845,34.4967434249,75.0055588305,0.0,25.5240853573,30.610668775,195.989837322,0.791491561899,8.3303,186.868045761
 07/27  06:00:00,300.874240335,34.7964972806,83.407946442,0.0,51.0481707146,78.1489452969,330.55111133,0.769754930363,16.6606,313.1207564
 07/27  07:00:00,367.061147837,37.0950798716,89.7006009644,0.0,64.3609230253,109.708623606,462.682206416,14.211626628,24.9909,423.479679788
 07/27  08:00:00,326.086445051,36.9200713206,91.135031241,0.0,51.0481707146,80.7689615957,361.851022454,5.60703758105,33.3212,322.922784873
 07/27  09:00:00,298.913503778,37.4097013296,91.0809977497,0.0,51.0481707146,71.0224615957,313.312568434,0.0,66.8089,246.503668434
 07/27  10:00:00,251.877620275,37.6436017693,91.9838458462,0.0,32.1804615127,65.7244621605,280.020870096,0.0,83.4695,196.551370096
 07/27  11:00:00,253.771136322,37.7506890833,92.40608537,0.0,32.1804615127,65.7244621605,229.473716045,0.0,83.4695,146.004216045
 07/27  12:00:00,253.845726991,37.8345563887,92.8657104631,0.0,32.1804615127,65.7244621605,229.297821994,0.0,83.4695,145.828321994
 07/27  13:00:00,243.66176206,37.7502717118,92.458618457,0.0,32.1804615127,55.9779621605,220.790003715,0.0,75.1392,145.650803715
 07/27  14:00:00,243.81439432,37.7375273146,92.8653547352,0.0,32.1804615127,55.9779621605,207.224166488,0.0,66.8089,140.415266488
 07/27  15:00:00,242.107569498,37.832480284,91.6707101527,0.0,32.1804615127,55.9779621605,219.058207622,0.0,75.1392,143.919007622
 07/27  16:00:00,271.003000209,38.1380761915,91.0644737171,0.0,32.1804615127,60.9114621605,200.118579734,0.0,91.7998,108.318779734
 07/27  17:00:00,304.7998426,37.3132428716,90.2756946661,0.0,32.1804615127,77.5397301883,216.614148304,4.63065191669,49.9818,162.001696387
 07/27  18:00:00,358.818543343,37.4306611928,89.7450961529,0.0,77.122965704,86.2600435998,350.05657384,7.71171865692,49.9818,292.363055183
 07/27  19:00:00,365.801158991,37.5338428862,88.905053943,0.0,102.647051061,80.1663183927,257.805870523,8.64855219356,33.3212,215.836118329
 07/27  20:00:00,404.904887853,37.4246132015,88.9409631782,0.0,115.40909374,92.7192997104,257.921761803,9.32295929375,33.3212,215.277602509
 07/27  21:00:00,383.541980819,37.4963365167,88.3816490432,0.0,102.647051061,94.1340635361,353.678986498,9.89234634288,24.9909,318.795740155
 07/27  22:00:00,318.380952036,37.512107268,89.7459001325,0.0,77.122965704,65.871452062,263.543506513,10.4430936835,16.6606,236.439812829
 07/27  23:00:00,252.837585002,37.3165950492,92.8691651871,0.0,38.286128036,48.4199368926,150.143198547,10.9968286993,8.3303,130.816069848
 07/27  24:00:00,200.658056833,34.7964972806,82.099316905,0.0,25.5240853573,30.610668775,111.478979131,0.0350964970178,3.33212,108.111762634
 07/28  01:00:00,189.230291108,34.4967434249,78.830068742,0.0,19.418418834,29.3649097162,84.3179496315,0.558186795375,3.33212,80.4276428361
 07/28  02:00:00,165.819921192,33.5974818578,65.105985713,0.0,12.7620426787,28.1191506574,84.3343384749,0.582674311602,3.33212,80.4195441633
 07/28  03:00:00,164.02433667,33.5974818578,63.4765169599,0.0,12.7620426787,28.1191506574,84.3517464496,0.592543682025,3.33212,80.4270827676
 07/28  04:00:00,178.999739131,34.1969895692,70.2843591705,0.0,12.7620426787,28.1191506574,111.009453483,1.03176338401,3.33212,106.645570099
 07/28  05:00:00,208.456275987,34.4967434249,74.784418906,0.0,25.5240853573,30.610668775,196.915410761,7.11568106691,8.3303,181.469429694
 07/28  06:00:00,301.759980359,34.7964972806,83.6323352103,0.0,51.0481707146,78.1489452969,338.509328395,3.72505594408,16.6606,318.123672451
 07/28  07:00:00,367.968788895,37.061329151,88.6723846819,0.0,64.3609230253,109.708623606,456.722372814,14.3734135127,24.9909,417.358059301
 07/28  08:00:00,328.173811161,36.9193046311,90.9800496608,0.0,51.0481707146,80.7689615957,364.137163861,5.67480222796,33.3212,325.141161633
 07/28  09:00:00,300.520120609,37.4150932383,91.3462113502,0.0,51.0481707146,71.0224615957,317.823061251,0.0,66.8089,251.014161251
 07/28  10:00:00,253.249269336,37.6536422239,92.4098316112,0.0,32.1804615127,65.7244621605,275.498220372,0.0,83.4695,192.028720372
 07/28  11:00:00,254.642842485,37.7602504362,93.0089654955,0.0,32.1804615127,65.7244621605,230.043525369,0.0,83.4695,146.574025369
 07/28  12:00:00,253.598656224,37.8518970868,92.5792731078,0.0,32.1804615127,65.7244621605,226.765900216,0.0,83.4695,143.296400216
 07/28  13:00:00,244.415999596,37.7672493604,93.3035332476,0.0,32.1804615127,55.9779621605,220.768755284,0.0,75.1392,145.629555284
 07/28  14:00:00,241.296000291,37.7651706727,91.4047801888,0.0,32.1804615127,55.9779621605,212.258207502,0.0,66.8089,145.449307502
 07/28  15:00:00,237.61950434,37.8962800532,87.9633308552,0.0,32.1804615127,55.9779621605,213.971185009,0.0,75.1392,138.831985009
 07/28  16:00:00,266.821742317,38.378145883,87.0563622798,0.0,32.1804615127,60.9114621605,200.098774101,0.0,91.7998,108.298974101
 07/28  17:00:00,300.75642885,37.5168549094,86.673185289,0.0,32.1804615127,77.5397301883,216.598062578,4.6321945861,49.9818,161.984067992
 07/28  18:00:00,353.472924752,37.6465840145,85.1437968867,0.0,77.122965704,86.2600435998,349.923915592,7.71539951238,49.9818,292.22671608
 07/28  19:00:00,359.387225311,37.7876333974,83.8723681284,0.0,102.647051061,80.1663183927,257.731059333,8.62494709925,33.3212,215.784912234
 07/28  20:00:00,396.597961178,37.6845422337,82.1069601961,0.0,115.40909374,92.7192997104,257.765611537,9.22445654638,33.3212,215.21995499
 07/28  21:00:00,380.618318145,37.7184603507,85.8410502344,0.0,102.647051061,94.1340635361,353.446975219,9.8272124186,24.9909,318.6288628
 07/28  22:00:00,317.769103389,37.6956106118,88.8981643354,0.0,77.122965704,65.871452062,263.397003513,10.381498367,16.6606,236.354905146
 07/28  23:00:00,252.262913138,37.4596794997,91.6700668772,0.0,38.286128036,48.4199368926,150.064324596,10.9385926553,8.3303,130.795431941
 07/28  24:00:00,211.549153067,35.1562019075,91.8951799562,0.0,25.5240853573,30.610668775,111.506675683,0.0842474546241,3.33212,108.090308229
 07/29  01:00:00,214.463040754,34.4367926538,93.7673447944,0.0,27.7269238854,30.610668775,83.8860034308,0.144119732884,3.33212,80.4097636979
 07/29  02:00:00,187.483845947,34.9763495941,83.5996940504,0.0,12.7620426787,28.1191506574,84.0957788355,0.341483548816,3.33212,80.4221752867
 07/29  03:00:00,175.321967585,34.2569403403,73.1285426194,0.0,12.7620426787,28.1191506574,83.9234011139,0.170008235218,3.33212,80.4212728787
 07/29  04:00:00,177.819876663,34.1220511053,69.5034121476,0.0,12.7620426787,28.1191506574,105.373212954,0.320824152846,3.33212,101.720268802
 07/29  05:00:00,196.659563496,34.7964972806,75.741598619,0.0,12.7620426787,28.1191506574,154.140302375,8.48658254319,8.3303,137.323419832
 07/29  06:00:00,264.178933234,34.7964972806,78.7174808427,0.0,42.6918050922,54.3732441037,203.582322518,1.55258513638,16.6606,185.369137381
 07/29  07:00:00,324.442940381,37.1608374573,91.5074060717,0.0,42.6918050922,86.1019271793,351.964474703,14.6698495747,24.9909,312.303725128
 07/29  08:00:00,362.164834957,36.9826732027,87.5995204099,0.0,57.6566862989,112.030105488,490.948148136,5.78949519335,33.3212,451.837452942
 07/29  09:00:00,316.210903055,37.3812109264,87.6156443093,0.0,57.6566862989,83.6599452969,394.677729904,0.0,66.8089,327.868829904
 07/29  10:00:00,265.118912114,37.6973902242,90.3895547999,0.0,42.6918050922,68.9656133826,329.845392258,0.0,83.4695,246.375892258
 07/29  11:00:00,258.172682791,37.8545484598,91.6004026945,0.0,34.9340096728,67.7198543238,280.433234112,0.0,83.4695,196.963734112
 07/29  12:00:00,258.263946861,38.0335821614,92.4224660761,0.0,34.9340096728,67.7198543238,229.610796436,0.0,83.4695,146.141296436
 07/29  13:00:00,244.920167903,37.8728932676,90.1484631597,0.0,34.9340096728,57.9733543238,221.102514569,0.0,75.1392,145.963314569
 07/29  14:00:00,242.811464196,37.9767308711,87.9812423202,0.0,34.9340096728,57.9733543238,212.582485685,0.0,66.8089,145.773585685
 07/29  15:00:00,243.054362028,38.0604132605,88.0111041906,0.0,34.9340096728,57.9733543238,220.918197632,0.0,75.1392,145.778997632
 07/29  16:00:00,273.869379489,37.9802423846,89.3723439594,0.0,34.9340096728,62.9068543238,200.219158256,0.0,91.7998,108.419358256
 07/29  17:00:00,302.614761296,37.4627036507,90.8810903891,0.0,34.9340096728,72.2186844194,190.672651235,4.89375182538,49.9818,135.79709941
 07/29  18:00:00,367.65404223,37.7613668485,88.8808495223,0.0,87.0357390804,86.2600435998,222.514092997,7.96737697042,49.9818,164.564916026
 07/29  19:00:00,362.698529393,37.4223263593,89.4848825524,0.0,102.000620287,77.6748002752,257.686893604,8.97385883468,33.3212,215.391834769
 07/29  20:00:00,386.528101397,37.3017933765,88.4582000951,0.0,102.000620287,88.9820225341,257.95992041,9.54173349936,33.3212,215.096986911
 07/29  21:00:00,379.534824954,37.367384457,88.4500257358,0.0,102.000620287,91.6425454185,250.51768247,10.1643550258,24.9909,215.362427444
 07/29  22:00:00,326.666337935,37.2068076542,89.165667704,0.0,87.0357390804,65.871452062,336.26454204,10.7379267146,16.6606,308.866015325
 07/29  23:00:00,255.319094694,37.0287577587,91.872924313,0.0,42.6918050922,48.4199368926,206.659661835,11.3066952049,8.3303,187.02266663
 07/29  24:00:00,211.006460054,34.9763495941,89.6034695363,0.0,27.7269238854,30.610668775,111.491312391,0.0730958457102,3.33212,108.086096545
 07/30  01:00:00,212.883596833,34.1969895692,84.1125651927,0.0,34.4311606118,33.1021868926,84.1777037112,0.342052925208,3.33212,80.503530786
 07/30  02:00:00,179.895763225,32.0987125792,71.790887445,0.0,19.466279405,30.610668775,84.0255081251,0.187945655728,3.33212,80.5054424694
 07/30  03:00:00,180.226814081,33.4476049299,70.4912091803,0.0,19.466279405,30.610668775,84.7399626293,0.90254472771,3.33212,80.5052979016
 07/30  04:00:00,184.213439701,33.4476049299,67.9447807632,0.0,19.466279405,30.610668775,105.934535637,0.895254045751,3.33212,101.707161591
 07/30  05:00:00,195.916400557,33.4476049299,67.5721463392,0.0,19.466279405,30.610668775,147.390108433,1.60453154803,8.3303,137.455276885
 07/30  06:00:00,272.528830728,35.6957588478,86.4211414293,0.0,42.6918050922,54.3732441037,204.843782416,0.23466236954,16.6606,187.948520046
 07/30  07:00:00,332.450586525,37.3385426336,90.2977721697,0.0,49.3960418185,88.5934452969,353.486170987,14.8088736035,24.9909,313.686397384
 07/30  08:00:00,361.394087562,37.0271535918,86.8376975013,0.0,57.6566862989,112.030105488,492.092087582,5.66208008156,33.3212,453.1088075
 07/30  09:00:00,307.039588691,37.554366495,87.9413944266,0.0,50.9524495726,81.1684271793,389.636037008,0.0,66.8089,322.827137008
 07/30  10:00:00,263.583582666,38.0028761217,88.7984227069,0.0,42.6918050922,68.9656133826,330.063270842,0.0,83.4695,246.593770842
 07/30  11:00:00,259.77977487,37.85377162,88.7573961216,0.0,38.286128036,68.9656133826,280.374886587,0.0,83.4695,196.905386587
 07/30  12:00:00,259.183246276,37.9366062719,88.7886791753,0.0,38.286128036,68.9656133826,229.23315846,0.0,83.4695,145.76365846
 07/30  13:00:00,240.043062146,37.7215385538,88.8442532732,0.0,31.5818913096,56.727595265,220.90228707,0.0,75.1392,145.76308707
 07/30  14:00:00,240.20156748,37.6812746078,89.0758672251,0.0,31.5818913096,56.727595265,209.288222838,0.0,66.8089,142.479322838
 07/30  15:00:00,240.992533012,37.7277995899,89.8240060709,0.0,31.5818913096,56.727595265,216.849009271,0.0,75.1392,141.709809271
 07/30  16:00:00,270.309628308,37.6530764399,89.9403977015,0.0,31.5818913096,61.661095265,200.078418319,0.0,91.7998,108.278618319
 07/30  17:00:00,297.989166993,37.1240046109,90.4230829637,0.0,31.5818913096,70.9729253606,192.983421251,5.21224134728,49.9818,137.789379904
 07/30  18:00:00,358.729805445,37.2408865184,89.3819526294,0.0,80.3315023541,83.7685254822,220.697866846,8.44138478064,49.9818,162.274682066
 07/30  19:00:00,361.749414218,37.235783906,88.7144149093,0.0,102.000620287,77.6748002752,257.772446077,9.41299621361,33.3212,215.038249863
 07/30  20:00:00,396.192928382,37.1461678867,89.109456678,0.0,108.704857014,91.4735406516,250.683773685,9.98960944847,33.3212,207.372964236
 07/30  21:00:00,371.247125678,37.3726557571,88.9356372526,0.0,95.2963835608,89.1510273009,250.666100869,10.5535748529,24.9909,215.121626016
 07/30  22:00:00,318.791399737,37.2179783091,90.3197900168,0.0,80.3315023541,63.3799339444,342.887171186,11.1197933782,16.6606,315.106777808
 07/30  23:00:00,256.878701987,37.0697721279,94.5249825851,0.0,42.6918050922,48.4199368926,205.016746464,15.5878983472,8.3303,181.098548116
 07/30  24:00:00,201.62168935,33.7773341712,74.2571453593,0.0,34.4311606118,33.1021868926,124.710021597,13.1896140538,3.33212,108.188287543
 07/31  01:00:00,177.689221118,33.4476049299,69.5509240139,0.0,19.418418834,29.3649097162,93.9733069139,10.2317552228,3.33212,80.4094316911
 07/31  02:00:00,171.148640296,33.8972357135,70.5083989168,0.0,12.7620426787,28.1191506574,101.451656237,23.9017492377,3.33212,74.217786999
 07/31  03:00:00,173.096100283,33.8972357135,72.7168901861,0.0,12.7620426787,28.1191506574,123.617594411,39.8866112498,3.33212,80.3988631609
 07/31  04:00:00,181.748567533,33.8972357135,74.8359574294,0.0,12.7620426787,28.1191506574,153.106984825,41.7149942688,3.33212,108.059870556
 07/31  05:00:00,208.297555831,34.1969895692,73.6053424517,0.0,25.5240853573,30.610668775,240.018037987,51.8921086553,8.3303,179.795629331
 07/31  06:00:00,309.077103115,34.7964972806,92.518182649,0.0,51.0481707146,78.1489452969,374.144875615,39.7938971093,16.6606,317.690378505
 07/31  07:00:00,365.833447587,37.0082899854,88.9183665309,0.0,64.3609230253,109.708623606,462.304598443,20.8590502932,24.9909,416.45464815
 07/31  08:00:00,326.787372134,36.8405888841,92.0979056925,0.0,51.0481707146,80.7689615957,363.592222066,4.49051294151,33.3212,325.780509124
 07/31  09:00:00,300.082192578,37.3706722461,92.5908654077,0.0,51.0481707146,71.0224615957,315.34821148,0.0,66.8089,248.53931148
 07/31  10:00:00,252.463136852,37.5937861356,93.1985132041,0.0,32.1804615127,65.7244621605,274.51734501,0.0,83.4695,191.04784501
 07/31  11:00:00,253.545782299,37.6998760204,93.0552103286,0.0,32.1804615127,65.7244621605,229.396843437,0.0,83.4695,145.927343437
 07/31  12:00:00,253.033142596,37.78597688,92.466498921,0.0,32.1804615127,65.7244621605,229.203335512,0.0,83.4695,145.733835512
 07/31  13:00:00,243.876677928,37.6640062802,92.908984262,0.0,32.1804615127,55.9779621605,220.697985179,0.0,75.1392,145.558785179
 07/31  14:00:00,243.766360111,37.656236331,92.993778783,0.0,32.1804615127,55.9779621605,205.576717657,0.0,66.8089,138.767817657
 07/31  15:00:00,243.886551484,37.6989114834,93.0146224471,0.0,32.1804615127,55.9779621605,220.52265021,0.0,75.1392,145.38345021
 07/31  16:00:00,272.278504347,37.7392130322,91.9610754517,0.0,32.1804615127,60.9114621605,200.067386843,0.0,91.7998,108.267586843
 07/31  17:00:00,306.510108105,37.0457184428,92.0033403893,0.0,32.1804615127,77.5397301883,215.772174453,3.9511896092,49.9818,161.839184844
 07/31  18:00:00,359.120119324,37.1652009226,90.4178233677,0.0,77.122965704,86.2600435998,345.549932572,6.40380029556,49.9818,289.164332277
 07/31  19:00:00,366.798736662,37.2133711124,90.27188844,0.0,102.647051061,80.1663183927,257.571922459,7.13162222446,33.3212,217.119100235
 07/31  20:00:00,405.77015383,37.1811749761,90.4767537392,0.0,115.40909374,92.7192997104,249.7288423,7.63488344945,33.3212,208.77275885
 07/31  21:00:00,383.662199679,37.2560501889,89.8306722243,0.0,102.647051061,94.1340635361,351.241915811,8.10534640116,24.9909,318.14566941
 07/31  22:00:00,318.596384636,37.269920404,91.6275546792,0.0,77.122965704,65.871452062,261.387048108,8.58297205715,16.6606,236.143476051
 07/31  23:00:00,253.041384921,37.1349840475,94.5099185451,0.0,38.286128036,48.4199368926,155.523954435,10.2424603707,8.3303,136.951194064
 07/31  24:00:00,188.804614426,33.7773341712,72.3761618002,0.0,25.5240853573,30.610668775,105.68643989,0.333310629182,3.33212,102.021009261
 08/01  01:00:00,178.136156041,33.4476049299,69.5606504445,0.0,19.418418834,29.3649097162,84.5310933901,0.798155789183,3.33212,80.4008176009
 08/01  02:00:00,169.707094324,33.8972357135,67.9754614911,0.0,12.7620426787,28.1191506574,83.8809598152,0.151409193077,3.33212,80.3974306221
 08/01  03:00:00,172.737149855,34.3468664971,70.3077650698,0.0,12.7620426787,28.1191506574,84.3723611849,0.640148869716,3.33212,80.4000923152
 08/01  04:00:00,180.333259293,34.3468664971,70.3936262024,0.0,12.7620426787,28.1191506574,105.649278128,0.63928787867,3.33212,101.677870249
 08/01  05:00:00,197.507135842,33.4476049299,61.4651649961,0.0,25.5240853573,30.610668775,195.646468348,0.638438578406,8.3303,186.677729769
 08/01  06:00:00,299.385894304,35.3360542209,79.0058319399,0.0,51.0481707146,78.1489452969,328.468064073,0.421862229765,16.6606,311.385601844
 08/01  07:00:00,363.641674423,36.8876506879,83.2236909982,0.0,64.3609230253,109.708623606,457.263496268,12.1821031511,24.9909,420.090493117
 08/01  08:00:00,321.926400788,36.8498790377,84.20738667,0.0,51.0481707146,80.7689615957,362.957163884,4.819294225,33.3212,324.816669659
 08/01  09:00:00,293.739674448,37.3577579431,84.5976694281,0.0,51.0481707146,71.0224615957,312.983219873,0.0,66.8089,246.174319873
 08/01  10:00:00,245.327768067,37.6242253808,84.6767132006,0.0,32.1804615127,65.7244621605,279.809575561,0.0,83.4695,196.340075561
 08/01  11:00:00,244.283285116,37.7454617806,83.1601808951,0.0,32.1804615127,65.7244621605,229.369969911,0.0,83.4695,145.900469911
 08/01  12:00:00,240.184969298,37.8273723078,80.2146246625,0.0,32.1804615127,65.7244621605,222.553259184,0.0,83.4695,139.083759184
 08/01  13:00:00,231.687959067,37.7314444068,81.3415129057,0.0,32.1804615127,55.9779621605,220.685220828,0.0,75.1392,145.546020828
 08/01  14:00:00,230.745935046,37.6838630145,80.5615426033,0.0,32.1804615127,55.9779621605,212.172949414,0.0,66.8089,145.364049414
 08/01  15:00:00,231.116498485,37.7452444035,80.7716196614,0.0,32.1804615127,55.9779621605,213.886471458,0.0,75.1392,138.747271458
 08/01  16:00:00,267.501166306,37.9149797543,87.0512948474,0.0,32.1804615127,60.9114621605,200.049820259,0.0,91.7998,108.250020259
 08/01  17:00:00,295.841919273,37.1579178108,81.3669693184,0.0,32.1804615127,77.5397301883,216.016570288,4.20205151645,49.9818,161.832718771
 08/01  18:00:00,344.086161177,37.2392940754,75.939835553,0.0,77.122965704,86.2600435998,348.569119771,6.80258924129,49.9818,291.784730529
 08/01  19:00:00,349.936769736,37.2595821519,74.7392051484,0.0,102.647051061,80.1663183927,256.369827523,7.56752142411,33.3212,215.481106099
 08/01  20:00:00,391.702356172,37.2258003891,76.9543319909,0.0,115.40909374,92.7192997104,251.239398103,8.0922740897,33.3212,209.825924013
 08/01  21:00:00,374.074538276,37.3261959901,79.7175854963,0.0,102.647051061,94.1340635361,349.256492207,8.58082826334,24.9909,315.684763943
 08/01  22:00:00,311.63033925,37.3557704971,83.2974404737,0.0,77.122965704,65.871452062,261.808247929,9.07558326323,16.6606,236.072064666
 08/01  23:00:00,248.128079042,37.2107811225,88.0049816026,0.0,38.286128036,48.4199368926,155.509813007,9.92125529545,8.3303,137.258257711
 08/01  24:00:00,194.090588733,34.0770880269,76.338333679,0.0,25.5240853573,30.610668775,105.073278214,0.0548341917397,3.33212,101.686324023
 08/02  01:00:00,183.976705788,34.1969895692,73.600483453,0.0,19.418418834,29.3649097162,84.0212603353,0.296628679642,3.33212,80.3925116557
 08/02  02:00:00,175.219029599,34.4967434249,72.5074216029,0.0,12.7620426787,28.1191506574,84.2369208483,0.519470358404,3.33212,80.3853304899
