Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/02  03:00:00,161.047169324,33.5974818578,59.929807239,0.0,12.7620426787,28.1191506574,84.2508941083,0.525911422863,3.33212,80.3928626854
 08/02  04:00:00,169.712144062,33.5974818578,61.9509021836,0.0,12.7620426787,28.1191506574,105.552081253,0.536493278854,3.33212,101.683467974
 08/02  05:00:00,204.85522261,34.1969895692,68.6022307861,0.0,25.5240853573,30.610668775,195.917769348,0.932143471475,8.3303,186.655325876
 08/02  06:00:00,302.4021094,35.6957588478,82.5436455352,0.0,51.0481707146,78.1489452969,327.15959986,0.308482806363,16.6606,310.190517053
 08/02  07:00:00,364.447152811,36.8311239584,85.5379460815,0.0,64.3609230253,109.708623606,457.408478413,12.8611039645,24.9909,419.556474449
 08/02  08:00:00,323.841516833,36.7841592179,87.0560255221,0.0,51.0481707146,80.7689615957,364.435347261,5.06977567624,33.3212,326.044371584
 08/02  09:00:00,296.473979788,37.349060394,87.2689144469,0.0,51.0481707146,71.0224615957,312.907493956,0.0,66.8089,246.098593956
 08/02  10:00:00,248.911602176,37.5671235178,88.2333769249,0.0,32.1804615127,65.7244621605,279.22905347,0.0,83.4695,195.75955347
 08/02  11:00:00,251.83848,37.6971946164,90.3942378718,0.0,32.1804615127,65.7244621605,225.975781859,0.0,83.4695,142.506281859
 08/02  12:00:00,251.63715108,37.7706006455,90.9468754442,0.0,32.1804615127,65.7244621605,226.424999086,0.0,83.4695,142.955499086
 08/02  13:00:00,239.949929166,37.6762801677,89.361697757,0.0,32.1804615127,55.9779621605,220.664254744,0.0,75.1392,145.525054744
 08/02  14:00:00,238.890297822,37.6465548096,88.1087050366,0.0,32.1804615127,55.9779621605,205.539289547,0.0,66.8089,138.730389547
 08/02  15:00:00,237.711805392,37.710644543,86.6952689431,0.0,32.1804615127,55.9779621605,220.484762562,0.0,75.1392,145.345562562
 08/02  16:00:00,263.631525514,37.813019024,83.4924636015,0.0,32.1804615127,60.9114621605,200.043920519,0.0,91.7998,108.244120519
 08/02  17:00:00,299.027494752,37.103530126,84.4119349047,0.0,32.1804615127,77.5397301883,216.317189912,4.55205748569,49.9818,161.783332426
 08/02  18:00:00,350.655394279,37.2134127417,82.0643731081,0.0,77.122965704,86.2600435998,344.067186278,7.2875837822,49.9818,286.797802496
 08/02  19:00:00,357.672240618,37.2469130389,81.2962066154,0.0,102.647051061,80.1663183927,256.718282566,8.08575579311,33.3212,215.311326772
 08/02  20:00:00,398.519588412,37.2182618707,82.8873751573,0.0,115.40909374,92.7192997104,254.408758724,8.64316073557,33.3212,212.444397988
 08/02  21:00:00,378.274496283,37.309820119,83.4082212264,0.0,102.647051061,94.1340635361,352.042055868,9.14873049665,24.9909,317.902425371
 08/02  22:00:00,313.128666026,37.3251761726,84.8286683008,0.0,77.122965704,65.871452062,262.327833116,9.6596917907,16.6606,236.007541325
 08/02  23:00:00,248.576794464,37.1758036617,89.1015037837,0.0,38.286128036,48.4199368926,149.658775131,10.6267393912,8.3303,130.70173574
 08/02  24:00:00,186.045777729,33.7773341712,69.3008878132,0.0,25.5240853573,30.610668775,111.760935707,0.404496429586,3.33212,108.024319277
 08/03  01:00:00,180.426412717,34.1969895692,70.6635059939,0.0,19.418418834,29.3649097162,84.1210615479,0.399276908833,3.33212,80.389664639
 08/03  02:00:00,171.647969302,34.1969895692,70.0255982416,0.0,12.7620426787,28.1191506574,83.5269827144,0.323398152834,3.33212,79.8714645616
 08/03  03:00:00,161.538212041,33.4476049299,61.1771809681,0.0,12.7620426787,28.1191506574,78.7657090952,0.718716100077,3.33212,74.7148729951
 08/03  04:00:00,169.559476351,33.4476049299,62.6419529014,0.0,12.7620426787,28.1191506574,112.065244078,0.717668769153,3.33212,108.015455309
 08/03  05:00:00,207.437519083,34.1969895692,71.9619362607,0.0,25.5240853573,30.610668775,189.012905186,0.996514263104,8.3303,179.686090923
 08/03  06:00:00,305.759947942,35.6957588478,86.9865733789,0.0,51.0481707146,78.1489452969,334.320506309,0.329114676473,16.6606,317.330791632
 08/03  07:00:00,367.770711683,36.897148188,89.7481181204,0.0,64.3609230253,109.708623606,454.221182623,13.4774282611,24.9909,415.752854362
 08/03  08:00:00,327.271157734,36.8971986195,90.8243207342,0.0,51.0481707146,80.7689615957,360.32879206,5.30700067203,33.3212,321.700591388
 08/03  09:00:00,300.877653438,37.4086343033,91.6023490258,0.0,51.0481707146,71.0224615957,312.856196215,0.0,66.8089,246.047296215
 08/03  10:00:00,253.486572469,37.6513647524,92.6556925591,0.0,32.1804615127,65.7244621605,279.729810447,0.0,83.4695,196.260310447
 08/03  11:00:00,254.368548116,37.7533125314,92.7857972778,0.0,32.1804615127,65.7244621605,229.345359368,0.0,83.4695,145.875859368
 08/03  12:00:00,253.715616301,37.8387077415,92.6876314718,0.0,32.1804615127,65.7244621605,229.147256595,0.0,83.4695,145.677756595
 08/03  13:00:00,243.572647247,37.7631927118,92.3151621339,0.0,32.1804615127,55.9779621605,215.919771672,0.0,75.1392,140.780571672
 08/03  14:00:00,243.494493154,37.7510694896,92.2334551859,0.0,32.1804615127,55.9779621605,210.249364647,0.0,66.8089,143.440464647
 08/03  15:00:00,242.503541342,37.8932494353,91.1224444242,0.0,32.1804615127,55.9779621605,214.014600866,0.0,75.1392,138.875400866
 08/03  16:00:00,271.325385644,38.4317904618,90.1469776895,0.0,32.1804615127,60.9114621605,199.872624574,0.0,91.7998,108.072824574
 08/03  17:00:00,305.181607529,37.6151158483,89.7885994556,0.0,32.1804615127,77.5397301883,216.113828893,4.31265207885,49.9818,161.819376814
 08/03  18:00:00,357.737690819,37.7373243432,88.3002853625,0.0,77.122965704,86.2600435998,348.697380322,7.13667223634,49.9818,291.578908085
 08/03  19:00:00,365.234656459,37.8694921785,87.890405244,0.0,102.647051061,80.1663183927,256.710110072,7.97340520578,33.3212,215.415504867
 08/03  20:00:00,406.788625132,37.7598668524,87.5375093365,0.0,115.40909374,92.7192997104,256.320628274,8.51789270789,33.3212,214.481535566
 08/03  21:00:00,382.234493378,37.7889932229,86.7006572649,0.0,102.647051061,94.1340635361,344.053856644,9.03385840795,24.9909,310.029098236
 08/03  22:00:00,317.397577394,37.7349879457,88.6296687387,0.0,77.122965704,65.871452062,265.726113351,9.5544422583,16.6606,239.511071093
 08/03  23:00:00,251.66066716,37.4730716889,91.8510190866,0.0,38.286128036,48.4199368926,152.560594782,10.1539464147,8.3303,134.076348367
 08/03  24:00:00,206.544283529,35.1562019075,87.5564644784,0.0,25.5240853573,30.610668775,105.092620882,0.0919481332176,3.33212,101.668552749
 08/04  01:00:00,190.922451983,34.4367926538,80.6205301683,0.0,19.418418834,29.3649097162,83.850509765,0.13388790445,3.33212,80.3845018605
 08/04  02:00:00,183.085285399,34.7964972806,80.4265467648,0.0,12.7620426787,28.1191506574,84.0162408844,0.297194725861,3.33212,80.3869261585
 08/04  03:00:00,174.820915028,34.2569403403,73.1146646735,0.0,12.7620426787,28.1191506574,83.8771897213,0.158252034257,3.33212,80.3868176871
 08/04  04:00:00,179.7311054,34.1220511053,71.0023036301,0.0,12.7620426787,28.1191506574,105.285204949,0.296259570814,3.33212,101.656825378
 08/04  05:00:00,217.301383117,35.0213126724,79.9762659874,0.0,25.5240853573,30.610668775,195.051989742,0.164720277964,8.3303,186.556969464
 08/04  06:00:00,298.312525382,34.6166449672,79.9937742161,0.0,51.0481707146,78.1489452969,326.258811021,0.507437475741,16.6606,309.090773545
 08/04  07:00:00,368.842504265,36.9162865264,88.9018310927,0.0,64.3609230253,109.708623606,456.281862865,13.8086695617,24.9909,417.482293304
 08/04  08:00:00,329.786748375,36.8580453647,91.8840474491,0.0,51.0481707146,80.7689615957,366.839451641,5.36318196589,33.3212,328.155069675
 08/04  09:00:00,300.52246247,37.3946408012,91.193141151,0.0,51.0481707146,71.0224615957,312.770447646,0.0,66.8089,245.961547646
 08/04  10:00:00,252.665885568,37.6561263727,91.7882560035,0.0,32.1804615127,65.7244621605,272.690862052,0.0,83.4695,189.221362052
 08/04  11:00:00,254.00695099,37.7487122414,92.374872858,0.0,32.1804615127,65.7244621605,229.323090316,0.0,83.4695,145.853590316
 08/04  12:00:00,253.146081138,37.8287028359,92.1505608535,0.0,32.1804615127,65.7244621605,229.140640119,0.0,83.4695,145.671140119
 08/04  13:00:00,243.715523173,37.7382094203,92.9174667706,0.0,32.1804615127,55.9779621605,220.627181333,0.0,75.1392,145.487981333
 08/04  14:00:00,241.601995642,37.7334741011,91.4526601135,0.0,32.1804615127,55.9779621605,205.50989868,0.0,66.8089,138.70099868
 08/04  15:00:00,239.630498988,37.8141317731,89.6111201844,0.0,32.1804615127,55.9779621605,220.455920597,0.0,75.1392,145.316720597
 08/04  16:00:00,268.474737633,38.1449754816,88.676931075,0.0,32.1804615127,60.9114621605,194.616493094,0.0,91.7998,102.816693094
 08/04  17:00:00,304.397362249,37.3011835111,89.3865968582,0.0,32.1804615127,77.5397301883,215.33711252,4.55597982154,49.9818,160.799332699
 08/04  18:00:00,358.302553281,37.4017860122,89.2705101011,0.0,77.122965704,86.2600435998,348.947293577,7.48346647684,49.9818,291.4820271
 08/04  19:00:00,364.838743083,37.5237182621,88.5068682557,0.0,102.647051061,80.1663183927,257.049006079,8.33834530111,33.3212,215.389460778
 08/04  20:00:00,406.890587144,37.4483859936,88.5494285788,0.0,115.40909374,92.7192997104,257.0086153,8.88320133876,33.3212,214.804213961
 08/04  21:00:00,382.378897598,37.5219739204,87.5410768308,0.0,102.647051061,94.1340635361,343.92791752,9.41155417076,24.9909,309.52546335
 08/04  22:00:00,317.932699496,37.5014566856,89.630694911,0.0,77.122965704,65.871452062,266.484620317,9.94395786665,16.6606,239.880062451
 08/04  23:00:00,252.143109722,37.3108491675,92.5507985188,0.0,38.286128036,48.4199368926,152.582459759,10.5638508963,8.3303,133.688308863
 08/04  24:00:00,202.383213267,34.7964972806,83.8415544669,0.0,25.5240853573,30.610668775,105.031642015,0.040434519384,3.33212,101.659087496
 08/05  01:00:00,201.950323639,34.4967434249,81.933950512,0.0,27.7269238854,30.610668775,84.2498546864,0.539194911574,3.33212,80.3785397748
 08/05  02:00:00,173.869163626,33.5974818578,72.6361297422,0.0,12.7620426787,28.1191506574,84.2646386406,0.562572744431,3.33212,80.3699458962
 08/05  03:00:00,174.499076029,33.8972357135,72.8475550439,0.0,12.7620426787,28.1191506574,83.8171882198,0.100441500451,3.33212,80.3846267194
 08/05  04:00:00,184.358383642,34.4967434249,75.3637134963,0.0,12.7620426787,28.1191506574,105.515013136,0.530184232161,3.33212,101.652708904
 08/05  05:00:00,199.316634464,34.7964972806,77.6768938955,0.0,12.7620426787,28.1191506574,139.627254242,0.343291870492,8.3303,130.953662372
 08/05  06:00:00,263.769444963,34.7964972806,78.2529354212,0.0,42.6918050922,54.3732441037,203.892518865,0.280536275537,16.6606,186.95138259
 08/05  07:00:00,323.750793845,37.1967516192,90.4438599105,0.0,42.6918050922,86.1019271793,356.124905745,13.9903125275,24.9909,317.143693218
 08/05  08:00:00,363.831081128,37.0778596882,88.7144350771,0.0,57.6566862989,112.030105488,485.95734212,5.47707615877,33.3212,447.159065961
 08/05  09:00:00,317.853036891,37.4603158313,89.1924620598,0.0,57.6566862989,83.6599452969,387.8158323,0.0,66.8089,321.0069323
 08/05  10:00:00,265.551848345,37.712241687,90.8651765482,0.0,42.6918050922,68.9656133826,329.379764829,0.0,83.4695,245.910264829
 08/05  11:00:00,257.946433459,37.8224460975,91.4957774121,0.0,34.9340096728,67.7198543238,280.174464183,0.0,83.4695,196.704964183
 08/05  12:00:00,257.104175407,37.957987803,91.2915512002,0.0,34.9340096728,67.7198543238,229.48005432,0.0,83.4695,146.01055432
 08/05  13:00:00,247.243697383,37.7940339597,91.293227466,0.0,34.9340096728,57.9733543238,220.959294383,0.0,75.1392,145.820094383
 08/05  14:00:00,246.983157844,37.7963489434,91.0107302727,0.0,34.9340096728,57.9733543238,212.457749537,0.0,66.8089,145.648849537
 08/05  15:00:00,247.329381438,37.828742275,91.3473842397,0.0,34.9340096728,57.9733543238,214.158868351,0.0,75.1392,139.019668351
 08/05  16:00:00,276.588298951,37.8231945742,91.365783455,0.0,34.9340096728,62.9068543238,200.137274084,0.0,91.7998,108.337474084
 08/05  17:00:00,303.167507362,37.3264034327,90.7437411548,0.0,34.9340096728,72.2186844194,192.327127011,4.67896004981,49.9818,137.666366961
 08/05  18:00:00,368.319739734,37.6276040641,89.2958560256,0.0,87.0357390804,86.2600435998,219.976548204,7.62484780023,49.9818,162.369900404
 08/05  19:00:00,362.020632069,37.3350705273,88.4906284179,0.0,102.000620287,77.6748002752,257.026487224,8.60359389026,33.3212,215.101693333
 08/05  20:00:00,389.889782698,37.2128817686,88.5086274454,0.0,102.000620287,88.9820225341,257.323613685,9.22424992424,33.3212,214.778163761
 08/05  21:00:00,380.43176015,37.2752474419,88.9946860319,0.0,102.000620287,91.6425454185,247.110297837,9.76379207921,24.9909,212.355605758
 08/05  22:00:00,327.631980372,37.1060900201,90.151397044,0.0,87.0357390804,65.871452062,338.062137419,10.3068350354,16.6606,311.094702383
 08/05  23:00:00,256.104857003,36.9651762494,92.8298548927,0.0,42.6918050922,48.4199368926,199.152342564,10.9691430349,8.3303,179.852899529
 08/05  24:00:00,198.755571683,34.4367926538,78.8413383209,0.0,27.7269238854,30.610668775,111.471544753,0.136059630245,3.33212,108.003365123
 08/06  01:00:00,199.436256891,33.4476049299,71.9431346752,0.0,34.4311606118,33.1021868926,84.6556038509,0.86660906291,3.33212,80.456874788
 08/06  02:00:00,165.340259564,32.0987125792,57.3758312403,0.0,19.466279405,30.610668775,84.1951432391,0.410576201395,3.33212,80.4524470377
 08/06  03:00:00,179.625124025,33.8972357135,69.5289091815,0.0,19.466279405,30.610668775,86.2090334883,2.41241168959,3.33212,80.4645017988
 08/06  04:00:00,189.620120697,33.8972357135,72.8538747761,0.0,19.466279405,30.610668775,110.179184648,2.42956016044,3.33212,104.417504488
 08/06  05:00:00,180.524183406,32.0987125792,53.8597616272,0.0,19.466279405,30.610668775,149.022140783,6.195400051,8.3303,134.496440732
 08/06  06:00:00,271.756692058,35.6957588478,85.5800388779,0.0,42.6918050922,54.3732441037,205.561946233,1.19753378906,16.6606,187.703812444
 08/06  07:00:00,334.400968847,37.2539642507,92.5726378046,0.0,49.3960418185,88.5934452969,347.829802815,13.9360215665,24.9909,308.902881248
 08/06  08:00:00,363.249980332,37.0269998207,89.5116498799,0.0,57.6566862989,112.030105488,488.139830549,5.28883355591,33.3212,449.529796993
 08/06  09:00:00,308.211445276,37.5661603999,90.1338722776,0.0,50.9524495726,81.1684271793,394.284576675,0.0,66.8089,327.475676675
 08/06  10:00:00,264.505984344,37.9789382988,90.8248936455,0.0,42.6918050922,68.9656133826,329.676054307,0.0,83.4695,246.206554307
 08/06  11:00:00,260.986013431,37.8004457821,90.6986346471,0.0,38.286128036,68.9656133826,280.157322279,0.0,83.4695,196.687822279
 08/06  12:00:00,260.123942891,37.8639446782,90.0078419219,0.0,38.286128036,68.9656133826,222.488163153,0.0,83.4695,139.018663153
 08/06  13:00:00,241.923308989,37.6844371619,90.7563919587,0.0,31.5818913096,56.727595265,220.777375431,0.0,75.1392,145.638175431
 08/06  14:00:00,242.2142563,37.6610587028,91.1229837408,0.0,31.5818913096,56.727595265,211.16569921,0.0,66.8089,144.35679921
 08/06  15:00:00,242.548274574,37.7009105124,91.4096830386,0.0,31.5818913096,56.727595265,214.751955992,0.0,75.1392,139.612755992
 08/06  16:00:00,271.601571307,37.5478904655,91.4389163017,0.0,31.5818913096,61.661095265,200.013206199,0.0,91.7998,108.213406199
 08/06  17:00:00,298.297667873,36.9331380608,91.1459557333,0.0,31.5818913096,70.9729253606,186.03767394,4.95790821592,49.9818,131.097965724
 08/06  18:00:00,359.585924046,37.031948775,90.4628411792,0.0,80.3315023541,83.7685254822,220.600248937,8.05597271574,49.9818,162.562476222
 08/06  19:00:00,361.132424456,37.0417268584,88.2945690878,0.0,102.000620287,77.6748002752,256.724130729,8.9572478113,33.3212,214.445682918
 08/06  20:00:00,396.918741342,36.9792542846,87.6177539033,0.0,108.704857014,91.4735406516,256.177394728,9.59195591501,33.3212,213.264238813
 08/06  21:00:00,368.561855549,37.1642568853,87.3794815063,0.0,95.2963835608,89.1510273009,243.696726844,10.137070998,24.9909,208.568755846
 08/06  22:00:00,316.412666019,37.0524822154,88.7135147407,0.0,80.3315023541,63.3799339444,342.695763595,10.6855039488,16.6606,315.349659646
 08/06  23:00:00,255.940837672,36.9625187283,93.8835353882,0.0,42.6918050922,48.4199368926,210.238804945,21.885378933,8.3303,180.023126012
 08/06  24:00:00,200.322407641,33.8972357135,72.9486368309,0.0,34.4311606118,33.1021868926,143.128572121,34.7962139822,3.33212,105.000238139
 08/07  01:00:00,178.487497957,32.9979741463,70.848040224,0.0,19.418418834,29.3649097162,113.859556438,33.3163867919,3.33212,77.2110496466
 08/07  02:00:00,161.421830076,33.4476049299,61.4481389843,0.0,12.7620426787,28.1191506574,121.145689161,37.4496222548,3.33212,80.3639469062
 08/07  03:00:00,164.851329472,33.4476049299,65.0193122573,0.0,12.7620426787,28.1191506574,117.908288942,34.2132374114,3.33212,80.3629315308
 08/07  04:00:00,179.98620355,33.8972357135,73.1111651218,0.0,12.7620426787,28.1191506574,138.368491365,33.3988496933,3.33212,101.637521672
 08/07  05:00:00,212.227353967,34.1969895692,77.4334631265,0.0,25.5240853573,30.610668775,225.460256374,30.6284214239,8.3303,186.50153495
 08/07  06:00:00,302.254387535,34.6166449672,85.7449815913,0.0,51.0481707146,78.1489452969,347.215671749,21.7103625853,16.6606,308.844709164
 08/07  07:00:00,366.808701624,36.8470203225,90.1981217559,0.0,64.3609230253,109.708623606,456.710724852,15.3289104433,24.9909,416.390914408
 08/07  08:00:00,326.094116219,36.8254843824,91.2246861483,0.0,51.0481707146,80.7689615957,365.098929515,4.18776529162,33.3212,327.589964224
 08/07  09:00:00,298.187228571,37.3699439269,90.0430671033,0.0,51.0481707146,71.0224615957,311.324187784,0.0,66.8089,244.515287784
 08/07  10:00:00,248.920010823,37.6026216209,88.6268070747,0.0,32.1804615127,65.7244621605,274.541806248,0.0,83.4695,191.072306248
 08/07  11:00:00,250.088066158,37.7010279311,88.6561115054,0.0,32.1804615127,65.7244621605,229.277124047,0.0,83.4695,145.807624047
 08/07  12:00:00,250.248068246,37.7748706948,89.3901926186,0.0,32.1804615127,65.7244621605,229.09748949,0.0,83.4695,145.62798949
 08/07  13:00:00,241.065190026,37.6659570717,90.0145063297,0.0,32.1804615127,55.9779621605,214.355859785,0.0,75.1392,139.216659785
 08/07  14:00:00,242.03093375,37.6518969308,90.9877090781,0.0,32.1804615127,55.9779621605,211.70353688,0.0,66.8089,144.89463688
 08/07  15:00:00,243.715595892,37.6864076155,92.8293606215,0.0,32.1804615127,55.9779621605,213.801876477,0.0,75.1392,138.662676477
 08/07  16:00:00,272.691730501,37.6517203178,93.0317913778,0.0,32.1804615127,60.9114621605,199.997989121,0.0,91.7998,108.198189121
 08/07  17:00:00,306.217642619,36.9909617881,91.8401730333,0.0,32.1804615127,77.5397301883,215.446515166,3.74414856006,49.9818,161.720566606
 08/07  18:00:00,359.131823319,37.0975918775,90.7578899309,0.0,77.122965704,86.2600435998,347.193283375,6.02599473051,49.9818,291.185488645
 08/07  19:00:00,365.699842636,37.1218822438,90.0064455114,0.0,102.647051061,80.1663183927,252.74576721,6.75065537249,33.3212,212.673911838
 08/07  20:00:00,405.364910537,37.0922409432,87.5179356765,0.0,115.40909374,92.7192997104,250.911517089,7.26099641272,33.3212,210.329320676
 08/07  21:00:00,378.222121073,37.1831221106,83.601176002,0.0,102.647051061,94.1340635361,350.154711826,7.71501468343,24.9909,317.448797143
 08/07  22:00:00,312.881713224,37.2102906827,85.0336406024,0.0,77.122965704,65.871452062,260.614741584,8.17716924746,16.6606,235.776972337
 08/07  23:00:00,248.923820631,37.0865441055,90.0941333774,0.0,38.286128036,48.4199368926,149.043456573,10.089175193,8.3303,130.62398138
 08/07  24:00:00,180.218000324,33.8972357135,63.7135174132,0.0,25.5240853573,30.610668775,117.854873056,6.53258521916,3.33212,107.990167837
 08/08  01:00:00,177.394803576,33.8972357135,68.32329111,0.0,19.418418834,29.3649097162,90.8493296108,13.3415142469,3.33212,74.1756953639
 08/08  02:00:00,158.299498745,33.4476049299,58.0483805623,0.0,12.7620426787,28.1191506574,100.568140425,16.8800118897,3.33212,80.3560085353
 08/08  03:00:00,153.302583801,32.9979741463,53.728736027,0.0,12.7620426787,28.1191506574,106.320785015,22.6209702869,3.33212,80.3676947276
 08/08  04:00:00,168.764381971,33.8972357135,61.1395407931,0.0,12.7620426787,28.1191506574,135.208729345,28.75390297,3.33212,103.122706375
 08/08  05:00:00,196.356870603,33.8972357135,61.3174983916,0.0,25.5240853573,30.610668775,228.203878372,35.0176514291,8.3303,184.855926942
 08/08  06:00:00,309.399848224,34.7964972806,92.2108257226,0.0,51.0481707146,78.1489452969,357.006187475,31.5630638294,16.6606,308.782523645
 08/08  07:00:00,366.515670675,36.9456032787,88.9368584327,0.0,64.3609230253,109.708623606,462.305566129,20.9486210929,24.9909,416.366045036
 08/08  08:00:00,327.375243733,36.7958469511,91.8958286641,0.0,51.0481707146,80.7689615957,364.202059149,3.63619347786,33.3212,327.244665671
 08/08  09:00:00,300.211151306,37.3636348671,92.6039132485,0.0,51.0481707146,71.0224615957,310.935896835,0.0,66.8089,244.126996835
 08/08  10:00:00,252.84530408,37.5954997705,92.9463435236,0.0,32.1804615127,65.7244621605,275.015996872,0.0,83.4695,191.546496872
 08/08  11:00:00,254.292202579,37.6937444826,93.2629141695,0.0,32.1804615127,65.7244621605,229.27196736,0.0,83.4695,145.80246736
 08/08  12:00:00,253.614075263,37.7718464178,92.8888517503,0.0,32.1804615127,65.7244621605,229.082466133,0.0,83.4695,145.612966133
 08/08  13:00:00,243.854418825,37.6823377102,92.7611528382,0.0,32.1804615127,55.9779621605,213.963925052,0.0,75.1392,138.824725052
 08/08  14:00:00,243.659557846,37.6809224743,92.5567280149,0.0,32.1804615127,55.9779621605,212.073289688,0.0,66.8089,145.264389688
 08/08  15:00:00,243.116789836,37.7788832335,91.9091674905,0.0,32.1804615127,55.9779621605,213.791033387,0.0,75.1392,138.651833387
 08/08  16:00:00,271.784937894,37.9858205812,91.1307350145,0.0,32.1804615127,60.9114621605,199.993283457,0.0,91.7998,108.193483457
 08/08  17:00:00,306.609232001,37.2463141768,91.8175275881,0.0,32.1804615127,77.5397301883,214.614912238,2.93580004182,49.9818,161.697312197
 08/08  18:00:00,358.176641131,37.3516035583,90.0566374354,0.0,77.122965704,86.2600435998,343.686563714,4.82330126836,49.9818,288.881462446
 08/08  19:00:00,364.565761889,37.4621397456,89.0919868367,0.0,102.647051061,80.1663183927,250.830912352,5.43670992998,33.3212,212.073002422
 08/08  20:00:00,407.16483747,37.3875662158,88.9114497275,0.0,115.40909374,92.7192997104,252.163642781,5.87766267449,33.3212,212.964780107
 08/08  21:00:00,383.10402461,37.4403556443,88.4052075914,0.0,102.647051061,94.1340635361,348.658462148,6.28017139907,24.9909,317.387390749
 08/08  22:00:00,318.804104435,37.4318160373,90.351854506,0.0,77.122965704,65.871452062,259.107592278,6.6931968897,16.6606,235.753795388
 08/08  23:00:00,253.552005963,37.2652187315,93.3417195678,0.0,38.286128036,48.4199368926,146.19270172,7.23395365625,8.3303,130.628448064
 08/08  24:00:00,193.514643308,34.2569403403,75.9683259251,0.0,25.5240853573,30.610668775,105.020940779,0.0509768248072,3.33212,101.637843954
 08/09  01:00:00,186.123815926,34.1969895692,76.4180235108,0.0,19.418418834,29.3649097162,83.9174509691,0.219674887208,3.33212,80.3656560819
 08/09  02:00:00,168.634930465,33.5974818578,67.7643177303,0.0,12.7620426787,28.1191506574,84.0715120088,0.381037941639,3.33212,80.3583540672
 08/09  03:00:00,167.624889029,33.5974818578,66.8138385425,0.0,12.7620426787,28.1191506574,84.0840842978,0.387633086045,3.33212,80.3643312118
 08/09  04:00:00,179.397454441,34.1969895692,71.2775315632,0.0,12.7620426787,28.1191506574,105.629581025,0.678305650598,3.33212,101.619155374
 08/09  05:00:00,212.382209743,34.4967434249,76.3474975031,0.0,25.5240853573,30.610668775,195.275658484,0.491157039958,8.3303,186.454201444
 08/09  06:00:00,304.127344267,34.7964972806,83.7851160351,0.0,51.0481707146,78.1489452969,325.584962806,0.18111315918,16.6606,308.743249647
 08/09  07:00:00,366.788324806,37.0699505906,88.7413338648,0.0,64.3609230253,109.708623606,449.319406939,9.56178494065,24.9909,414.766721999
 08/09  08:00:00,327.177094737,36.9182511775,90.9028978881,0.0,51.0481707146,80.7689615957,361.876485022,3.82070329829,33.3212,324.734581724
 08/09  09:00:00,300.699957455,37.4168421463,91.4716284374,0.0,51.0481707146,71.0224615957,310.518659058,0.0,66.8089,243.709759058
 08/09  10:00:00,252.864953166,37.6507948461,92.0873426303,0.0,32.1804615127,65.7244621605,278.57448526,0.0,83.4695,195.10498526
 08/09  11:00:00,254.183058242,37.7547757143,92.5573565869,0.0,32.1804615127,65.7244621605,229.270721087,0.0,83.4695,145.801221087
 08/09  12:00:00,253.195709645,37.840916392,92.2018195364,0.0,32.1804615127,65.7244621605,229.074415987,0.0,83.4695,145.604915987
 08/09  13:00:00,242.970075858,37.7529889192,91.7752495709,0.0,32.1804615127,55.9779621605,213.952465119,0.0,75.1392,138.813265119
 08/09  14:00:00,242.911171635,37.7209805454,91.7326551888,0.0,32.1804615127,55.9779621605,212.06744718,0.0,66.8089,145.25854718
 08/09  15:00:00,242.208292384,37.8059477817,91.0015902811,0.0,32.1804615127,55.9779621605,213.793215207,0.0,75.1392,138.654015207
 08/09  16:00:00,272.234258803,38.054637241,91.5142657963,0.0,32.1804615127,60.9114621605,199.985526367,0.0,91.7998,108.185726367
 08/09  17:00:00,306.554261186,37.220284094,91.6300180869,0.0,32.1804615127,77.5397301883,214.915055961,3.26685723847,49.9818,161.666398722
 08/09  18:00:00,358.709486158,37.302596556,90.0315230757,0.0,77.122965704,86.2600435998,340.144052123,5.3870871783,49.9818,284.775164945
 08/09  19:00:00,365.725379793,37.3504701385,89.6788394879,0.0,102.647051061,80.1663183927,253.380519437,6.06994761288,33.3212,213.989371824
 08/09  20:00:00,406.511028926,37.2977294638,88.1448006391,0.0,115.40909374,92.7192997104,254.606273383,6.55877659314,33.3212,214.72629679
 08/09  21:00:00,381.990453926,37.3826982304,87.3877123364,0.0,102.647051061,94.1340635361,347.11915479,6.98783027874,24.9909,315.140424511
 08/09  22:00:00,317.296508496,37.400619667,89.6365103748,0.0,77.122965704,65.871452062,261.775463407,7.42613431242,16.6606,237.688729094
 08/09  23:00:00,252.05666976,37.2499292749,92.8399495773,0.0,38.286128036,48.4199368926,146.819492075,7.87375897155,8.3303,130.615433103
 08/09  24:00:00,201.902309275,34.6166449672,83.8682005403,0.0,25.5240853573,30.610668775,105.058075732,0.0988211831091,3.33212,101.627134549
 08/10  01:00:00,190.785853835,34.1969895692,80.8325028013,0.0,19.418418834,29.3649097162,83.9347835507,0.24079462135,3.33212,80.3618689293
 08/10  02:00:00,171.874129688,33.5974818578,70.6694219194,0.0,12.7620426787,28.1191506574,84.1096446645,0.421081056305,3.33212,80.3564436082
 08/10  03:00:00,173.057150471,33.8972357135,71.403620882,0.0,12.7620426787,28.1191506574,83.7698427428,0.0735419819697,3.33212,80.3641807608
 08/10  04:00:00,184.965661558,34.7964972806,75.3316723143,0.0,12.7620426787,28.1191506574,105.146402423,0.190657118211,3.33212,101.623625305
 08/10  05:00:00,215.825503182,35.0213126724,78.643069236,0.0,25.5240853573,30.610668775,189.561679386,0.123575541965,8.3303,181.107803844
 08/10  06:00:00,299.152264303,34.6166449672,78.8282532351,0.0,51.0481707146,78.1489452969,331.994342067,0.390829772586,16.6606,314.942912294
 08/10  07:00:00,367.088857419,36.9620592626,88.8888105227,0.0,64.3609230253,109.708623606,450.360900691,10.6781988254,24.9909,414.691801865
 08/10  08:00:00,327.003151454,36.9462918674,90.3340427494,0.0,51.0481707146,80.7689615957,358.663554198,4.1845955558,33.3212,321.157758642
 08/10  09:00:00,300.7238265,37.4288558576,91.3561109684,0.0,51.0481707146,71.0224615957,312.539989681,0.0,66.8089,245.731089681
 08/10  10:00:00,253.27533899,37.6698528166,92.4092280854,0.0,32.1804615127,65.7244621605,279.579608872,0.0,83.4695,196.110108872
 08/10  11:00:00,254.174303374,37.7827756985,92.5094164961,0.0,32.1804615127,65.7244621605,229.257999331,0.0,83.4695,145.788499331
 08/10  12:00:00,253.39659833,37.8745296965,92.4846784865,0.0,32.1804615127,65.7244621605,222.442184369,0.0,83.4695,138.972684369
 08/10  13:00:00,242.024861484,37.7969037685,91.7165319276,0.0,32.1804615127,55.9779621605,220.568207422,0.0,75.1392,145.429007422
 08/10  14:00:00,240.240479564,37.7732427663,89.8813267011,0.0,32.1804615127,55.9779621605,205.4433817,0.0,66.8089,138.6344817
 08/10  15:00:00,242.662835511,37.8498999063,91.3535118132,0.0,32.1804615127,55.9779621605,220.387157762,0.0,75.1392,145.247957762
 08/10  16:00:00,271.028980087,38.350871737,89.9758500362,0.0,32.1804615127,60.9114621605,199.986503324,0.0,91.7998,108.186703324
 08/10  17:00:00,304.887127256,37.4530279276,89.7072688348,0.0,32.1804615127,77.5397301883,208.349940843,3.42022824179,49.9818,154.947912601
 08/10  18:00:00,358.045397989,37.5349998528,88.8529164956,0.0,77.122965704,86.2600435998,346.789841991,5.69494600765,49.9818,291.113095983
 08/10  19:00:00,365.881200719,37.643087921,88.8176159964,0.0,102.647051061,80.1663183927,254.930706574,6.38612090639,33.3212,215.223385668
 08/10  20:00:00,407.085884612,37.5612840312,88.0946353338,0.0,115.40909374,92.7192997104,253.203499108,6.86846425938,33.3212,213.013834849
 08/10  21:00:00,382.650712401,37.6005014568,87.3422146688,0.0,102.647051061,94.1340635361,343.300702658,7.35418822375,24.9909,310.955614434
 08/10  22:00:00,317.712660718,37.5888652664,89.3270762031,0.0,77.122965704,65.871452062,260.158882971,7.81024107243,16.6606,235.688041899
 08/10  23:00:00,251.893974614,37.383558066,91.9877047429,0.0,38.286128036,48.4199368926,147.282484761,8.3410443555,8.3303,130.611140405
 08/10  24:00:00,206.317721024,35.1562019075,87.2752984176,0.0,25.5240853573,30.610668775,111.385294433,0.0723338295298,3.33212,107.980840604
 08/11  01:00:00,195.274569927,34.7964972806,84.3828077817,0.0,19.418418834,29.3649097162,83.7273558012,0.0411667978309,3.33212,80.3540690034
 08/11  02:00:00,176.450853553,33.7173834001,75.0433599824,0.0,12.7620426787,28.1191506574,81.2987145997,0.11459721889,3.33212,77.8519973808
 08/11  03:00:00,187.188062494,35.1562019075,83.6253865758,0.0,12.7620426787,28.1191506574,80.264078037,0.24593458019,3.33212,76.6860234568
 08/11  04:00:00,178.89157369,33.582494165,70.3547235065,0.0,12.7620426787,28.1191506574,111.474647042,0.173086487578,3.33212,107.969440554
 08/11  05:00:00,222.063199663,35.2461280642,83.714520042,0.0,25.5240853573,30.610668775,188.162787639,0.298671437766,8.3303,179.533816202
 08/11  06:00:00,303.402882633,34.6166449672,82.2222566344,0.0,51.0481707146,78.1489452969,332.550729512,0.429987082704,16.6606,315.460142429
 08/11  07:00:00,368.179104183,36.9068768311,89.1893474928,0.0,64.3609230253,109.708623606,452.626469914,11.4666383301,24.9909,416.168931584
 08/11  08:00:00,327.809099936,36.8510947785,91.3867612615,0.0,51.0481707146,80.7689615957,358.949801147,4.48949344993,33.3212,321.139107697
 08/11  09:00:00,299.060996433,37.3523586484,90.6647678092,0.0,51.0481707146,71.0224615957,312.551350926,0.0,66.8089,245.742450926
 08/11  10:00:00,250.900867714,37.609153063,90.2044715996,0.0,32.1804615127,65.7244621605,273.235065886,0.0,83.4695,189.765565886
 08/11  11:00:00,252.176461718,37.7391011723,90.6006657184,0.0,32.1804615127,65.7244621605,228.609886378,0.0,83.4695,145.140386378
 08/11  12:00:00,252.284802051,37.8160647924,91.3646248626,0.0,32.1804615127,65.7244621605,229.068311015,0.0,83.4695,145.598811015
 08/11  13:00:00,242.556811822,37.7136528542,91.4518292666,0.0,32.1804615127,55.9779621605,219.19636412,0.0,75.1392,144.05716412
 08/11  14:00:00,242.915747934,37.6863031941,91.8124920119,0.0,32.1804615127,55.9779621605,206.798953137,0.0,66.8089,139.990053137
 08/11  15:00:00,243.038473937,37.7512266287,91.9076457681,0.0,32.1804615127,55.9779621605,213.767617469,0.0,75.1392,138.628417469
 08/11  16:00:00,271.147529072,37.9449874948,90.5668903424,0.0,32.1804615127,60.9114621605,199.982693788,0.0,91.7998,108.182893788
 08/11  17:00:00,305.679540789,37.1821147503,90.8087526033,0.0,32.1804615127,77.5397301883,215.640601791,3.98188882557,49.9818,161.676912966
 08/11  18:00:00,358.497787096,37.2609394745,89.6124808463,0.0,77.122965704,86.2600435998,346.203389875,6.41851726765,49.9818,289.803072607
 08/11  19:00:00,363.719332138,37.3035195278,87.6349469896,0.0,102.647051061,80.1663183927,251.692718287,7.14772106388,33.3212,211.223797223
 08/11  20:00:00,403.372642951,37.2638110385,85.2991020565,0.0,115.40909374,92.7192997104,253.716003236,7.651792466,33.3212,212.74301077
 08/11  21:00:00,377.982308481,37.3480025126,83.4450171097,0.0,102.647051061,94.1340635361,350.357061732,8.12294093897,24.9909,317.243220793
 08/11  22:00:00,313.927327553,37.365125742,85.7846520707,0.0,77.122965704,65.871452062,260.932710821,8.6012435415,16.6606,235.670867279
 08/11  23:00:00,246.075520522,37.2178928438,86.0402975506,0.0,38.286128036,48.4199368926,148.026111737,9.08665785822,8.3303,130.609153879
 08/11  24:00:00,184.97205093,33.7773341712,67.7878302221,0.0,25.5240853573,30.610668775,105.295110398,0.338733537439,3.33212,101.624256861
 08/12  01:00:00,190.877184997,34.4967434249,70.4862065342,0.0,27.7269238854,30.610668775,84.2854174438,0.595661402593,3.33212,80.3576360412
 08/12  02:00:00,172.278747703,34.4967434249,69.6129520325,0.0,12.7620426787,28.1191506574,84.1687218854,0.485461642933,3.33212,80.3511402425
 08/12  03:00:00,158.401888094,33.5974818578,57.3281761952,0.0,12.7620426787,28.1191506574,84.1837803662,0.493577134996,3.33212,80.3580832312
 08/12  04:00:00,164.835688429,33.5974818578,57.155790827,0.0,12.7620426787,28.1191506574,105.457888938,0.505642345492,3.33212,101.620126592
 08/12  05:00:00,184.493201355,34.1969895692,63.773353466,0.0,12.7620426787,28.1191506574,139.807305908,0.873564879495,8.3303,130.603441029
 08/12  06:00:00,270.16852153,35.6957588478,80.3490281763,0.0,42.6918050922,54.3732441037,204.090225474,0.31204565423,16.6606,187.117579819
 08/12  07:00:00,321.113209237,36.8971320362,88.2219977947,0.0,42.6918050922,86.1019271793,347.883739333,12.3157800682,24.9909,310.577059265
 08/12  08:00:00,359.506171682,36.8654618472,85.2795055106,0.0,57.6566862989,112.030105488,486.538152381,4.89709676582,33.3212,448.319855615
 08/12  09:00:00,313.151392935,37.3444136432,85.2968979571,0.0,57.6566862989,83.6599452969,390.467475215,0.0,66.8089,323.658575215
 08/12  10:00:00,260.091160534,37.570997287,86.1766317383,0.0,42.6918050922,68.9656133826,326.559609737,0.0,83.4695,243.090109737
 08/12  11:00:00,251.757714543,37.7179654815,85.8138844726,0.0,34.9340096728,67.7198543238,276.893060454,0.0,83.4695,193.423560454
 08/12  12:00:00,252.621532919,37.8004066046,87.0589437139,0.0,34.9340096728,67.7198543238,229.221333166,0.0,83.4695,145.751833166
 08/12  13:00:00,244.766117886,37.675533553,88.9744194038,0.0,34.9340096728,57.9733543238,220.905207258,0.0,75.1392,145.766007258
 08/12  14:00:00,244.976426159,37.6438045752,89.383277993,0.0,34.9340096728,57.9733543238,212.402133466,0.0,66.8089,145.593233466
 08/12  15:00:00,241.746787986,37.6671655703,86.0966396949,0.0,34.9340096728,57.9733543238,220.723270434,0.0,75.1392,145.584070434
 08/12  16:00:00,269.40033847,37.4669126223,84.7677155103,0.0,34.9340096728,62.9068543238,200.106776186,0.0,91.7998,108.306976186
 08/12  17:00:00,298.73324217,36.9484664677,87.6746127891,0.0,34.9340096728,72.2186844194,185.807737283,4.75816641464,49.9818,131.067770869
 08/12  18:00:00,365.20204443,37.1754572325,87.6877732252,0.0,87.0357390804,86.2600435998,219.409627006,7.12583267043,49.9818,162.301994335
 08/12  19:00:00,362.547259497,36.9140600687,87.8507542993,0.0,102.000620287,77.6748002752,256.260710893,7.98934548618,33.3212,214.950165407
 08/12  20:00:00,387.047325331,36.8500204862,87.41389841,0.0,102.000620287,88.9820225341,256.485752043,8.54957199957,33.3212,214.614980043
 08/12  21:00:00,377.008807017,36.9194182281,87.0356117919,0.0,102.000620287,91.6425454185,241.958590303,9.04325564547,24.9909,207.924434658
 08/12  22:00:00,324.07443979,36.8490154756,87.3101490875,0.0,87.0357390804,65.871452062,341.797347903,9.54297711464,16.6606,315.593770788
 08/12  23:00:00,252.599826664,36.7715409189,89.6419386523,0.0,42.6918050922,48.4199368926,201.394233437,13.3268311057,8.3303,179.737102331
 08/12  24:00:00,183.007989518,33.8972357135,63.9497711829,0.0,27.7269238854,30.610668775,111.3777028,0.0751327019789,3.33212,107.970450098
 08/13  01:00:00,190.33235781,32.9979741463,63.4188193766,0.0,34.4311606118,33.1021868926,82.663395911,0.551049943658,3.33212,78.7802259674
 08/13  02:00:00,153.985798684,32.0987125792,46.0203608391,0.0,19.466279405,30.610668775,84.7600981785,5.51265483407,3.33212,75.9153233444
 08/13  03:00:00,172.651415214,32.9979741463,63.4347605644,0.0,19.466279405,30.610668775,91.7970188069,8.02882325418,3.33212,80.4360755527
 08/13  04:00:00,159.504226644,32.0987125792,44.9859116404,0.0,19.466279405,30.610668775,119.230195258,7.93063500779,3.33212,107.96744025
 08/13  05:00:00,190.67849535,33.8972357135,61.4861908165,0.0,19.466279405,30.610668775,150.860867468,11.7673651526,8.3303,130.763202316
 08/13  06:00:00,266.218326803,35.3360542209,77.591855973,0.0,42.6918050922,54.3732441037,218.761106329,14.4992103772,16.6606,187.601295952
 08/13  07:00:00,330.899043257,37.1894699857,89.0308895776,0.0,49.3960418185,88.5934452969,352.795883697,14.0373593065,24.9909,313.767624391
 08/13  08:00:00,362.14893271,36.9141933255,88.4747818961,0.0,57.6566862989,112.030105488,486.257872457,4.70764206036,33.3212,448.229030396
 08/13  09:00:00,308.433613845,37.4543065024,90.2539343609,0.0,50.9524495726,81.1684271793,389.105692829,0.0,66.8089,322.296792829
 08/13  10:00:00,265.064779872,37.9068364204,91.000870872,0.0,42.6918050922,68.9656133826,329.515366597,0.0,83.4695,246.045866597
 08/13  11:00:00,261.72174655,37.7691439895,91.0981898258,0.0,38.286128036,68.9656133826,280.060999441,0.0,83.4695,196.591499441
 08/13  12:00:00,260.932320625,37.8428199441,90.7489118721,0.0,38.286128036,68.9656133826,222.438320219,0.0,83.4695,138.968820219
 08/13  13:00:00,242.585308659,37.6888779299,91.570429754,0.0,31.5818913096,56.727595265,220.729544905,0.0,75.1392,145.590344905
 08/13  14:00:00,242.400921658,37.6599687642,91.3247848086,0.0,31.5818913096,56.727595265,206.816400946,0.0,66.8089,140.007500946
 08/13  15:00:00,242.395220759,37.6987301131,91.3632372241,0.0,31.5818913096,56.727595265,218.997990553,0.00523285736136,75.1392,143.853557695
 08/13  16:00:00,271.480362171,37.5530949043,91.2871025532,0.0,31.5818913096,61.661095265,199.980866139,0.0,91.7998,108.181066139
 08/13  17:00:00,299.183604643,36.9750239012,91.7713420727,0.0,31.5818913096,70.9729253606,185.359753117,4.31757280451,49.9818,131.060380312
 08/13  18:00:00,360.099370951,37.0639288014,90.9398391631,0.0,80.3315023541,83.7685254822,218.963408811,6.88075204286,49.9818,162.100856768
 08/13  19:00:00,365.970370444,37.0790676027,90.1803017164,0.0,102.000620287,77.6748002752,255.62305472,7.66466659874,33.3212,214.637188121
 08/13  20:00:00,399.738870617,37.0229440088,90.1711509421,0.0,108.704857014,91.4735406516,248.488146909,8.22985198789,33.3212,206.937094921
 08/13  21:00:00,371.259054218,37.1982651719,90.4248225616,0.0,95.2963835608,89.1510273009,248.357845845,8.71751043323,24.9909,214.649435411
 08/13  22:00:00,318.433975833,37.0598746678,91.444583738,0.0,80.3315023541,63.3799339444,333.548061459,9.2221772909,16.6606,307.665284168
 08/13  23:00:00,256.175679784,36.9753109549,93.902314055,0.0,42.6918050922,48.4199368926,199.818745651,12.2032728187,8.3303,179.285172833
 08/13  24:00:00,199.09639147,33.8972357135,71.3027958861,0.0,34.4311606118,33.1021868926,111.477589376,0.0581545093228,3.33212,108.087314867
 08/14  01:00:00,177.696510897,33.8972357135,68.8575220142,0.0,19.418418834,29.3649097162,84.2333539449,0.548293525906,3.33212,80.352940419
 08/14  02:00:00,172.656643789,33.8972357135,71.8858139039,0.0,12.7620426787,28.1191506574,89.0575794143,5.37744175982,3.33212,80.3480176545
 08/14  03:00:00,167.318396647,33.8972357135,66.5550821714,0.0,12.7620426787,28.1191506574,85.3262643008,7.81511774339,3.33212,74.1790265574
 08/14  04:00:00,167.323090913,33.4476049299,60.6885024505,0.0,12.7620426787,28.1191506574,126.909488624,15.6181117203,3.33212,107.959256904
 08/14  05:00:00,197.88297881,33.4476049299,63.7120308734,0.0,25.5240853573,30.610668775,208.647313389,20.8193800047,8.3303,179.497633384
 08/14  06:00:00,302.956872163,34.9763495941,82.9213346428,0.0,51.0481707146,78.1489452969,349.646960553,16.2734222164,16.6606,316.712938337
 08/14  07:00:00,367.606976979,36.8321791817,90.2419017754,0.0,64.3609230253,109.708623606,452.619990241,13.1458893093,24.9909,414.483200932
 08/14  08:00:00,327.794947202,36.8253066821,91.8039866136,0.0,51.0481707146,80.7689615957,359.024961445,4.6123915315,33.3212,321.091369913
 08/14  09:00:00,301.42203289,37.379358651,92.3308955637,0.0,51.0481707146,71.0224615957,312.519449304,0.0,66.8089,245.710549304
 08/14  10:00:00,253.929138443,37.6086401391,93.1735202839,0.0,32.1804615127,65.7244621605,277.207694984,0.0,83.4695,193.738194984
 08/14  11:00:00,254.819592738,37.7069609995,93.282753405,0.0,32.1804615127,65.7244621605,224.822001771,0.0,83.4695,141.352501771
 08/14  12:00:00,253.418535996,37.8006267178,92.4987347799,0.0,32.1804615127,65.7244621605,229.060869912,0.0,83.4695,145.591369912
 08/14  13:00:00,243.113283718,37.720783689,91.9766311248,0.0,32.1804615127,55.9779621605,220.547652672,0.0,75.1392,145.408452672
 08/14  14:00:00,243.513243419,37.6822052089,92.4116602462,0.0,32.1804615127,55.9779621605,205.441214726,0.0,66.8089,138.632314726
 08/14  15:00:00,244.099748656,37.7655162096,93.4889451487,0.0,32.1804615127,55.9779621605,213.757970667,0.0,75.1392,138.618770667
 08/14  16:00:00,271.509887652,37.9865071903,91.6074217465,0.0,32.1804615127,60.9114621605,199.980440492,0.0,91.7998,108.180640492
 08/14  17:00:00,305.092872402,37.2137040515,90.1876157665,0.0,32.1804615127,77.5397301883,215.544358252,3.89541558489,49.9818,161.667142667
 08/14  18:00:00,358.576121493,37.2774906795,89.7716879897,0.0,77.122965704,86.2600435998,346.295799972,6.38001032871,49.9818,289.933989643
 08/14  19:00:00,369.159063074,37.3091102271,90.1163442736,0.0,102.647051061,80.1663183927,251.380164839,7.23771527808,33.3212,210.821249561
 08/14  20:00:00,408.174038414,37.2655762868,89.8804895047,0.0,115.40909374,92.7192997104,253.993902935,7.74621551907,33.3212,212.926487416
 08/14  21:00:00,383.514190109,37.3455011472,89.3067269197,0.0,102.647051061,94.1340635361,349.797398136,8.22109780395,24.9909,316.585400332
 08/14  22:00:00,318.393374673,37.3394760728,91.6051696603,0.0,77.122965704,65.871452062,261.536220375,8.70291632836,16.6606,236.172704047
 08/14  23:00:00,252.631309517,37.1757443067,94.5804052021,0.0,38.286128036,48.4199368926,148.800848152,9.87465711925,8.3303,130.595891033
 08/14  24:00:00,186.338944406,33.7773341712,70.2028938109,0.0,25.5240853573,30.610668775,105.289233386,0.338816965245,3.33212,101.61829642
 08/15  01:00:00,174.727152129,33.4476049299,66.6069685158,0.0,19.418418834,29.3649097162,91.2435330232,7.5540236474,3.33212,80.3573893758
 08/15  02:00:00,175.790776162,34.3468664971,74.7385311802,0.0,12.7620426787,28.1191506574,98.3569636667,14.6732095305,3.33212,80.3516341362
 08/15  03:00:00,170.753897223,33.8972357135,70.2276556349,0.0,12.7620426787,28.1191506574,97.6008000914,13.9165838385,3.33212,80.3520962529
 08/15  04:00:00,175.79259869,33.8972357135,68.159043404,0.0,12.7620426787,28.1191506574,130.583257714,25.6376904255,3.33212,101.613447288
 08/15  05:00:00,197.39969294,33.8972357135,62.3640611148,0.0,25.5240853573,30.610668775,232.192476274,44.3335319745,8.3303,179.528644299
 08/15  06:00:00,312.41831821,34.7964972806,92.3743447283,0.0,51.0481707146,78.1489452969,367.520275682,34.1614163367,16.6606,316.698259345
 08/15  07:00:00,366.98725162,36.980121028,89.2114058666,0.0,64.3609230253,109.708623606,455.644113656,16.1929477516,24.9909,414.460265904
 08/15  08:00:00,327.585961329,36.82164718,92.0137014652,0.0,51.0481707146,80.7689615957,358.284308146,3.89140672431,33.3212,321.071701421
 08/15  09:00:00,300.129281189,37.3768346259,92.2703036114,0.0,51.0481707146,71.0224615957,312.48291742,0.0,66.8089,245.67401742
 08/15  10:00:00,253.076255643,37.6082721112,93.0058707877,0.0,32.1804615127,65.7244621605,279.537089327,0.0,83.4695,196.067589327
 08/15  11:00:00,254.42809522,37.7031141083,93.1011397301,0.0,32.1804615127,65.7244621605,224.703881459,0.0,83.4695,141.234381459
 08/15  12:00:00,253.458550924,37.7953812816,92.5393334993,0.0,32.1804615127,65.7244621605,226.948649732,0.0,83.4695,143.479149732
 08/15  13:00:00,243.149530831,37.7174338925,92.0210856826,0.0,32.1804615127,55.9779621605,220.545834329,0.0,75.1392,145.406634329
 08/15  14:00:00,242.98204213,37.7035133107,91.8513818068,0.0,32.1804615127,55.9779621605,205.436536487,0.0,66.8089,138.627636487
 08/15  15:00:00,242.73067882,37.7791367096,91.534501409,0.0,32.1804615127,55.9779621605,218.02872058,0.0,75.1392,142.88952058
 08/15  16:00:00,271.967688987,37.9694876589,91.3306811531,0.0,32.1804615127,60.9114621605,195.864705231,0.0,91.7998,104.064905231
 08/15  17:00:00,306.314815794,37.2453137439,91.3602020829,0.0,32.1804615127,77.5397301883,214.931706778,3.2728987689,49.9818,161.677008009
 08/15  18:00:00,358.804483977,37.3470168753,89.8135441516,0.0,77.122965704,86.2600435998,346.458684694,5.38777014786,49.9818,291.089114546
 08/15  19:00:00,368.525786079,37.429415398,89.5021121522,0.0,102.647051061,80.1663183927,251.765304955,6.06825667492,33.3212,212.37584828
 08/15  20:00:00,407.46036229,37.3588377456,89.2440110458,0.0,115.40909374,92.7192997104,250.117302996,6.5331208429,33.3212,210.262982154
 08/15  21:00:00,383.080848955,37.4245137444,88.6591356842,0.0,102.647051061,94.1340635361,349.1246746,6.96246981434,24.9909,317.171304786
 08/15  22:00:00,318.413062589,37.4112844204,91.0527068113,0.0,77.122965704,65.871452062,259.708119015,7.40096053709,16.6606,235.646558478
 08/15  23:00:00,251.591706025,37.2379005275,92.6771529852,0.0,38.286128036,48.4199368926,146.881102264,7.94690047132,8.3303,130.603901793
 08/15  24:00:00,193.28280259,34.0770880269,75.9120002375,0.0,25.5240853573,30.610668775,104.984266409,0.0343218229826,3.33212,101.617824586
 08/16  01:00:00,182.949862661,34.1969895692,72.9665031125,0.0,19.418418834,29.3649097162,83.9343565129,0.243994400014,3.33212,80.3582421128
 08/16  02:00:00,174.906786402,34.4967434249,72.6443501598,0.0,12.7620426787,28.1191506574,84.1036914895,0.423012916803,3.33212,80.3485585727
 08/16  03:00:00,160.856113924,33.5974818578,60.1121812717,0.0,12.7620426787,28.1191506574,84.1211440089,0.431951383276,3.33212,80.3570726257
 08/16  04:00:00,169.205781497,33.5974818578,62.2211755295,0.0,12.7620426787,28.1191506574,105.999743578,1.04966185311,3.33212,101.617961725
 08/16  05:00:00,206.957501142,34.1969895692,71.7179355902,0.0,25.5240853573,30.610668775,194.0581641,4.8629038145,8.3303,180.864960285
 08/16  06:00:00,308.267377373,35.6957588478,87.2134850965,0.0,51.0481707146,78.1489452969,335.489157568,3.71456295092,16.6606,315.113994617
 08/16  07:00:00,367.681259375,36.8496977343,90.204776325,0.0,64.3609230253,109.708623606,450.099223918,10.614904603,24.9909,414.493419315
 08/16  08:00:00,327.173542245,36.8601925173,91.1849419912,0.0,51.0481707146,80.7689615957,358.575430224,4.19342444819,33.3212,321.060805776
 08/16  09:00:00,300.516766028,37.3948744188,91.8104376624,0.0,51.0481707146,71.0224615957,312.47239554,0.0,66.8089,245.66349554
 08/16  10:00:00,252.760477079,37.6216384118,92.3959265947,0.0,32.1804615127,65.7244621605,279.539090676,0.0,83.4695,196.069590676
 08/16  11:00:00,253.933025182,37.7272288639,92.5348892523,0.0,32.1804615127,65.7244621605,229.240163477,0.0,83.4695,145.770663477
 08/16  12:00:00,253.368760683,37.8079271516,92.4239537161,0.0,32.1804615127,65.7244621605,222.431686484,0.0,83.4695,138.962186484
 08/16  13:00:00,243.129446406,37.7054141891,92.0014195768,0.0,32.1804615127,55.9779621605,220.551249998,0.0,75.1392,145.412049998
 08/16  14:00:00,243.533876141,37.6700174804,92.4596660235,0.0,32.1804615127,55.9779621605,205.433107194,0.0,66.8089,138.624207194
