Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/16  15:00:00,243.310248935,37.7220059142,92.4932405355,0.0,32.1804615127,55.9779621605,220.375996318,0.0,75.1392,145.236796318
 08/16  16:00:00,272.977141381,37.7126641427,93.9518055655,0.0,32.1804615127,60.9114621605,193.613699101,0.0,91.7998,101.813899101
 08/16  17:00:00,306.165045015,37.0264524929,92.5639292406,0.0,32.1804615127,77.5397301883,215.340174114,3.66585674594,49.9818,161.692517368
 08/16  18:00:00,358.907536684,37.123128365,90.4783279812,0.0,77.122965704,86.2600435998,347.016886976,5.95922381268,49.9818,291.075863163
 08/16  19:00:00,370.047738847,37.1381169936,91.3094879201,0.0,102.647051061,80.1663183927,255.069705167,6.60900907078,33.3212,215.139496096
 08/16  20:00:00,408.444617551,37.1061293254,90.8119242454,0.0,115.40909374,92.7192997104,247.948645836,7.13668725268,33.3212,207.490758584
 08/16  21:00:00,383.512340765,37.2100528932,89.3457123607,0.0,102.647051061,94.1340635361,349.749043879,7.58738204803,24.9909,317.170761831
 08/16  22:00:00,319.073857068,37.2372861046,92.0280309583,0.0,77.122965704,65.871452062,260.350049646,8.0462753194,16.6606,235.643174327
 08/16  23:00:00,253.376851357,37.0960549522,95.4745372734,0.0,38.286128036,48.4199368926,148.500904166,9.58252382276,8.3303,130.588080344
 08/16  24:00:00,178.232499793,33.1778264598,62.9694060105,0.0,25.5240853573,30.610668775,106.824094983,1.87246892281,3.33212,101.61950606
 08/17  01:00:00,175.246880475,33.8972357135,66.4782839315,0.0,19.418418834,29.3649097162,85.545124605,1.86389302165,3.33212,80.3491115833
 08/17  02:00:00,169.329172849,33.8972357135,68.4680171889,0.0,12.7620426787,28.1191506574,85.5533520539,1.86390839929,3.33212,80.3573236546
 08/17  03:00:00,166.163939781,33.8972357135,65.5102849712,0.0,12.7620426787,28.1191506574,91.8248109749,8.13897763311,3.33212,80.3537133418
 08/17  04:00:00,173.75007491,33.8972357135,66.708181514,0.0,12.7620426787,28.1191506574,125.486575926,20.5420594953,3.33212,101.61239643
 08/17  05:00:00,200.502195404,33.8972357135,66.0746592446,0.0,25.5240853573,30.610668775,228.885393867,34.672095215,8.3303,185.882998652
 08/17  06:00:00,307.476318815,34.9763495941,87.8762416316,0.0,51.0481707146,78.1489452969,356.104464503,30.2277531946,16.6606,309.216111308
 08/17  07:00:00,366.568807957,36.8257212127,89.5147811178,0.0,64.3609230253,109.708623606,452.498622775,13.0149140733,24.9909,414.492808702
 08/17  08:00:00,327.600258716,36.8165718303,92.1280268477,0.0,51.0481707146,80.7689615957,359.067073307,3.84166264066,33.3212,321.904210666
 08/17  09:00:00,301.010406768,37.3819394008,92.5428065908,0.0,51.0481707146,71.0224615957,311.811628954,0.0,66.8089,245.002728954
 08/17  10:00:00,253.580213193,37.60899579,93.1884908922,0.0,32.1804615127,65.7244621605,279.555596592,0.0,83.4695,196.086096592
 08/17  11:00:00,254.838864565,37.706731302,93.3483545238,0.0,32.1804615127,65.7244621605,229.232733014,0.0,83.4695,145.763233014
 08/17  12:00:00,253.913328329,37.7970354949,92.9760514292,0.0,32.1804615127,65.7244621605,227.695929203,0.0,83.4695,144.226429203
 08/17  13:00:00,244.451200621,37.7042391661,93.292874221,0.0,32.1804615127,55.9779621605,215.292252951,0.0,75.1392,140.153052951
 08/17  14:00:00,244.9900118,37.6866158375,94.4147739256,0.0,32.1804615127,55.9779621605,208.596145731,0.000531218263047,66.8089,141.786714513
 08/17  15:00:00,243.153590907,37.7814292089,92.8413131855,0.0,32.1804615127,55.9779621605,217.217499445,0.0,75.1392,142.078299445
 08/17  16:00:00,272.047502094,37.9235094065,91.4581427834,0.0,32.1804615127,60.9114621605,199.978362719,0.0,91.7998,108.178562719
 08/17  17:00:00,306.900551206,37.1589737189,92.0534193121,0.0,32.1804615127,77.5397301883,208.904001633,3.24047126188,49.9818,155.681730371
 08/17  18:00:00,359.409064524,37.232854634,90.5581568605,0.0,77.122965704,86.2600435998,345.461121778,5.36164534175,49.9818,290.117676436
 08/17  19:00:00,369.803697776,37.2580171252,90.4076772413,0.0,102.647051061,80.1663183927,254.553353895,6.03158105083,33.3212,215.200572845
 08/17  20:00:00,408.655147526,37.2190250336,90.0588955659,0.0,115.40909374,92.7192997104,254.388804781,6.46359501126,33.3212,214.60400977
 08/17  21:00:00,384.019635985,37.3111385979,89.1198075392,0.0,102.647051061,94.1340635361,340.912605741,6.89011067172,24.9909,309.031595069
 08/17  22:00:00,318.871630787,37.3250682008,91.1265083158,0.0,77.122965704,65.871452062,259.62719446,7.32587601504,16.6606,235.640718445
 08/17  23:00:00,253.055444405,37.1839548247,93.6856156574,0.0,38.286128036,48.4199368926,147.783743245,8.3581240017,8.3303,131.095319243
 08/17  24:00:00,192.00295515,33.7773341712,75.1118974258,0.0,25.5240853573,30.610668775,111.110665484,0.289528322897,3.33212,107.489017161
 08/18  01:00:00,186.929825963,34.1969895692,77.016200001,0.0,19.418418834,29.3649097162,83.9854572991,0.299112674295,3.33212,80.3542246249
 08/18  02:00:00,181.13474985,34.4967434249,78.7880768219,0.0,12.7620426787,28.1191506574,84.1108556008,0.42285894938,3.33212,80.3558766514
 08/18  03:00:00,169.034701786,33.5974818578,67.9417245249,0.0,12.7620426787,28.1191506574,77.9385894765,0.430010545939,3.33212,74.1764589305
 08/18  04:00:00,178.198273957,33.5974818578,69.5114772937,0.0,12.7620426787,28.1191506574,111.723674548,0.43545341745,3.33212,107.956101131
 08/18  05:00:00,216.120864115,34.7215588167,78.1696962476,0.0,25.5240853573,30.610668775,188.409595099,0.563154806159,8.3303,179.516140293
 08/18  06:00:00,305.33905474,34.7964972806,83.4160404736,0.0,51.0481707146,78.1489452969,332.823925668,0.207858540268,16.6606,315.955467128
 08/18  07:00:00,368.948664695,37.0561610219,89.440583725,0.0,64.3609230253,109.708623606,450.847232274,10.3748247372,24.9909,415.481507536
 08/18  08:00:00,328.84942605,36.8317303649,92.0494240394,0.0,51.0481707146,80.7689615957,358.588199595,4.14149053095,33.3212,321.125509064
 08/18  09:00:00,301.231981238,37.3559965528,92.3025124561,0.0,51.0481707146,71.0224615957,312.54447233,0.0,66.8089,245.73557233
 08/18  10:00:00,253.667909349,37.5353711157,92.979982853,0.0,32.1804615127,65.7244621605,273.994114715,0.0,83.4695,190.524614715
 08/18  11:00:00,254.886498174,37.666429807,93.4014435527,0.0,32.1804615127,65.7244621605,227.883428111,0.0,83.4695,144.413928111
 08/18  12:00:00,253.560468574,37.7674035115,92.6995294523,0.0,32.1804615127,65.7244621605,229.06484809,0.0,83.4695,145.59534809
 08/18  13:00:00,243.19608189,37.681347889,92.1123019165,0.0,32.1804615127,55.9779621605,219.534096517,0.0,75.1392,144.394896517
 08/18  14:00:00,242.987662875,37.663150779,91.8868502611,0.0,32.1804615127,55.9779621605,206.456118087,0.0,66.8089,139.647218087
 08/18  15:00:00,242.923552504,37.7240798094,91.7618130267,0.0,32.1804615127,55.9779621605,213.764317121,0.0,75.1392,138.625117121
 08/18  16:00:00,272.057308824,37.8902414409,91.8531599193,0.0,32.1804615127,60.9114621605,199.980785036,0.0,91.7998,108.180985036
 08/18  17:00:00,304.611186838,37.2204316617,90.1534474623,0.0,32.1804615127,77.5397301883,215.327925646,3.67418674297,49.9818,161.671938903
 08/18  18:00:00,358.288400589,37.3729497795,89.7167537453,0.0,77.122965704,86.2600435998,345.540838254,5.97425518483,49.9818,289.584783069
 08/18  19:00:00,366.607179531,37.5071021846,88.0160713509,0.0,102.647051061,80.1663183927,250.974978863,6.63069752774,33.3212,211.023081335
 08/18  20:00:00,407.647883198,37.4308415847,89.6553804193,0.0,115.40909374,92.7192997104,253.653765062,7.21348546164,33.3212,213.119079601
 08/18  21:00:00,382.017571615,37.522406068,88.1512976739,0.0,102.647051061,94.1340635361,349.461800736,7.60568491233,24.9909,316.865215824
 08/18  22:00:00,317.405422811,37.5157825463,89.9572091711,0.0,77.122965704,65.871452062,260.689881906,8.04867919612,16.6606,235.98060271
 08/18  23:00:00,251.723841765,37.3281066128,92.8405187105,0.0,38.286128036,48.4199368926,147.400267374,8.46619871706,8.3303,130.603768656
 08/18  24:00:00,198.359935766,33.7773341712,82.039357427,0.0,25.5240853573,30.610668775,105.280587547,0.32608010338,3.33212,101.622387444
 08/19  01:00:00,200.678401078,34.4967434249,81.3523516205,0.0,27.7269238854,30.610668775,84.2471279256,0.556091112893,3.33212,80.3589168127
 08/19  02:00:00,175.766771779,34.4967434249,73.6347440891,0.0,12.7620426787,28.1191506574,84.3960147581,0.711217075224,3.33212,80.3526776829
 08/19  03:00:00,162.001910771,33.5974818578,61.4414658969,0.0,12.7620426787,28.1191506574,85.7946478619,2.10506845753,3.33212,80.3574594044
 08/19  04:00:00,170.246866038,33.5974818578,63.1863850248,0.0,12.7620426787,28.1191506574,113.333083316,8.37799167809,3.33212,101.622971638
 08/19  05:00:00,190.727126548,34.1969895692,70.8345320849,0.0,12.7620426787,28.1191506574,152.350975372,13.4117575073,8.3303,130.608917864
 08/19  06:00:00,275.885672899,35.6957588478,87.5159886676,0.0,42.6918050922,54.3732441037,219.908394337,16.113247105,16.6606,187.134547232
 08/19  07:00:00,324.470874713,36.911607992,92.9387168057,0.0,42.6918050922,86.1019271793,349.390327987,13.5608908019,24.9909,310.838537186
 08/19  08:00:00,363.137151878,36.9596476996,89.3382815433,0.0,57.6566862989,112.030105488,486.219598145,4.39425583597,33.3212,448.504142309
 08/19  09:00:00,317.737071982,37.402627939,89.918436558,0.0,57.6566862989,83.6599452969,390.689437193,0.0,66.8089,323.880537193
 08/19  10:00:00,265.603701014,37.6520771787,91.2620320559,0.0,42.6918050922,68.9656133826,326.814022752,0.0,83.4695,243.344522752
 08/19  11:00:00,257.920496789,37.7692218121,91.5311710723,0.0,34.9340096728,67.7198543238,277.157512821,0.0,83.4695,193.688012821
 08/19  12:00:00,257.126545272,37.8676405866,91.4221163349,0.0,34.9340096728,67.7198543238,228.661764154,0.0,83.4695,145.192264154
 08/19  13:00:00,248.570475448,37.7312485905,92.7095158879,0.0,34.9340096728,57.9733543238,220.630542782,0.0,75.1392,145.491342782
 08/19  14:00:00,248.064779236,37.7097918822,92.2217769061,0.0,34.9340096728,57.9733543238,212.407748767,0.0,66.8089,145.598848767
 08/19  15:00:00,247.695836782,37.758848876,91.8315163664,0.0,34.9340096728,57.9733543238,220.731573141,0.0,75.1392,145.592373141
 08/19  16:00:00,276.786942545,37.5745452592,91.8755343094,0.0,34.9340096728,62.9068543238,200.107847644,0.0,91.7998,108.308047644
 08/19  17:00:00,304.153683057,37.091985079,92.022277773,0.0,34.9340096728,72.2186844194,184.846277138,3.79350307569,49.9818,131.070974062
 08/19  18:00:00,369.437246258,37.3252504828,90.7719391365,0.0,87.0357390804,86.2600435998,218.37814677,6.07711924077,49.9818,162.31922753
 08/19  19:00:00,369.159527871,37.0453157928,90.8083716112,0.0,102.000620287,77.6748002752,255.143430078,6.84488546316,33.3212,214.977344614
 08/19  20:00:00,390.789941369,36.9617444326,90.9897687475,0.0,102.000620287,88.9820225341,255.349144356,7.38617697819,33.3212,214.641767377
 08/19  21:00:00,380.810523495,37.0131840014,91.3678853804,0.0,102.000620287,91.6425454185,243.262544892,7.8434625773,24.9909,210.428182315
 08/19  22:00:00,327.737199708,36.9143989128,91.8349612514,0.0,87.0357390804,65.871452062,337.752691835,8.30876456869,16.6606,312.783327266
 08/19  23:00:00,256.427907487,36.8166540246,94.7022405311,0.0,42.6918050922,48.4199368926,201.59849512,13.5187428052,8.3303,179.749452315
 08/19  24:00:00,186.022554407,33.1778264598,68.7083444349,0.0,27.7269238854,30.610668775,128.176552735,16.8804936667,3.33212,107.963939069
 08/20  01:00:00,199.655532654,33.4476049299,72.9780768971,0.0,34.4311606118,33.1021868926,107.658085009,23.8860778561,3.33212,80.4398871532
 08/20  02:00:00,170.720238624,31.199451012,63.9699079119,0.0,19.466279405,30.610668775,113.460429062,29.6834559859,3.33212,80.4448530765
 08/20  03:00:00,189.290684197,33.8972357135,79.7014432011,0.0,19.466279405,30.610668775,114.854365454,31.0799149345,3.33212,80.44233052
 08/20  04:00:00,174.384882225,31.199451012,61.0658118619,0.0,19.466279405,30.610668775,134.423939437,29.4767787885,3.33212,101.615040649
 08/20  05:00:00,205.015102946,33.8972357135,76.6924312911,0.0,19.466279405,30.610668775,171.670401583,32.5718753752,8.3303,130.768226208
 08/20  06:00:00,277.308898768,35.3360542209,87.2232755275,0.0,42.6918050922,54.3732441037,238.181822257,33.8747773084,16.6606,187.646444949
 08/20  07:00:00,331.665307563,37.150618827,91.2427799164,0.0,49.3960418185,88.5934452969,359.048465592,17.2433205953,24.9909,316.814244997
 08/20  08:00:00,363.373274573,36.8770327944,90.022332844,0.0,57.6566862989,112.030105488,482.778933257,3.05285592973,33.3212,446.404877327
 08/20  09:00:00,308.926220719,37.4593195636,89.9360407539,0.0,50.9524495726,81.1684271793,387.965060506,0.0,66.8089,321.156160506
 08/20  10:00:00,265.66993741,37.9390036984,90.7444958858,0.0,42.6918050922,68.9656133826,329.521622436,0.0,83.4695,246.052122436
 08/20  11:00:00,262.220979597,37.7992961517,91.1851879126,0.0,38.286128036,68.9656133826,280.093271141,0.0,83.4695,196.623771141
 08/20  12:00:00,261.396748161,37.8809193996,91.0649567161,0.0,38.286128036,68.9656133826,229.076161288,0.0,83.4695,145.606661288
 08/20  13:00:00,242.502262418,37.7290558105,91.2502374794,0.0,31.5818913096,56.727595265,216.259710722,0.0,75.1392,141.120510722
 08/20  14:00:00,242.612945027,37.707512944,92.1077756466,0.0,31.5818913096,56.727595265,209.923328832,0.0,66.8089,143.114428832
 08/20  15:00:00,242.032923992,37.7559082586,91.6059273675,0.0,31.5818913096,56.727595265,213.777746653,0.0,75.1392,138.638546653
 08/20  16:00:00,271.737827878,37.6234436947,92.2598609425,0.0,31.5818913096,61.661095265,199.983060155,0.0,91.7998,108.183260155
 08/20  17:00:00,297.883027254,37.0420781314,90.9744548233,0.0,31.5818913096,70.9729253606,190.445335229,2.83663254363,49.9818,137.626902686
 08/20  18:00:00,360.548465182,37.1136853367,91.352688584,0.0,80.3315023541,83.7685254822,216.680987801,4.64887768421,49.9818,162.050310117
 08/20  19:00:00,368.89726596,37.0886615483,90.9817987371,0.0,102.000620287,77.6748002752,246.066271851,5.24191175746,33.3212,207.503160093
 08/20  20:00:00,399.494625427,36.9958246807,91.1153546436,0.0,108.704857014,91.4735406516,253.175659579,5.71035422901,33.3212,214.14410535
 08/20  21:00:00,371.28800448,37.163291862,91.220077715,0.0,95.2963835608,89.1510273009,241.708862571,6.10322203405,24.9909,210.614740537
 08/20  22:00:00,318.981573463,37.0399279821,92.550839792,0.0,80.3315023541,63.3799339444,337.051837213,8.07352202862,16.6606,312.317715184
 08/20  23:00:00,256.701113277,36.9524193899,95.0813715089,0.0,42.6918050922,48.4199368926,201.699907244,14.0658230093,8.3303,179.303784235
 08/20  24:00:00,200.863480545,33.8972357135,73.4932332134,0.0,34.4311606118,33.1021868926,124.692146244,13.2569298513,3.33212,108.103096393
 08/21  01:00:00,173.271370072,32.0987125792,66.7949152368,0.0,19.418418834,29.3649097162,95.8586138583,18.3519156618,3.33212,74.1745781965
 08/21  02:00:00,167.014673845,32.9979741463,67.5886610274,0.0,12.7620426787,28.1191506574,114.95551842,31.2618874357,3.33212,80.3615109846
 08/21  03:00:00,161.035018326,33.8972357135,60.9210485441,0.0,12.7620426787,28.1191506574,121.255330042,37.5623013809,3.33212,80.3609086609
 08/21  04:00:00,172.412994979,33.4476049299,66.1572538863,0.0,12.7620426787,28.1191506574,155.20592551,43.8942063011,3.33212,107.979599209
 08/21  05:00:00,210.377580305,33.297728002,76.6498986162,0.0,25.5240853573,30.610668775,229.335935643,41.4490019295,8.3303,179.556633713
 08/21  06:00:00,318.372983656,35.6957588478,95.5561369026,0.0,51.0481707146,78.1489452969,358.379487517,30.7531600724,16.6606,310.965727445
 08/21  07:00:00,364.006861122,36.8000722483,87.2995528976,0.0,64.3609230253,109.708623606,456.17233779,14.4083545734,24.9909,416.773083217
 08/21  08:00:00,328.048637293,36.7828245756,92.0878523716,0.0,51.0481707146,80.7689615957,361.032354752,2.20428515249,33.3212,325.506869599
 08/21  09:00:00,302.709028453,37.3776502766,94.267877027,0.0,51.0481707146,71.0224615957,312.582339245,0.0,66.8089,245.773439245
 08/21  10:00:00,253.227974591,37.5866606703,92.4832987572,0.0,32.1804615127,65.7244621605,272.584944976,0.0,83.4695,189.115444976
 08/21  11:00:00,254.748280017,37.7070491917,94.302256376,0.0,32.1804615127,65.7244621605,229.259201776,0.0,83.4695,145.789701776
 08/21  12:00:00,252.340594516,37.790489664,92.391920999,0.0,32.1804615127,65.7244621605,229.084530328,0.0,83.4695,145.615030328
 08/21  13:00:00,242.355874124,37.7031791335,92.0932592099,0.0,32.1804615127,55.9779621605,214.590113577,0.0,75.1392,139.450913577
 08/21  14:00:00,242.240015763,37.6899810384,91.9525598585,0.0,32.1804615127,55.9779621605,211.435500743,0.0,66.8089,144.626600743
 08/21  15:00:00,242.534277938,37.7732679829,92.152368304,0.0,32.1804615127,55.9779621605,213.786724539,0.0,75.1392,138.647524539
 08/21  16:00:00,271.625463475,37.9744744089,91.7401731541,0.0,32.1804615127,60.9114621605,199.98781261,0.0,91.7998,108.18801261
 08/21  17:00:00,305.817931607,37.2042948776,91.7681860754,0.0,32.1804615127,77.5397301883,213.592059455,1.9176910318,49.9818,161.692568424
 08/21  18:00:00,358.359828184,37.2978801422,90.2682861915,0.0,77.122965704,86.2600435998,342.604717384,3.19557111275,49.9818,289.427346271
 08/21  19:00:00,371.284584482,37.3790100604,89.9503405047,0.0,102.647051061,80.1663183927,248.819464371,3.63073319503,33.3212,211.867531176
 08/21  20:00:00,407.378313659,37.3141392283,89.7935155328,0.0,115.40909374,92.7192997104,249.88011158,3.95487392738,33.3212,212.604037653
 08/21  21:00:00,382.678539202,37.393030446,88.8702422735,0.0,102.647051061,94.1340635361,346.616046036,4.2786775105,24.9909,317.346468525
 08/21  22:00:00,316.893633988,37.3843208927,89.5424324813,0.0,77.122965704,65.871452062,257.011214429,4.61703306924,16.6606,235.73358136
 08/21  23:00:00,253.715038819,37.2083336215,93.8302315182,0.0,38.286128036,48.4199368926,144.096059969,5.14182510732,8.3303,130.623934862
 08/21  24:00:00,186.207320194,33.7773341712,69.3310360951,0.0,25.5240853573,30.610668775,105.148273667,0.18723542281,3.33212,101.628918244
 08/22  01:00:00,177.610926522,33.8972357135,68.1279477988,0.0,19.418418834,29.3649097162,83.8270277387,0.138446040486,3.33212,80.3564616982
 08/22  02:00:00,167.048700592,33.8972357135,65.7297339326,0.0,12.7620426787,28.1191506574,83.7949048257,0.0897770367236,3.33212,80.373007789
 08/22  03:00:00,169.690483007,34.1969895692,68.391182318,0.0,12.7620426787,28.1191506574,85.698031778,1.99835343145,3.33212,80.3675583465
 08/22  04:00:00,175.443700393,33.8972357135,67.3464889618,0.0,12.7620426787,28.1191506574,109.208487448,4.24095975063,3.33212,101.635407697
 08/22  05:00:00,211.540496367,34.4967434249,75.1241233724,0.0,25.5240853573,30.610668775,199.161389728,4.31922535199,8.3303,186.511864376
 08/22  06:00:00,302.338814862,34.6166449672,78.856865757,0.0,51.0481707146,78.1489452969,327.814093545,2.35664085714,16.6606,308.796852688
 08/22  07:00:00,369.230172013,36.7908954086,90.3993323724,0.0,64.3609230253,109.708623606,446.689295218,6.7790118392,24.9909,414.919383379
 08/22  08:00:00,329.356079495,36.7243765266,92.3080040003,0.0,51.0481707146,80.7689615957,361.944985373,2.71258140304,33.3212,325.91120397
 08/22  09:00:00,301.888910781,37.3575904581,92.6994135901,0.0,51.0481707146,71.0224615957,310.988953391,0.0,66.8089,244.180053391
 08/22  10:00:00,253.560881426,37.5781978832,92.8654102224,0.0,32.1804615127,65.7244621605,277.248010434,0.0,83.4695,193.778510434
 08/22  11:00:00,254.393346322,37.6822181223,92.9042608769,0.0,32.1804615127,65.7244621605,229.282161438,0.0,83.4695,145.812661438
 08/22  12:00:00,252.427996792,37.7530655704,91.6217310596,0.0,32.1804615127,65.7244621605,229.083801512,0.0,83.4695,145.614301512
 08/22  13:00:00,242.519503271,37.6513564734,91.5466435106,0.0,32.1804615127,55.9779621605,213.961932188,0.0,75.1392,138.822732188
 08/22  14:00:00,243.662479371,37.6499110321,92.6360640919,0.0,32.1804615127,55.9779621605,212.077360384,0.0,66.8089,145.268460384
 08/22  15:00:00,243.339886563,37.706552769,92.2626886878,0.0,32.1804615127,55.9779621605,213.796363195,0.0,75.1392,138.657163195
 08/22  16:00:00,272.379155986,37.7924846827,91.9573145154,0.0,32.1804615127,60.9114621605,199.998405914,0.0,91.7998,108.198605914
 08/22  17:00:00,306.176963012,37.099004803,91.4051344179,0.0,32.1804615127,77.5397301883,214.110178758,2.43050822602,49.9818,161.697870532
 08/22  18:00:00,358.513101713,37.2198718422,89.6816917652,0.0,77.122965704,86.2600435998,341.894325075,3.93732358304,49.9818,287.975201492
 08/22  19:00:00,371.551751807,37.2919816223,90.625523875,0.0,102.647051061,80.1663183927,249.872911828,4.44924608681,33.3212,212.102465741
 08/22  20:00:00,406.658466572,37.2350658209,88.8983933063,0.0,115.40909374,92.7192997104,251.961945397,4.83779129442,33.3212,213.802954103
 08/22  21:00:00,383.899790947,37.299689717,90.3052954185,0.0,102.647051061,94.1340635361,347.59693896,5.19709216085,24.9909,317.408946799
 08/22  22:00:00,318.762152353,37.2985112584,91.8547297818,0.0,77.122965704,65.871452062,257.993197774,5.56955718328,16.6606,235.76304059
 08/22  23:00:00,253.281454926,37.1490311071,94.7060773786,0.0,38.286128036,48.4199368926,145.158334745,6.19641608763,8.3303,130.631618658
 08/22  24:00:00,177.924660268,33.1778264598,62.4354346444,0.0,25.5240853573,30.610668775,106.577338364,1.61156749306,3.33212,101.63365087
 08/23  01:00:00,176.231224122,33.8972357135,67.4174932283,0.0,19.418418834,29.3649097162,88.6136678406,4.91174132005,3.33212,80.3698065205
 08/23  02:00:00,167.403230866,33.8972357135,66.4172973542,0.0,12.7620426787,28.1191506574,85.1071599302,1.40773763806,3.33212,80.3673022921
 08/23  03:00:00,161.970520468,33.4476049299,61.8221045167,0.0,12.7620426787,28.1191506574,93.251354845,9.54792983773,3.33212,80.3713050073
 08/23  04:00:00,169.297415204,33.4476049299,62.8073891955,0.0,12.7620426787,28.1191506574,123.48540357,18.5171392172,3.33212,101.636144353
 08/23  05:00:00,207.745470033,33.8972357135,73.1556173768,0.0,25.5240853573,30.610668775,215.097148672,20.2644739847,8.3303,186.502374688
 08/23  06:00:00,315.120214244,35.3360542209,92.5450946798,0.0,51.0481707146,78.1489452969,353.619161238,28.1011055905,16.6606,308.857455648
 08/23  07:00:00,365.058613819,36.8120101436,88.0797156623,0.0,64.3609230253,109.708623606,452.965502273,12.6804500598,24.9909,415.294152213
 08/23  08:00:00,327.889356622,36.8129251807,91.8345835614,0.0,51.0481707146,80.7689615957,363.68189046,2.6780393766,33.3212,327.682651084
 08/23  09:00:00,301.685053235,37.3791286775,92.4640019451,0.0,51.0481707146,71.0224615957,311.430173818,0.0,66.8089,244.621273818
 08/23  10:00:00,254.16746568,37.6168452044,93.3727866902,0.0,32.1804615127,65.7244621605,275.269535654,0.0,83.4695,191.800035654
 08/23  11:00:00,254.684420822,37.7191220164,93.1137250031,0.0,32.1804615127,65.7244621605,229.282905822,0.0,83.4695,145.813405822
 08/23  12:00:00,253.963212601,37.8046840371,93.1278642414,0.0,32.1804615127,65.7244621605,229.099304064,0.0,83.4695,145.629804064
 08/23  13:00:00,242.397560093,37.7333188203,92.0738625288,0.0,32.1804615127,55.9779621605,213.978481785,0.0,75.1392,138.839281785
 08/23  14:00:00,241.231232576,37.7227053733,91.0758759312,0.0,32.1804615127,55.9779621605,212.088579529,0.0,66.8089,145.279679529
 08/23  15:00:00,240.297123558,37.8023789304,90.1838735895,0.0,32.1804615127,55.9779621605,213.805546228,0.0,75.1392,138.666346228
 08/23  16:00:00,269.336627847,38.0799018736,89.6624466596,0.0,32.1804615127,60.9114621605,199.99988118,0.0,91.7998,108.20008118
 08/23  17:00:00,303.612668222,37.3117661902,89.5130359054,0.0,32.1804615127,77.5397301883,213.973198501,2.26580559883,49.9818,161.725592902
 08/23  18:00:00,356.406179018,37.4418839363,88.3016453483,0.0,77.122965704,86.2600435998,345.063008922,3.74739501581,49.9818,291.333813906
 08/23  19:00:00,370.520931324,37.5491185174,88.0991199615,0.0,102.647051061,80.1663183927,250.560089288,4.2526769297,33.3212,212.986212359
 08/23  20:00:00,407.713256418,37.4796109801,88.7592535156,0.0,115.40909374,92.7192997104,247.851308328,4.6366360255,33.3212,209.893472302
 08/23  21:00:00,382.790323352,37.5301461644,87.513491358,0.0,102.647051061,94.1340635361,347.450059788,4.99204871548,24.9909,317.467111072
 08/23  22:00:00,317.88798431,37.505905753,89.474077019,0.0,77.122965704,65.871452062,257.803086623,5.35704611822,16.6606,235.785440505
 08/23  23:00:00,252.040274503,37.3155221907,92.3525594612,0.0,38.286128036,48.4199368926,144.741610262,5.78104957402,8.3303,130.630260688
 08/23  24:00:00,205.555882816,34.7964972806,86.8304535306,0.0,25.5240853573,30.610668775,111.356862123,0.0320604663578,3.33212,107.992681656
 08/24  01:00:00,193.767301156,34.4967434249,83.0671148396,0.0,19.418418834,29.3649097162,77.8222133062,0.30548012867,3.33212,74.1846131775
 08/24  02:00:00,171.955181225,33.5974818578,70.876798011,0.0,12.7620426787,28.1191506574,84.0202139914,0.316028322806,3.33212,80.3720656686
 08/24  03:00:00,170.28104685,33.8972357135,69.0301417853,0.0,12.7620426787,28.1191506574,83.763851646,0.0581464805838,3.33212,80.3735851654
 08/24  04:00:00,178.479101416,34.1969895692,70.5654348754,0.0,12.7620426787,28.1191506574,111.871049874,0.560426130498,3.33212,107.978503743
 08/24  05:00:00,211.99444359,34.4967434249,76.4551376921,0.0,25.5240853573,30.610668775,192.633482786,4.69118283193,8.3303,179.611999955
 08/24  06:00:00,309.101138911,34.7964972806,86.6725472887,0.0,51.0481707146,78.1489452969,340.973019325,11.4343992983,16.6606,312.878020027
 08/24  07:00:00,366.256411178,37.0604342989,89.0043748755,0.0,64.3609230253,109.708623606,451.53502359,8.80408507561,24.9909,417.740038515
 08/24  08:00:00,326.359227456,36.9000633667,90.8263370278,0.0,51.0481707146,80.7689615957,359.921178294,3.07170432808,33.3212,323.528273966
 08/24  09:00:00,300.000909899,37.4022470065,91.2548839932,0.0,51.0481707146,71.0224615957,312.714097664,0.0,66.8089,245.905197664
 08/24  10:00:00,253.14219825,37.6384365899,92.4858086856,0.0,32.1804615127,65.7244621605,275.736186296,0.0,83.4695,192.266686296
 08/24  11:00:00,255.090183043,37.7446862142,93.5927931628,0.0,32.1804615127,65.7244621605,226.382796438,0.0,83.4695,142.913296438
 08/24  12:00:00,252.244576095,37.8520573104,92.0745652029,0.0,32.1804615127,65.7244621605,229.113574245,0.0,83.4695,145.644074245
 08/24  13:00:00,241.882064713,37.7860800996,91.605242636,0.0,32.1804615127,55.9779621605,220.602621342,0.0,75.1392,145.463421342
 08/24  14:00:00,240.701022503,37.7619414346,90.6660491471,0.0,32.1804615127,55.9779621605,205.490208626,0.0,66.8089,138.681308626
 08/24  15:00:00,239.630088155,37.8482020549,89.6065865318,0.0,32.1804615127,55.9779621605,220.432902277,0.0,75.1392,145.293702277
 08/24  16:00:00,269.46740682,38.1372123411,89.752319462,0.0,32.1804615127,60.9114621605,193.793138165,0.0,91.7998,101.993338165
 08/24  17:00:00,304.225330862,37.3121762528,90.0794251999,0.0,32.1804615127,77.5397301883,214.106704675,2.50510256942,49.9818,161.619802105
 08/24  18:00:00,357.151534338,37.3831344629,88.933771405,0.0,77.122965704,86.2600435998,345.548749321,4.20266477867,49.9818,291.364284542
 08/24  19:00:00,371.314626297,37.4713263203,89.5964954678,0.0,102.647051061,80.1663183927,253.41191501,4.77933322738,33.3212,215.311381783
 08/24  20:00:00,407.033206537,37.4276535081,88.5126615895,0.0,115.40909374,92.7192997104,250.425984558,5.15371615992,33.3212,211.951068398
 08/24  21:00:00,382.886376109,37.4977628629,87.6620864433,0.0,102.647051061,94.1340635361,343.071822334,5.52776464388,24.9909,312.55315769
 08/24  22:00:00,318.109252804,37.4747690955,89.5229357889,0.0,77.122965704,65.871452062,258.437139815,5.95120761904,16.6606,235.825332196
 08/24  23:00:00,253.06007386,37.2874583185,92.7309450222,0.0,38.286128036,48.4199368926,147.649774087,6.36267980212,8.3303,132.956794285
 08/24  24:00:00,193.643983165,34.4367926538,75.7028051005,0.0,25.5240853573,30.610668775,109.179061679,0.0826195198568,3.33212,105.764322159
 08/25  01:00:00,188.656992625,34.1969895692,79.5140434328,0.0,19.418418834,29.3649097162,83.8976317217,0.193702106808,3.33212,80.3718096149
 08/25  02:00:00,169.319052837,33.297728002,69.4752880825,0.0,12.7620426787,28.1191506574,88.6672024312,4.95374997154,3.33212,80.3813324597
 08/25  03:00:00,170.817469834,33.4476049299,70.8450335055,0.0,12.7620426787,28.1191506574,86.4297387759,7.56465170877,3.33212,75.5329670672
 08/25  04:00:00,182.385977835,33.8972357135,74.6102246248,0.0,12.7620426787,28.1191506574,118.526235858,8.56455844005,3.33212,106.629557417
 08/25  05:00:00,215.297287894,34.3468664971,79.5506379664,0.0,25.5240853573,30.610668775,206.975847235,18.6913887868,8.3303,179.954158448
 08/25  06:00:00,317.633543483,34.7964972806,94.6348210984,0.0,51.0481707146,78.1489452969,354.74377795,21.2910201918,16.6606,316.792157759
 08/25  07:00:00,367.601587426,37.0192158988,89.7039782476,0.0,64.3609230253,109.708623606,451.274757517,10.8931339996,24.9909,415.390723517
 08/25  08:00:00,327.19117948,36.8730739849,91.3667653925,0.0,51.0481707146,80.7689615957,357.849339042,2.99519208567,33.3212,321.532946956
 08/25  09:00:00,298.830535433,37.385303764,90.9360285863,0.0,51.0481707146,71.0224615957,312.765295571,0.0,66.8089,245.956395571
 08/25  10:00:00,253.050587587,37.6260803098,92.2905177932,0.0,32.1804615127,65.7244621605,279.681638098,0.0,83.4695,196.212138098
 08/25  11:00:00,254.025641794,37.7193761589,92.505414718,0.0,32.1804615127,65.7244621605,229.318471794,0.0,83.4695,145.848971794
 08/25  12:00:00,252.927653912,37.7922409739,92.0464823693,0.0,32.1804615127,65.7244621605,229.119605984,0.0,83.4695,145.650105984
 08/25  13:00:00,242.905479189,37.7113312504,91.7906381417,0.0,32.1804615127,55.9779621605,213.995852313,0.0,75.1392,138.856652313
 08/25  14:00:00,242.790449444,37.703393438,91.6542675118,0.0,32.1804615127,55.9779621605,212.11245485,0.0,66.8089,145.30355485
 08/25  15:00:00,242.516310738,37.7846768565,91.2975313778,0.0,32.1804615127,55.9779621605,213.828756815,0.0,75.1392,138.689556815
 08/25  16:00:00,271.74811064,38.0297051084,91.0300563783,0.0,32.1804615127,60.9114621605,200.013713058,0.0,91.7998,108.213913058
 08/25  17:00:00,306.66252214,37.2512163505,92.2844084183,0.0,32.1804615127,77.5397301883,214.340646147,2.59904511337,49.9818,161.759801033
 08/25  18:00:00,357.263766072,37.3476741164,88.524001366,0.0,77.122965704,86.2600435998,345.769585978,4.32341382242,49.9818,291.464372156
 08/25  19:00:00,371.224590385,37.4122505983,89.4390238198,0.0,102.647051061,80.1663183927,253.580525351,4.95506272778,33.3212,215.304262623
 08/25  20:00:00,407.487731806,37.3502949895,89.2740931833,0.0,115.40909374,92.7192997104,246.339095003,5.35284577302,33.3212,207.66504923
 08/25  21:00:00,383.011481498,37.4156012528,88.3193701606,0.0,102.647051061,94.1340635361,348.344343511,5.73388194263,24.9909,317.619561568
 08/25  22:00:00,318.901293966,37.3964247371,90.9744041483,0.0,77.122965704,65.871452062,258.655596534,6.12653503668,16.6606,235.868461498
 08/25  23:00:00,253.045991595,37.2240700857,93.9503116243,0.0,38.286128036,48.4199368926,145.526529172,6.53093054568,8.3303,130.665298626
 08/25  24:00:00,185.655388128,33.7773341712,69.0863391676,0.0,25.5240853573,30.610668775,111.570207129,0.240827963258,3.33212,107.997259166
 08/26  01:00:00,186.161735719,33.8972357135,67.5480419862,0.0,27.7269238854,30.610668775,86.304616279,2.59687186643,3.33212,80.3756244126
 08/26  02:00:00,167.341135378,33.8972357135,66.4808843434,0.0,12.7620426787,28.1191506574,88.2400563197,10.7102306075,3.33212,74.1977057123
 08/26  03:00:00,167.135371565,33.8972357135,66.4191981285,0.0,12.7620426787,28.1191506574,98.1839669559,14.4709658161,3.33212,80.3808811398
 08/26  04:00:00,165.373288142,33.4476049299,58.817162765,0.0,12.7620426787,28.1191506574,139.644857676,28.2920581744,3.33212,108.020679502
 08/26  05:00:00,176.60527231,33.8972357135,57.6443895424,0.0,12.7620426787,28.1191506574,181.226753166,42.2119517094,8.3303,130.684501457
 08/26  06:00:00,269.934163077,35.6957588478,79.5767482877,0.0,42.6918050922,54.3732441037,241.126299427,37.1741457517,16.6606,187.291553675
 08/26  07:00:00,321.311501063,36.8599979494,90.208168081,0.0,42.6918050922,86.1019271793,352.274126919,17.3480600022,24.9909,309.935166917
 08/26  08:00:00,363.749716325,36.9084686159,89.5403668806,0.0,57.6566862989,112.030105488,486.582858024,2.6319709765,33.3212,450.629687047
 08/26  09:00:00,319.216679243,37.4143157183,92.0349157922,0.0,57.6566862989,83.6599452969,392.670539071,0.0,66.8089,325.861639071
 08/26  10:00:00,264.568442819,37.6655967296,90.6590149141,0.0,42.6918050922,68.9656133826,329.445149422,0.0,83.4695,245.975649422
 08/26  11:00:00,258.215452444,37.7633286158,91.8304630173,0.0,34.9340096728,67.7198543238,280.208342357,0.0,83.4695,196.738842357
 08/26  12:00:00,257.468385653,37.8479983486,91.7588861451,0.0,34.9340096728,67.7198543238,229.495345266,0.0,83.4695,146.025845266
 08/26  13:00:00,247.433341267,37.7995957825,91.4565591745,0.0,34.9340096728,57.9733543238,219.751753779,0.0,75.1392,144.612553779
 08/26  14:00:00,247.18768277,37.806624489,91.1819798377,0.0,34.9340096728,57.9733543238,207.076273545,0.0,66.8089,140.267373545
 08/26  15:00:00,246.941650632,37.822763739,90.9309129093,0.0,34.9340096728,57.9733543238,220.812546654,0.0,75.1392,145.673346654
 08/26  16:00:00,277.011739188,37.7092176523,91.8722286422,0.0,34.9340096728,62.9068543238,200.150952569,0.0,91.7998,108.351152569
 08/26  17:00:00,304.795696228,37.2414066594,92.5969233226,0.0,34.9340096728,72.2186844194,189.936378991,2.25894198783,49.9818,137.695637003
 08/26  18:00:00,369.410061419,37.5211289776,91.2562521735,0.0,87.0357390804,86.2600435998,216.060600462,3.72118203454,49.9818,162.357618428
 08/26  19:00:00,370.677997408,37.2049196892,89.2591269342,0.0,102.000620287,77.6748002752,252.682502753,4.2553317033,33.3212,215.10597105
 08/26  20:00:00,390.615452883,37.0873922422,89.3379395807,0.0,102.000620287,88.9820225341,249.206896914,4.65310530902,33.3212,211.232591605
 08/26  21:00:00,380.765285818,37.1615919102,89.2090866883,0.0,102.000620287,91.6425454185,241.588385163,5.0053359674,24.9909,211.592149196
 08/26  22:00:00,328.261638004,37.0235642394,90.1656004372,0.0,87.0357390804,65.871452062,338.347977666,5.37085137064,16.6606,316.316526295
 08/26  23:00:00,256.76330477,36.9006705632,93.4273725476,0.0,42.6918050922,48.4199368926,194.269933001,6.05419535159,8.3303,179.88543765
 08/26  24:00:00,193.537731674,33.7773341712,74.8991895914,0.0,27.7269238854,30.610668775,111.550019558,0.211860560672,3.33212,108.006038997
 08/27  01:00:00,196.982053772,32.9979741463,70.2993307705,0.0,34.4311606118,33.1021868926,83.8233496802,0.0235817158067,3.33212,80.4676479644
 08/27  02:00:00,182.382932928,33.8972357135,72.1643737667,0.0,19.466279405,30.610668775,83.8951859463,0.085966441816,3.33212,80.4770995045
 08/27  03:00:00,176.557692382,32.9979741463,67.7015990728,0.0,19.466279405,30.610668775,88.2161899357,4.41037306456,3.33212,80.4736968712
 08/27  04:00:00,172.906983733,32.0987125792,58.5753089978,0.0,19.466279405,30.610668775,116.312823581,11.322127885,3.33212,101.658575696
 08/27  05:00:00,200.805252845,33.8972357135,72.192998186,0.0,19.466279405,30.610668775,161.471060186,15.7398004431,8.3303,137.400959742
 08/27  06:00:00,274.051110728,35.3360542209,83.3661537196,0.0,42.6918050922,54.3732441037,218.902822731,14.4492678565,16.6606,187.792954875
 08/27  07:00:00,334.729090497,37.1651758172,94.2630239746,0.0,49.3960418185,88.5934452969,350.06149289,15.8233141527,24.9909,309.247278738
 08/27  08:00:00,363.855786555,36.8763757568,91.6405382925,0.0,57.6566862989,112.030105488,494.57289758,10.1412887119,33.3212,451.110408868
 08/27  09:00:00,307.709926282,37.4695026491,90.6240692017,0.0,50.9524495726,81.1684271793,395.688001761,1.80659784856,66.8089,327.072503913
 08/27  10:00:00,264.02899431,37.8795576247,90.8550536904,0.0,42.6918050922,68.9656133826,329.862483675,0.0,83.4695,246.392983675
 08/27  11:00:00,260.487690415,37.7576872271,90.7070949961,0.0,38.286128036,68.9656133826,280.252552693,0.0,83.4695,196.783052693
 08/27  12:00:00,259.824522287,37.8712068199,90.0978935429,0.0,38.286128036,68.9656133826,229.168063986,0.0,83.4695,145.698563986
 08/27  13:00:00,241.119889855,37.7089538129,89.9202274851,0.0,31.5818913096,56.727595265,214.20471856,0.0,75.1392,139.06551856
 08/27  14:00:00,241.740033965,37.6919958203,90.5354648159,0.0,31.5818913096,56.727595265,212.143424606,0.0,66.8089,145.334524606
 08/27  15:00:00,242.261980407,37.7206924981,90.9833344749,0.0,31.5818913096,56.727595265,213.860380183,0.0,75.1392,138.721180183
 08/27  16:00:00,271.046182608,37.5968245355,91.349323682,0.0,31.5818913096,61.661095265,200.037920476,0.0,91.7998,108.238120476
 08/27  17:00:00,298.34089108,37.027224354,90.8406966288,0.0,31.5818913096,70.9729253606,190.116306588,2.43008473728,49.9818,137.70442185
 08/27  18:00:00,359.353798925,37.1199883779,90.0763617869,0.0,80.3315023541,83.7685254822,216.191784623,4.01430272803,49.9818,162.195681895
 08/27  19:00:00,370.922641279,37.1540300764,89.1996369272,0.0,102.000620287,77.6748002752,252.733945542,4.5452418646,33.3212,214.867503677
 08/27  20:00:00,399.420460312,37.0873153923,88.9407102605,0.0,108.704857014,91.4735406516,245.456573774,4.93889848188,33.3212,207.196475292
 08/27  21:00:00,371.515198339,37.3037795652,89.2333637455,0.0,95.2963835608,89.1510273009,245.211515859,5.30216044757,24.9909,214.918455411
 08/27  22:00:00,319.305826133,37.156034791,90.6101538672,0.0,80.3315023541,63.3799339444,332.034820172,5.71311934247,16.6606,309.66110083
 08/27  23:00:00,254.97362911,37.0355627813,91.9063945304,0.0,42.6918050922,48.4199368926,199.942212983,6.39572925272,8.3303,185.21618373
 08/27  24:00:00,198.692923606,33.7773341712,70.26169982,0.0,34.4311606118,33.1021868926,105.500122411,0.224232800935,3.33212,101.94376961
 08/28  01:00:00,169.927661624,32.9979741463,61.7588949101,0.0,19.418418834,29.3649097162,83.6514320872,0.0816294815458,3.33212,80.2376826056
 08/28  02:00:00,165.843315334,33.8972357135,64.6712484454,0.0,12.7620426787,28.1191506574,84.2730946808,0.554689854951,3.33212,80.3862848259
 08/28  03:00:00,165.46494218,33.8972357135,64.520568396,0.0,12.7620426787,28.1191506574,91.7342254843,8.00719505653,3.33212,80.3949104278
 08/28  04:00:00,174.290013013,33.8972357135,66.9959072776,0.0,12.7620426787,28.1191506574,124.663880695,13.2999534861,3.33212,108.031807209
 08/28  05:00:00,206.774944078,34.1969895692,71.3858890434,0.0,25.5240853573,30.610668775,196.190227587,8.12852701395,8.3303,179.731400573
 08/28  06:00:00,309.856357219,35.6957588478,85.5740573465,0.0,51.0481707146,78.1489452969,338.341734489,4.7613487958,16.6606,316.919785693
 08/28  07:00:00,368.813996299,36.8190963368,91.5550104358,0.0,64.3609230253,109.708623606,452.924436164,11.2325550771,24.9909,416.700981087
 08/28  08:00:00,327.433099284,36.8245029306,91.9113813696,0.0,51.0481707146,80.7689615957,358.302519012,3.11605185239,33.3212,321.86526716
 08/28  09:00:00,301.459853682,37.3916406644,92.2698961516,0.0,51.0481707146,71.0224615957,312.876767262,0.0,66.8089,246.067867262
 08/28  10:00:00,253.74834234,37.6353638467,93.3150927216,0.0,32.1804615127,65.7244621605,279.787591884,0.0,83.4695,196.318091884
 08/28  11:00:00,252.901515942,37.7351080213,92.3412630411,0.0,32.1804615127,65.7244621605,229.349367279,0.0,83.4695,145.879867279
 08/28  12:00:00,251.448316444,37.8366484841,91.3624284708,0.0,32.1804615127,65.7244621605,229.174369846,0.0,83.4695,145.704869846
 08/28  13:00:00,241.474907416,37.8277875505,91.0035211564,0.0,32.1804615127,55.9779621605,214.042370951,0.0,75.1392,138.903170951
 08/28  14:00:00,241.475680021,37.7947450875,90.9827548327,0.0,32.1804615127,55.9779621605,212.161285826,0.0,66.8089,145.352385826
 08/28  15:00:00,241.401849759,37.850943223,90.9092657853,0.0,32.1804615127,55.9779621605,213.873954274,0.0,75.1392,138.734754274
 08/28  16:00:00,270.117195353,38.0906310483,90.1612411281,0.0,32.1804615127,60.9114621605,200.045719392,0.0,91.7998,108.245919392
 08/28  17:00:00,304.474329034,37.285197833,90.227908076,0.0,32.1804615127,77.5397301883,214.355260817,2.53262612703,49.9818,161.84083469
 08/28  18:00:00,356.839533989,37.3906350235,88.5350769681,0.0,77.122965704,86.2600435998,345.895894418,4.21008076575,49.9818,291.704013653
 08/28  19:00:00,373.46889663,37.4753709551,89.0576376354,0.0,102.647051061,80.1663183927,253.570483563,4.78077698597,33.3212,215.468506577
 08/28  20:00:00,406.812957894,37.3913160501,89.2268240821,0.0,115.40909374,92.7192997104,253.231682066,5.18284480074,33.3212,214.727637266
 08/28  21:00:00,382.182322188,37.4437037705,88.5834424428,0.0,102.647051061,94.1340635361,340.540385429,5.5941761621,24.9909,309.955309267
 08/28  22:00:00,317.485521579,37.418228287,90.9762307278,0.0,77.122965704,65.871452062,264.23605742,5.98159505769,16.6606,241.593862362
 08/28  23:00:00,252.122062362,37.227396521,94.4255735048,0.0,38.286128036,48.4199368926,147.03376468,6.38104864879,8.3303,132.322416031
 08/28  24:00:00,189.606571878,33.7773341712,73.2054172292,0.0,25.5240853573,30.610668775,105.239208375,0.226349572449,3.33212,101.680738803
 08/29  01:00:00,178.745185078,33.4476049299,70.3983061604,0.0,19.418418834,29.3649097162,84.3262369325,0.606790959145,3.33212,80.3873259734
 08/29  02:00:00,168.10118214,33.8972357135,66.9770562378,0.0,12.7620426787,28.1191506574,86.2296251537,2.49972931177,3.33212,80.3977758419
 08/29  03:00:00,169.828471768,33.8972357135,69.191806599,0.0,12.7620426787,28.1191506574,94.2783982931,10.5484541254,3.33212,80.3978241677
 08/29  04:00:00,169.53525688,33.4476049299,62.375957898,0.0,12.7620426787,28.1191506574,138.983605529,28.5441190151,3.33212,107.107366514
 08/29  05:00:00,202.307459485,33.8972357135,67.2783605062,0.0,25.5240853573,30.610668775,231.686810855,42.5588955585,8.3303,180.797615297
 08/29  06:00:00,318.277631454,35.6957588478,94.6804666671,0.0,51.0481707146,78.1489452969,379.827546971,46.5404681286,16.6606,316.626478842
 08/29  07:00:00,365.489562689,36.7926062139,88.0924596356,0.0,64.3609230253,109.708623606,463.720681967,21.2898975721,24.9909,417.439884395
 08/29  08:00:00,327.941627068,36.8062509909,91.3535445523,0.0,51.0481707146,80.7689615957,357.867886971,2.5579271786,33.3212,321.988759793
 08/29  09:00:00,302.341612081,37.3848370698,93.4152173384,0.0,51.0481707146,71.0224615957,312.946642297,0.0,66.8089,246.137742297
 08/29  10:00:00,252.784717679,37.6172096605,92.0250093082,0.0,32.1804615127,65.7244621605,279.826147088,0.0,83.4695,196.356647088
 08/29  11:00:00,254.154673468,37.7057855148,92.6072857967,0.0,32.1804615127,65.7244621605,229.376742641,0.0,83.4695,145.907242641
 08/29  12:00:00,252.801380948,37.8090231912,91.8573410012,0.0,32.1804615127,65.7244621605,229.185676842,0.0,83.4695,145.716176842
 08/29  13:00:00,242.67259739,37.813292011,92.0686769843,0.0,32.1804615127,55.9779621605,214.061921964,0.0,75.1392,138.922721964
 08/29  14:00:00,240.802721297,37.8050063454,90.5670452576,0.0,32.1804615127,55.9779621605,212.182147393,0.0,66.8089,145.373247393
 08/29  15:00:00,239.195279732,37.8551083485,88.4889694559,0.0,32.1804615127,55.9779621605,214.708712365,0.0,75.1392,139.569512365
 08/29  16:00:00,271.264467869,38.0794297402,90.4907435838,0.0,32.1804615127,60.9114621605,199.264317213,0.0,91.7998,107.464517213
 08/29  17:00:00,305.847177454,37.2953530192,90.8225954936,0.0,32.1804615127,77.5397301883,214.037739008,2.17059937275,49.9818,161.885339635
 08/29  18:00:00,357.949834182,37.4355609246,88.8512683885,0.0,77.122965704,86.2600435998,345.381965671,3.61180270976,49.9818,291.788362961
 08/29  19:00:00,373.534375527,37.5249527069,89.4994213281,0.0,102.647051061,80.1663183927,252.982163378,4.10527892485,33.3212,215.555684453
 08/29  20:00:00,406.157085361,37.4483136365,87.8212539688,0.0,115.40909374,92.7192997104,252.773673163,4.47452131985,33.3212,214.977951843
 08/29  21:00:00,382.639090594,37.5138637552,87.8121891982,0.0,102.647051061,94.1340635361,344.543641861,4.81971663933,24.9909,314.733025222
 08/29  22:00:00,317.931321287,37.5006765139,89.3534379088,0.0,77.122965704,65.871452062,260.944958382,5.1782320458,16.6606,239.106126336
 08/29  23:00:00,252.421387838,37.3076582383,92.5737867769,0.0,38.286128036,48.4199368926,144.643770332,5.59485557694,8.3303,130.718614755
 08/29  24:00:00,203.062929238,34.6166449672,84.7378336351,0.0,25.5240853573,30.610668775,111.447754734,0.0711306965308,3.33212,108.044504038
 08/30  01:00:00,194.75039271,34.4967434249,83.9998679682,0.0,19.418418834,29.3649097162,77.8398305446,0.29564961603,3.33212,74.2120609285
 08/30  02:00:00,175.242000364,33.5974818578,73.9223810916,0.0,12.7620426787,28.1191506574,84.0367782466,0.300971862458,3.33212,80.4036863841
 08/30  03:00:00,174.031602411,33.5974818578,72.7205626677,0.0,12.7620426787,28.1191506574,84.0373237494,0.307557237112,3.33212,80.3976465123
 08/30  04:00:00,185.227964454,34.4967434249,75.895277385,0.0,12.7620426787,28.1191506574,111.666144673,0.284729643705,3.33212,108.049295029
 08/30  05:00:00,218.075732807,35.0213126724,80.5430185095,0.0,25.5240853573,30.610668775,188.333435601,0.186043943591,8.3303,179.817091658
 08/30  06:00:00,304.292834806,34.6166449672,78.1672772424,0.0,51.0481707146,78.1489452969,334.671499414,0.275014163769,16.6606,317.735885251
 08/30  07:00:00,367.958143679,36.9401561221,89.6450375255,0.0,64.3609230253,109.708623606,449.268472313,7.71263050787,24.9909,416.564941805
 08/30  08:00:00,327.71030916,36.9260049366,90.9785404322,0.0,51.0481707146,80.7689615957,359.989710044,3.04741611431,33.3212,323.62109393
 08/30  09:00:00,301.044075697,37.4238259372,91.7120255595,0.0,51.0481707146,71.0224615957,315.543057735,0.0,66.8089,248.734157735
 08/30  10:00:00,253.244288536,37.6633571234,92.3596259711,0.0,32.1804615127,65.7244621605,276.235279396,0.0,83.4695,192.765779396
 08/30  11:00:00,254.296555138,37.7771801884,93.0183271915,0.0,32.1804615127,65.7244621605,229.398250317,0.0,83.4695,145.928750317
 08/30  12:00:00,250.940882352,37.8890211901,90.8778891756,0.0,32.1804615127,65.7244621605,229.210246112,0.0,83.4695,145.740746112
 08/30  13:00:00,241.123040758,37.7799731968,90.9073345723,0.0,32.1804615127,55.9779621605,220.700766348,0.0,75.1392,145.561566348
 08/30  14:00:00,240.932068448,37.7658744823,90.8462584439,0.0,32.1804615127,55.9779621605,205.580464462,0.0,66.8089,138.771564462
 08/30  15:00:00,239.019364214,37.8677167867,89.116372934,0.0,32.1804615127,55.9779621605,220.529327557,0.0,75.1392,145.390127557
 08/30  16:00:00,267.048644413,38.1879045726,87.6465381437,0.0,32.1804615127,60.9114621605,200.071967459,0.0,91.7998,108.272167459
 08/30  17:00:00,302.485541902,37.3193324472,88.5812934509,0.0,32.1804615127,77.5397301883,214.350146443,2.52101660775,49.9818,161.847329835
 08/30  18:00:00,356.373570424,37.4276488194,88.3632422945,0.0,77.122965704,86.2600435998,343.565244933,4.24726610333,49.9818,289.33617883
 08/30  19:00:00,371.371141798,37.5082959414,86.5856947739,0.0,102.647051061,80.1663183927,255.528451732,4.78322746365,33.3212,217.424024268
 08/30  20:00:00,408.111878286,37.4286851082,89.2554784728,0.0,115.40909374,92.7192997104,247.051095722,5.23598790847,33.3212,208.493907813
 08/30  21:00:00,382.894413426,37.5233909932,87.6488112726,0.0,102.647051061,94.1340635361,348.635827175,5.61283878413,24.9909,318.032088391
 08/30  22:00:00,318.202532965,37.5070400806,90.6123562524,0.0,77.122965704,65.871452062,258.810942592,5.98873067364,16.6606,236.161611919
 08/30  23:00:00,251.556831214,37.315790083,92.8389036935,0.0,38.286128036,48.4199368926,151.964146047,6.35026476943,8.3303,137.283581278
 08/30  24:00:00,207.352124629,34.7964972806,89.418269381,0.0,25.5240853573,30.610668775,105.053928675,0.0214179818334,3.33212,101.700390693
 08/31  01:00:00,194.855799362,34.1969895692,85.3324327839,0.0,19.418418834,29.3649097162,83.9376650069,0.193964814519,3.33212,80.4115801924
 08/31  02:00:00,177.891546188,33.5974818578,77.2230455946,0.0,12.7620426787,28.1191506574,84.0785263207,0.341604949993,3.33212,80.4048013707
