Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/31  03:00:00,175.495123538,33.5974818578,74.9098474112,0.0,12.7620426787,28.1191506574,84.0911276962,0.344779148778,3.33212,80.4142285474
 08/31  04:00:00,185.928507068,34.1969895692,78.0275250397,0.0,12.7620426787,28.1191506574,110.7107169,0.605913306211,3.33212,106.772683594
 08/31  05:00:00,217.878158919,34.4967434249,82.0488819398,0.0,25.5240853573,30.610668775,190.038426392,0.477670179854,8.3303,181.230456212
 08/31  06:00:00,316.629454793,34.7964972806,90.8318988027,0.0,51.0481707146,78.1489452969,334.677486528,0.152466353857,16.6606,317.864420174
 08/31  07:00:00,366.64596303,37.1039581781,88.7966544584,0.0,64.3609230253,109.708623606,450.350760227,8.52178146213,24.9909,416.838078765
 08/31  08:00:00,326.693394376,36.951997707,90.1620458009,0.0,51.0481707146,80.7689615957,358.903976646,3.33445102854,33.3212,322.248325618
 08/31  09:00:00,301.18537277,37.4472546627,91.8043487779,0.0,51.0481707146,71.0224615957,314.676555322,0.0,66.8089,247.867655322
 08/31  10:00:00,253.335889932,37.6923842846,92.9303079262,0.0,32.1804615127,65.7244621605,278.450170011,0.0,83.4695,194.980670011
 08/31  11:00:00,252.731650109,37.8024230548,91.8390458631,0.0,32.1804615127,65.7244621605,229.416028447,0.0,83.4695,145.946528447
 08/31  12:00:00,250.569400512,37.9726767789,90.4729997363,0.0,32.1804615127,65.7244621605,229.231457544,0.0,83.4695,145.761957544
 08/31  13:00:00,238.604174296,37.9684824335,88.4622892873,0.0,32.1804615127,55.9779621605,220.722776275,0.0,75.1392,145.583576275
 08/31  14:00:00,237.842794314,37.9409030132,87.897105026,0.0,32.1804615127,55.9779621605,205.602992144,0.0,66.8089,138.794092144
 08/31  15:00:00,235.696010861,38.0033156485,85.6323317332,0.0,32.1804615127,55.9779621605,220.550457019,0.0,75.1392,145.411257019
 08/31  16:00:00,264.634321403,38.4060599415,85.0053899701,0.0,32.1804615127,60.9114621605,200.078287683,0.0,91.7998,108.278487683
 08/31  17:00:00,297.762002635,37.5412237833,84.1897979141,0.0,32.1804615127,77.5397301883,214.631365717,2.76447971318,49.9818,161.885086004
 08/31  18:00:00,350.011540976,37.6706022907,82.3601970048,0.0,77.122965704,86.2600435998,346.72819277,4.71238582121,49.9818,292.034006949
 08/31  19:00:00,365.620318551,37.7646165372,81.6122093889,0.0,102.647051061,80.1663183927,254.218971763,5.30198191345,33.3212,215.59578985
 08/31  20:00:00,403.990732994,37.7008259553,85.7561798823,0.0,115.40909374,92.7192997104,251.656713726,5.73794239922,33.3212,212.597571326
 08/31  21:00:00,380.952171203,37.7676944744,86.1052446069,0.0,102.647051061,94.1340635361,344.082444634,6.13885748708,24.9909,312.952687146
 08/31  22:00:00,316.811465185,37.7313800878,88.6789150736,0.0,77.122965704,65.871452062,265.973278938,6.54992694753,16.6606,242.762751991
 08/31  23:00:00,251.227301417,37.4676538028,90.6290753446,0.0,38.286128036,48.4199368926,146.829153813,6.97129633137,8.3303,131.527557481
 08/31  24:00:00,214.823869191,35.1562019075,95.048784761,0.0,25.5240853573,30.610668775,106.456974995,0.0601337598941,3.33212,103.064721235
 09/01  01:00:00,197.119789618,34.0770880269,86.4640168162,0.0,19.418418834,29.3649097162,82.4944516495,0.0563104702446,3.33212,79.1060211793
 09/01  02:00:00,185.791502358,34.6166449672,82.2716069926,0.0,12.7620426787,28.1191506574,83.9407171984,0.194748081946,3.33212,80.4138491165
 09/01  03:00:00,181.312550757,34.0770880269,79.9007656534,0.0,12.7620426787,28.1191506574,83.819227403,0.063022465842,3.33212,80.4240849372
 09/01  04:00:00,188.207426661,34.1220511053,79.1342355499,0.0,12.7620426787,28.1191506574,111.596168218,0.188176536383,3.33212,108.075871681
 09/01  05:00:00,220.868968582,35.2461280642,81.9964964445,0.0,25.5240853573,30.610668775,188.401382638,0.171028936455,8.3303,179.900053702
 09/01  06:00:00,305.498120055,34.6166449672,78.3103484525,0.0,51.0481707146,78.1489452969,335.021603732,0.34510184677,16.6606,318.015901885
 09/01  07:00:00,369.406844336,36.9159474019,89.8734659133,0.0,64.3609230253,109.708623606,451.877159636,9.74844875449,24.9909,417.137810882
 09/01  08:00:00,328.428443025,36.8880060897,91.556213892,0.0,51.0481707146,80.7689615957,366.188457261,3.79310398226,33.3212,329.074153279
 09/01  09:00:00,300.351739937,37.3628477949,91.8403294038,0.0,51.0481707146,71.0224615957,314.661088787,0.0,66.8089,247.852188787
 09/01  10:00:00,252.168927101,37.5911351378,92.0221131746,0.0,32.1804615127,65.7244621605,278.129300515,0.0,83.4695,194.659800515
 09/01  11:00:00,252.887222475,37.711661309,91.6530078835,0.0,32.1804615127,65.7244621605,229.488561773,0.0,83.4695,146.019061773
 09/01  12:00:00,251.532892112,37.8133291936,90.6390119642,0.0,32.1804615127,65.7244621605,224.286945878,0.0,83.4695,140.817445878
 09/01  13:00:00,241.266750027,37.7503378629,90.132073785,0.0,32.1804615127,55.9779621605,220.751662376,0.0,75.1392,145.612462376
 09/01  14:00:00,241.603270835,37.6881192139,90.5086947636,0.0,32.1804615127,55.9779621605,212.241446682,0.0,66.8089,145.432546682
 09/01  15:00:00,241.615048437,37.7461231549,90.4685625649,0.0,32.1804615127,55.9779621605,213.955320275,0.0,75.1392,138.816120275
 09/01  16:00:00,270.864850789,37.9400094441,90.2803329795,0.0,32.1804615127,60.9114621605,200.092568799,0.0,91.7998,108.292768799
 09/01  17:00:00,305.200252284,37.1480255535,90.384400582,0.0,32.1804615127,77.5397301883,215.341620489,3.40177706234,49.9818,161.958043426
 09/01  18:00:00,358.087735022,37.223697711,89.3681318088,0.0,77.122965704,86.2600435998,347.641848785,5.51910928706,49.9818,292.140939498
 09/01  19:00:00,373.677197799,37.3006850472,89.8118517947,0.0,102.647051061,80.1663183927,255.263298117,6.2129894784,33.3212,215.729108639
 09/01  20:00:00,406.894904499,37.2445528156,89.8679166504,0.0,115.40909374,92.7192997104,255.154569539,6.67083288025,33.3212,215.162536659
 09/01  21:00:00,382.085144408,37.3231232796,88.8033166174,0.0,102.647051061,94.1340635361,350.609612808,7.10305220376,24.9909,318.515660604
 09/01  22:00:00,317.180472646,37.3343938365,90.2475757092,0.0,77.122965704,65.871452062,260.508185602,7.54445315989,16.6606,236.303132442
 09/01  23:00:00,250.92999203,37.1868941516,92.3660575425,0.0,38.286128036,48.4199368926,147.17078859,8.05755556711,8.3303,130.782933023
 09/01  24:00:00,189.042687454,33.7773341712,72.5279315729,0.0,25.5240853573,30.610668775,111.712400513,0.303742637165,3.33212,108.076537876
 09/02  01:00:00,189.655945608,33.8972357135,70.9035797513,0.0,27.7269238854,30.610668775,83.9777240203,0.225280583877,3.33212,80.4203234364
 09/02  02:00:00,168.462222549,33.8972357135,67.588639425,0.0,12.7620426787,28.1191506574,88.5324483546,4.77880968414,3.33212,80.4215186705
 09/02  03:00:00,167.547649241,33.8972357135,66.8320526797,0.0,12.7620426787,28.1191506574,99.3185320392,15.5576598704,3.33212,80.4287521688
 09/02  04:00:00,172.782375927,33.8972357135,65.3238053945,0.0,12.7620426787,28.1191506574,119.401220031,14.3324893235,3.33212,101.736610708
 09/02  05:00:00,188.541454388,34.3468664971,68.0676467554,0.0,12.7620426787,28.1191506574,151.726142016,6.04602330588,8.3303,137.34981871
 09/02  06:00:00,266.872196358,34.7964972806,73.3228065478,0.0,42.6918050922,54.3732441037,205.030965933,4.31908157378,16.6606,184.051284359
 09/02  07:00:00,322.529093047,37.0021041709,90.505203438,0.0,42.6918050922,86.1019271793,350.010275407,10.8917313602,24.9909,314.127644047
 09/02  08:00:00,360.606402235,36.8699956941,86.9438658662,0.0,57.6566862989,112.030105488,489.570042063,3.99986200129,33.3212,452.248980062
 09/02  09:00:00,313.786151875,37.3448912694,85.7570589445,0.0,57.6566862989,83.6599452969,394.957069751,0.0,66.8089,328.148169751
 09/02  10:00:00,259.791977488,37.5966833298,85.2946246826,0.0,42.6918050922,68.9656133826,329.961312017,0.0,83.4695,246.491812017
 09/02  11:00:00,251.036501721,37.7231975379,84.8207726214,0.0,34.9340096728,67.7198543238,280.495218471,0.0,83.4695,197.025718471
 09/02  12:00:00,251.832316807,37.8311936432,86.2602582979,0.0,34.9340096728,67.7198543238,229.648586522,0.0,83.4695,146.179086522
 09/02  13:00:00,244.854680083,37.8188303988,88.9552380257,0.0,34.9340096728,57.9733543238,221.122557019,0.0,75.1392,145.983357019
 09/02  14:00:00,245.856063463,37.8059213892,89.8961710037,0.0,34.9340096728,57.9733543238,212.627191407,0.0,66.8089,145.818291407
 09/02  15:00:00,246.0948432,37.7895653744,90.1408986965,0.0,34.9340096728,57.9733543238,220.948152666,0.0,75.1392,145.808952666
 09/02  16:00:00,275.845074386,37.641201191,90.8052284336,0.0,34.9340096728,62.9068543238,200.23524804,0.0,91.7998,108.43544804
 09/02  17:00:00,303.218069872,37.2089418272,90.9274079485,0.0,34.9340096728,72.2186844194,191.372217749,3.55127450245,49.9818,137.839143247
 09/02  18:00:00,368.596751751,37.4973392275,90.7117283746,0.0,87.0357390804,86.2600435998,218.229404797,5.66675283377,49.9818,162.580851963
 09/02  19:00:00,372.92474165,37.1651382681,89.8066873319,0.0,102.000620287,77.6748002752,255.277695373,6.42227398239,33.3212,215.53422139
 09/02  20:00:00,389.534954377,37.0396462758,88.9447496441,0.0,102.000620287,88.9820225341,255.504265097,6.94366431049,33.3212,215.239400787
 09/02  21:00:00,380.742583041,37.080579212,90.7498237638,0.0,102.000620287,91.6425454185,247.910913667,7.40906386904,24.9909,215.510949798
 09/02  22:00:00,328.247886276,36.9518478395,92.1748755268,0.0,87.0357390804,65.871452062,340.542904426,9.21938952406,16.6606,314.662914902
 09/02  23:00:00,256.455123872,36.8409591801,94.5004253534,0.0,42.6918050922,48.4199368926,204.033776035,13.36759761,8.3303,182.335878425
 09/02  24:00:00,191.777575396,33.8972357135,73.4883053936,0.0,27.7269238854,30.610668775,118.109824282,6.67484798954,3.33212,108.102856293
 09/03  01:00:00,201.985769018,32.9979741463,75.6119625208,0.0,34.4311606118,33.1021868926,90.4306445382,6.57384599921,3.33212,80.524678539
 09/03  02:00:00,171.10739321,32.0987125792,63.3794597223,0.0,19.466279405,30.610668775,112.829494111,28.9843167072,3.33212,80.5130574043
 09/03  03:00:00,177.983254655,32.0987125792,70.2726500275,0.0,19.466279405,30.610668775,125.588625624,41.7394802918,3.33212,80.5170253323
 09/03  04:00:00,184.698151721,32.9979741463,69.5767656283,0.0,19.466279405,30.610668775,169.012482846,57.5776692653,3.33212,108.102693581
 09/03  05:00:00,199.079126866,32.9979741463,71.6351655516,0.0,19.466279405,30.610668775,209.168059008,69.8614961091,8.3303,130.976262899
 09/03  06:00:00,277.113813835,34.7964972806,84.8047919359,0.0,42.6918050922,54.3732441037,264.935872108,58.8838857125,16.6606,189.391386396
 09/03  07:00:00,332.887031212,37.3146406626,92.901033703,0.0,49.3960418185,88.5934452969,368.972844989,27.1492840241,24.9909,316.832660965
 09/03  08:00:00,361.935732578,36.9667970894,89.4343768877,0.0,57.6566862989,112.030105488,487.921233272,2.83496517201,33.3212,451.7650681
 09/03  09:00:00,307.986931869,37.503970935,90.5315809294,0.0,50.9524495726,81.1684271793,396.360073992,0.0,66.8089,329.551173992
 09/03  10:00:00,264.340510186,37.8955801056,91.0454516149,0.0,42.6918050922,68.9656133826,330.368953245,0.0,83.4695,246.899453245
 09/03  11:00:00,260.659517646,37.7894054312,90.9578958332,0.0,38.286128036,68.9656133826,280.544876157,0.0,83.4695,197.075376157
 09/03  12:00:00,259.777102893,37.93818863,90.5048899172,0.0,38.286128036,68.9656133826,229.308900365,0.0,83.4695,145.839400365
 09/03  13:00:00,240.688353049,37.8218430297,90.3227104186,0.0,31.5818913096,56.727595265,220.982975164,0.0,75.1392,145.843775164
 09/03  14:00:00,240.795682325,37.7556103524,90.4395797576,0.0,31.5818913096,56.727595265,212.289717428,0.0,66.8089,145.480817428
 09/03  15:00:00,240.940211468,37.7174870411,90.6627961541,0.0,31.5818913096,56.727595265,213.99978288,0.0,75.1392,138.86058288
 09/03  16:00:00,270.518033081,37.5461848325,91.18090274,0.0,31.5818913096,61.661095265,200.121680606,0.0,91.7998,108.321880606
 09/03  17:00:00,297.867685423,36.8891005485,91.5738315373,0.0,31.5818913096,70.9729253606,189.946342266,2.12337895693,49.9818,137.841163309
 09/03  18:00:00,358.715168229,36.9864233478,90.6912850849,0.0,80.3315023541,83.7685254822,215.926473892,3.49941343018,49.9818,162.445260462
 09/03  19:00:00,373.311803528,36.9921877512,90.4206534908,0.0,102.000620287,77.6748002752,252.627960012,3.9787442974,33.3212,215.328015715
 09/03  20:00:00,398.896313791,36.9416843761,90.4798388864,0.0,108.704857014,91.4735406516,252.381215396,4.33249380643,33.3212,214.72752159
 09/03  21:00:00,371.032003396,37.1189290585,91.1449665208,0.0,95.2963835608,89.1510273009,244.91619333,4.67201735742,24.9909,215.253275973
 09/03  22:00:00,319.827091146,36.9900899022,94.0688449466,0.0,80.3315023541,63.3799339444,343.584159085,17.2229838125,16.6606,309.700575272
 09/03  23:00:00,257.080351255,36.8983515633,96.4320111275,0.0,42.6918050922,48.4199368926,238.648599871,44.0580184232,8.3303,186.260281448
 09/03  24:00:00,216.848716925,33.8972357135,89.7785382997,0.0,34.4311606118,33.1021868926,153.980602073,42.4149876402,3.33212,108.233494433
 09/04  01:00:00,205.764504031,31.199451012,81.3553248651,0.0,34.4311606118,33.1021868926,127.80404777,43.9456881315,3.33212,80.5262396383
 09/04  02:00:00,181.495102018,31.199451012,74.588855678,0.0,19.466279405,30.610668775,128.162630916,44.3102931901,3.33212,80.5202177264
 09/04  03:00:00,175.742380951,31.199451012,68.8542135761,0.0,19.466279405,30.610668775,127.745308903,43.8914470499,3.33212,80.5217418533
 09/04  04:00:00,182.970889583,33.8972357135,66.8265351083,0.0,19.466279405,30.610668775,152.497705459,41.040773402,3.33212,108.124812057
 09/04  05:00:00,192.357859615,31.199451012,66.6777311325,0.0,19.466279405,30.610668775,175.645810126,36.3090860258,8.3303,131.0064241
 09/04  06:00:00,271.007330502,35.5159065344,77.8894492216,0.0,42.6918050922,54.3732441037,236.813140179,32.0087730928,16.6606,188.143767086
 09/04  07:00:00,334.506800422,37.144903031,94.8620745438,0.0,49.3960418185,88.5934452969,373.059295206,29.5741714697,24.9909,318.494223736
 09/04  08:00:00,361.959613769,36.9072764167,90.1233643166,0.0,57.6566862989,112.030105488,493.867301522,9.07748243251,33.3212,451.468619089
 09/04  09:00:00,308.322194136,37.4873857062,91.3504496484,0.0,50.9524495726,81.1684271793,397.278540552,0.145216480076,66.8089,330.324424072
 09/04  10:00:00,264.933172066,37.8199157859,92.2346318018,0.0,42.6918050922,68.9656133826,330.457617189,0.0,83.4695,246.988117189
 09/04  11:00:00,261.107316897,37.7779973118,91.8138482833,0.0,38.286128036,68.9656133826,280.594655779,0.0,83.4695,197.125155779
 09/04  12:00:00,260.050172056,37.8900648557,91.1297911749,0.0,38.286128036,68.9656133826,229.341417128,0.0,83.4695,145.871917128
 09/04  13:00:00,240.96448856,37.7868006777,90.7958288989,0.0,31.5818913096,56.727595265,220.993024699,0.0,75.1392,145.853824699
 09/04  14:00:00,241.078947189,37.7391299993,90.8228314127,0.0,31.5818913096,56.727595265,212.31909246,0.0,66.8089,145.51019246
 09/04  15:00:00,241.25167545,37.7209206574,90.9753474305,0.0,31.5818913096,56.727595265,214.4187948,0.0,75.1392,139.2795948
 09/04  16:00:00,270.787190424,37.5496281644,91.4639095518,0.0,31.5818913096,61.661095265,201.582062946,0.0,91.7998,109.782262946
 09/04  17:00:00,298.318230478,36.8956497006,91.9822543696,0.0,31.5818913096,70.9729253606,187.265991112,1.26992318486,49.9818,136.014267928
 09/04  18:00:00,359.045465607,37.0123823956,90.8863430737,0.0,80.3315023541,83.7685254822,215.847701197,1.99568730891,49.9818,163.870213888
 09/04  19:00:00,373.627813124,37.0104466583,91.0608034144,0.0,102.000620287,77.6748002752,249.656839288,2.33583525914,33.3212,213.999804029
 09/04  20:00:00,399.639916867,36.9403397931,91.9487531482,0.0,108.704857014,91.4735406516,251.242177442,3.07768276822,33.3212,214.843294673
 09/04  21:00:00,371.684678958,37.095755578,92.3025075206,0.0,95.2963835608,89.1510273009,246.521163861,6.15534970309,24.9909,215.374914158
 09/04  22:00:00,319.139771798,36.9849802632,93.2598772329,0.0,80.3315023541,63.3799339444,342.705276657,8.90907262016,16.6606,317.135604037
 09/04  23:00:00,255.813361048,36.8976289749,94.8673993337,0.0,42.6918050922,48.4199368926,205.331143781,16.8480932818,8.3303,180.152750499
 09/04  24:00:00,204.011285067,33.297728002,77.5444848952,0.0,34.4311606118,33.1021868926,137.23625697,25.6541833629,3.33212,108.249953607
 09/05  01:00:00,180.633673473,31.199451012,75.0431411306,0.0,19.418418834,29.3649097162,110.32647438,26.5561475979,3.33212,80.4382067826
 09/05  02:00:00,171.726281361,33.8972357135,71.4255242756,0.0,12.7620426787,28.1191506574,111.792541025,28.0091866062,3.33212,80.4512344189
 09/05  03:00:00,166.703511658,32.9979741463,67.3059735141,0.0,12.7620426787,28.1191506574,113.912423436,30.1327832123,3.33212,80.4475202235
 09/05  04:00:00,172.610142377,32.0987125792,66.9655388967,0.0,12.7620426787,28.1191506574,135.643382072,27.6144574164,3.33212,104.696804655
 09/05  05:00:00,210.133884867,33.8972357135,75.0742174951,0.0,25.5240853573,30.610668775,216.799012107,24.6578498695,8.3303,183.810862238
 09/05  06:00:00,321.209475591,35.5159065344,94.9060628694,0.0,51.0481707146,78.1489452969,357.612115518,22.2434151959,16.6606,318.708100323
 09/05  07:00:00,369.055538757,36.7288376635,92.422136864,0.0,64.3609230253,109.708623606,459.962495505,16.4483707123,24.9909,418.523224793
 09/05  08:00:00,326.888345054,36.7572359269,92.3213901729,0.0,51.0481707146,80.7689615957,368.292330161,3.55267697118,33.3212,331.41845319
 09/05  09:00:00,300.325756265,37.3722765085,93.4545593082,0.0,51.0481707146,71.0224615957,313.591260764,0.0120398217423,66.8089,246.770320943
 09/05  10:00:00,252.156228831,37.5948444982,93.1145917336,0.0,32.1804615127,65.7244621605,280.230917812,0.0839145601718,83.4695,196.677503252
 09/05  11:00:00,252.825332388,37.6974878241,92.5008279894,0.0,32.1804615127,65.7244621605,229.540084658,0.0,83.4695,146.070584658
 09/05  12:00:00,251.667268256,37.7935552244,91.6967994326,0.0,32.1804615127,65.7244621605,229.354071988,0.0,83.4695,145.884571988
 09/05  13:00:00,241.643777924,37.7975390529,91.1727002106,0.0,32.1804615127,55.9779621605,220.853235596,0.0,75.1392,145.714035596
 09/05  14:00:00,241.69592154,37.7820758987,91.1414363877,0.0,32.1804615127,55.9779621605,205.720118779,0.0,66.8089,138.911218779
 09/05  15:00:00,241.295861541,37.8109445875,90.7694095906,0.0,32.1804615127,55.9779621605,220.675478785,0.0,75.1392,145.536278785
 09/05  16:00:00,270.502116629,37.8964951314,90.6228716546,0.0,32.1804615127,60.9114621605,200.15976922,0.0,91.7998,108.35996922
 09/05  17:00:00,305.312770522,37.1740010599,91.0504140958,0.0,32.1804615127,77.5397301883,213.085333264,1.01193032284,49.9818,162.091602941
 09/05  18:00:00,357.826458147,37.3013553365,89.5351067271,0.0,77.122965704,86.2600435998,344.388599702,1.70537743532,49.9818,292.701422267
 09/05  19:00:00,376.020175442,37.378783749,89.9114390888,0.0,102.647051061,80.1663183927,251.368755352,2.0120563683,33.3212,216.035498983
 09/05  20:00:00,406.596521574,37.3183109015,89.8154835294,0.0,115.40909374,92.7192997104,251.088691767,2.28154257794,33.3212,215.485949189
 09/05  21:00:00,382.195175178,37.4022592046,88.8931560297,0.0,102.647051061,94.1340635361,346.671514661,2.5187398173,24.9909,319.161874844
 09/05  22:00:00,318.290466446,37.3604131499,92.1764813229,0.0,77.122965704,65.871452062,258.920671201,3.1044494049,16.6606,239.155621796
 09/05  23:00:00,252.767395493,37.163775753,95.5283750161,0.0,38.286128036,48.4199368926,148.615415474,5.07243223289,8.3303,135.212683241
 09/05  24:00:00,191.743298604,33.1778264598,76.6212387188,0.0,25.5240853573,30.610668775,119.675547177,8.19534400083,3.33212,108.148083176
 09/06  01:00:00,188.332794942,33.8972357135,80.0225758532,0.0,19.418418834,29.3649097162,96.144373722,12.5272770684,3.33212,80.2849766537
 09/06  02:00:00,180.73504628,33.8972357135,80.277819048,0.0,12.7620426787,28.1191506574,88.7463173153,8.85432670609,3.33212,76.5598706092
 09/06  03:00:00,173.431046487,33.4476049299,73.5535442462,0.0,12.7620426787,28.1191506574,89.9650731545,8.29810887522,3.33212,78.3348442792
 09/06  04:00:00,170.79499761,33.8972357135,63.992988522,0.0,12.7620426787,28.1191506574,125.58488593,14.09593299,3.33212,108.15683294
 09/06  05:00:00,212.859482397,33.4476049299,78.898130528,0.0,25.5240853573,30.610668775,211.08022331,15.6965941056,8.3303,187.053329204
 09/06  06:00:00,319.476904374,34.6166449672,94.7195503906,0.0,51.0481707146,78.1489452969,347.440066035,11.8614439567,16.6606,318.918022078
 09/06  07:00:00,367.969559317,36.752348465,91.8513796914,0.0,64.3609230253,109.708623606,453.532659818,9.61013718934,24.9909,418.931622628
 09/06  08:00:00,327.25833919,36.7045563783,93.1685530416,0.0,51.0481707146,80.7689615957,364.805495533,1.77949740631,33.3212,329.704798127
 09/06  09:00:00,300.341726129,37.3640282171,92.9525088054,0.0,51.0481707146,71.0224615957,315.373385208,0.0,66.8089,248.564485208
 09/06  10:00:00,252.608765816,37.538927984,93.1410164619,0.0,32.1804615127,65.7244621605,280.222514817,0.0,83.4695,196.753014817
 09/06  11:00:00,253.451271832,37.6800867569,92.8343175028,0.0,32.1804615127,65.7244621605,229.575221615,0.0,83.4695,146.105721615
 09/06  12:00:00,252.17616587,37.7769998459,91.9590836448,0.0,32.1804615127,65.7244621605,229.379888549,0.0,83.4695,145.910388549
 09/06  13:00:00,240.789332129,37.7382253447,89.8886919051,0.0,32.1804615127,55.9779621605,220.883840691,0.0,75.1392,145.744640691
 09/06  14:00:00,241.69476133,37.7433574813,90.4855673587,0.0,32.1804615127,55.9779621605,205.747668214,0.0,66.8089,138.938768214
 09/06  15:00:00,242.022865958,37.8136726053,90.7412896304,0.0,32.1804615127,55.9779621605,220.709163411,0.0,75.1392,145.569963411
 09/06  16:00:00,270.866109652,37.9722787346,90.1736181495,0.0,32.1804615127,60.9114621605,200.176362006,0.0,91.7998,108.376562006
 09/06  17:00:00,305.308184242,37.2116924004,90.3573721915,0.0,32.1804615127,77.5397301883,213.468123178,1.34633666177,49.9818,162.139986516
 09/06  18:00:00,358.32796768,37.3134388863,89.6197485843,0.0,77.122965704,86.2600435998,345.055229086,2.21769104879,49.9818,292.855738037
 09/06  19:00:00,376.408189875,37.4037809231,89.2727203465,0.0,102.647051061,80.1663183927,252.018523962,2.55336836307,33.3212,216.143955599
 09/06  20:00:00,406.870152305,37.3399745192,89.4321046304,0.0,115.40909374,92.7192997104,251.745067774,2.82696187556,33.3212,215.596905899
 09/06  21:00:00,382.179981861,37.4072308346,88.6007405838,0.0,102.647051061,94.1340635361,347.478417438,3.10764712196,24.9909,319.379870316
 09/06  22:00:00,317.358142652,37.4004160178,90.6416128633,0.0,77.122965704,65.871452062,264.234004393,3.40566452517,16.6606,244.167739868
 09/06  23:00:00,251.700958703,37.2328808332,93.4876906705,0.0,38.286128036,48.4199368926,143.441500583,4.21354298614,8.3303,130.897657597
 09/06  24:00:00,201.175986317,33.7773341712,84.8168031762,0.0,25.5240853573,30.610668775,111.640585329,0.154633853392,3.33212,108.153831475
 09/07  01:00:00,189.457829044,33.8972357135,80.4881492414,0.0,19.418418834,29.3649097162,83.9007176875,0.103290119971,3.33212,80.4653075676
 09/07  02:00:00,181.17476384,34.3468664971,79.8241255038,0.0,12.7620426787,28.1191506574,84.068341887,0.267043315655,3.33212,80.4691785713
 09/07  03:00:00,179.71366605,34.3468664971,78.5390171341,0.0,12.7620426787,28.1191506574,84.2288240878,0.435508526303,3.33212,80.4611955615
 09/07  04:00:00,182.311336445,33.8972357135,75.0615741554,0.0,12.7620426787,28.1191506574,111.363829143,0.828055795905,3.33212,107.203653347
 09/07  05:00:00,208.219856473,33.4476049299,73.7900994918,0.0,25.5240853573,30.610668775,189.849051276,0.262061883134,8.3303,181.256689393
 09/07  06:00:00,316.936410661,35.3360542209,90.5358020678,0.0,51.0481707146,78.1489452969,335.940414614,0.174526827601,16.6606,319.105287786
 09/07  07:00:00,367.906781309,36.8070333858,90.6783106481,0.0,64.3609230253,109.708623606,451.430534224,5.1599273183,24.9909,421.279706906
 09/07  08:00:00,327.276870345,36.7831956089,92.222563256,0.0,51.0481707146,80.7689615957,365.581948703,2.12486509967,33.3212,330.135883603
 09/07  09:00:00,299.929810328,37.3607461435,91.9526452569,0.0,51.0481707146,71.0224615957,313.736717721,0.0,66.8089,246.927817721
 09/07  10:00:00,252.144495421,37.6026651073,92.2801995728,0.0,32.1804615127,65.7244621605,280.26847013,0.0,83.4695,196.79897013
 09/07  11:00:00,252.607522795,37.7302029788,91.7070439959,0.0,32.1804615127,65.7244621605,230.976645345,0.0,83.4695,147.507145345
 09/07  12:00:00,249.97650586,37.9255959384,89.6599338812,0.0,32.1804615127,65.7244621605,228.556807316,0.0,83.4695,145.087307316
 09/07  13:00:00,240.965651847,37.9305842739,89.5440270452,0.0,32.1804615127,55.9779621605,220.431562329,0.0,75.1392,145.292362329
 09/07  14:00:00,241.344007074,37.8952009218,89.9415760561,0.0,32.1804615127,55.9779621605,212.40819251,0.0,66.8089,145.59929251
 09/07  15:00:00,241.309582934,37.9305692026,89.9207939986,0.0,32.1804615127,55.9779621605,220.731936403,0.0,75.1392,145.592736403
 09/07  16:00:00,270.253629949,38.1933389474,89.4500481383,0.0,32.1804615127,60.9114621605,200.197416345,0.0,91.7998,108.397616345
 09/07  17:00:00,304.488777625,37.4274245942,89.301746339,0.0,32.1804615127,77.5397301883,214.022107687,1.89413123958,49.9818,162.146176448
 09/07  18:00:00,357.657902767,37.5333528954,88.5288307069,0.0,77.122965704,86.2600435998,346.100387777,3.09575904226,49.9818,293.022828734
 09/07  19:00:00,375.99578272,37.6101163479,88.4875567139,0.0,102.647051061,80.1663183927,253.002043546,3.50666764919,33.3212,216.174175897
 09/07  20:00:00,406.569850094,37.5360324639,88.3628501522,0.0,115.40909374,92.7192997104,252.791003112,3.83069164116,33.3212,215.639111471
 09/07  21:00:00,381.863908931,37.576402833,87.787849457,0.0,102.647051061,94.1340635361,348.695125252,4.15010397648,24.9909,319.554121275
 09/07  22:00:00,316.993660973,37.5199578638,90.2344946962,0.0,77.122965704,65.871452062,265.211282984,4.48459720103,16.6606,244.066085783
 09/07  23:00:00,251.574834701,37.3038537806,93.61570638,0.0,38.286128036,48.4199368926,144.338182515,4.90593127492,8.3303,131.10195124
 09/07  24:00:00,198.153019194,33.7773341712,82.0594845097,0.0,25.5240853573,30.610668775,111.701855139,0.194045209002,3.33212,108.17568993
 09/08  01:00:00,189.615880919,34.1969895692,80.5670781506,0.0,19.418418834,29.3649097162,84.207675339,0.399970032019,3.33212,80.475585307
 09/08  02:00:00,181.933885647,34.3468664971,80.8117676948,0.0,12.7620426787,28.1191506574,86.7949403657,2.98995093039,3.33212,80.4728694353
 09/08  03:00:00,172.806555799,33.4476049299,72.8261873398,0.0,12.7620426787,28.1191506574,90.0682362089,6.25069282338,3.33212,80.4854233855
 09/08  04:00:00,184.957309631,33.8972357135,77.2873103976,0.0,12.7620426787,28.1191506574,125.474197998,13.9446253831,3.33212,108.197452615
 09/08  05:00:00,212.153931057,33.297728002,77.5309874472,0.0,25.5240853573,30.610668775,204.824423253,16.251267673,8.3303,180.24285558
 09/08  06:00:00,321.724273292,35.5159065344,95.197634953,0.0,51.0481707146,78.1489452969,355.116162215,19.1287683881,16.6606,319.326793827
 09/08  07:00:00,368.408890631,36.814707424,91.2171666553,0.0,64.3609230253,109.708623606,466.740212031,17.4588133364,24.9909,424.290498694
 09/08  08:00:00,327.055431002,36.8163289509,91.8305011274,0.0,51.0481707146,80.7689615957,364.055893388,2.62893767814,33.3212,328.10575571
 09/08  09:00:00,299.51820255,37.3821874735,92.0465699155,0.0,51.0481707146,71.0224615957,315.328121071,0.0,66.8089,248.519221071
 09/08  10:00:00,251.34821393,37.6200573417,92.0165198439,0.0,32.1804615127,65.7244621605,282.4018645,0.0,83.4695,198.9323645
 09/08  11:00:00,251.920782149,37.7207324409,91.5889487386,0.0,32.1804615127,65.7244621605,233.031445154,0.0,83.4695,149.561945154
 09/08  12:00:00,250.589973018,37.8414294086,90.6771150117,0.0,32.1804615127,65.7244621605,229.4543473,0.0,83.4695,145.9848473
 09/08  13:00:00,240.555646598,37.8365081911,90.2316127398,0.0,32.1804615127,55.9779621605,219.144269094,0.0,75.1392,144.005069094
 09/08  14:00:00,240.722743397,37.8100152432,90.2807639274,0.0,32.1804615127,55.9779621605,207.59999512,0.0,66.8089,140.79109512
 09/08  15:00:00,240.827639774,37.8542368529,90.2642448897,0.0,32.1804615127,55.9779621605,220.7704807,0.0,75.1392,145.6312807
 09/08  16:00:00,270.251557902,38.0451715342,90.2053662244,0.0,32.1804615127,60.9114621605,200.208403641,0.0,91.7998,108.408603641
 09/08  17:00:00,304.685651599,37.2587626683,90.3690159939,0.0,32.1804615127,77.5397301883,214.201705362,1.98882396274,49.9818,162.231081399
 09/08  18:00:00,357.479423592,37.3552159597,89.1312826183,0.0,77.122965704,86.2600435998,346.474226249,3.29566007585,49.9818,293.196766173
 09/08  19:00:00,378.618534623,37.4384756017,89.2917384377,0.0,102.647051061,80.1663183927,258.838677171,3.74828146043,33.3212,221.76919571
 09/08  20:00:00,406.338293339,37.3748992565,89.1690978223,0.0,115.40909374,92.7192997104,254.76972953,4.07812043062,33.3212,217.370409099
 09/08  21:00:00,381.863390761,37.4247921293,88.6967306606,0.0,102.647051061,94.1340635361,349.157696972,4.40716984575,24.9909,319.759627126
 09/08  22:00:00,317.454065377,37.3932658834,91.056666583,0.0,77.122965704,65.871452062,258.396641432,4.7802833761,16.6606,236.955758056
 09/08  23:00:00,252.034630105,37.2177935923,94.3002763733,0.0,38.286128036,48.4199368926,151.273431312,5.43670356817,8.3303,137.506427744
 09/08  24:00:00,200.870656994,33.7773341712,84.6150203269,0.0,25.5240853573,30.610668775,105.364089829,0.203033094983,3.33212,101.828936734
 09/09  01:00:00,204.799869529,34.1969895692,85.7003728242,0.0,27.7269238854,30.610668775,84.0382001466,0.227898965389,3.33212,80.4781811812
 09/09  02:00:00,184.111904856,34.3468664971,82.6261605777,0.0,12.7620426787,28.1191506574,84.1927443874,0.370185269308,3.33212,80.4904391181
 09/09  03:00:00,176.641527067,33.8972357135,76.1155198391,0.0,12.7620426787,28.1191506574,88.523019051,4.69948870444,3.33212,80.4914103465
 09/09  04:00:00,174.360637682,33.8972357135,67.5024184216,0.0,12.7620426787,28.1191506574,131.352396498,19.8006361819,3.33212,108.219640316
 09/09  05:00:00,190.541277336,33.8972357135,71.5011781209,0.0,12.7620426787,28.1191506574,171.184867304,25.3107018437,8.3303,137.54386546
 09/09  06:00:00,273.387344888,34.4367926538,81.4214062447,0.0,42.6918050922,54.3732441037,238.579122628,33.9503965742,16.6606,187.968126053
 09/09  07:00:00,323.379443652,36.890511398,92.9038160274,0.0,42.6918050922,86.1019271793,365.359679478,20.805012714,24.9909,319.563766764
 09/09  08:00:00,362.020415106,36.9297908982,89.0704843437,0.0,57.6566862989,112.030105488,488.537736208,2.29977984118,33.3212,452.916756367
 09/09  09:00:00,317.203083575,37.4095796002,89.7067559552,0.0,57.6566862989,83.6599452969,398.513380074,0.0,66.8089,331.704480074
 09/09  10:00:00,264.918360365,37.6728149641,91.0470574359,0.0,42.6918050922,68.9656133826,330.65661154,0.0,83.4695,247.18711154
 09/09  11:00:00,256.261126992,37.799429275,90.2169695502,0.0,34.9340096728,67.7198543238,281.87680275,0.0,83.4695,198.40730275
 09/09  12:00:00,256.041838786,38.0357226008,90.067318321,0.0,34.9340096728,67.7198543238,235.606353887,0.0,83.4695,152.136853887
 09/09  13:00:00,245.808739801,38.0153460994,89.6830957307,0.0,34.9340096728,57.9733543238,221.33479761,0.0,75.1392,146.19559761
 09/09  14:00:00,243.826461194,37.9740884794,88.1518202109,0.0,34.9340096728,57.9733543238,212.821625879,0.0,66.8089,146.012725879
 09/09  15:00:00,243.600351752,37.9151567644,88.0798316084,0.0,34.9340096728,57.9733543238,221.155883998,0.0,75.1392,146.016683998
 09/09  16:00:00,273.252670552,37.789288326,88.5372918727,0.0,34.9340096728,62.9068543238,200.350244607,0.0,91.7998,108.550444607
 09/09  17:00:00,303.320165781,37.3303058367,90.8324828275,0.0,34.9340096728,72.2186844194,190.037818175,2.02967134781,49.9818,138.026346827
 09/09  18:00:00,369.109253297,37.6205698881,90.055045237,0.0,87.0357390804,86.2600435998,222.969919901,3.29140758708,49.9818,169.696712314
 09/09  19:00:00,377.185523642,37.2879741769,89.9591464859,0.0,102.000620287,77.6748002752,253.102726208,3.76468756512,33.3212,216.016838642
 09/09  20:00:00,389.66845167,37.1798503582,89.0370922489,0.0,102.000620287,88.9820225341,253.19554175,4.10465525618,33.3212,215.769686494
 09/09  21:00:00,379.508036835,37.2574153867,88.7302587411,0.0,102.000620287,91.6425454185,245.519901009,4.43500900276,24.9909,216.093992007
 09/09  22:00:00,326.701578454,37.095590847,89.7120650561,0.0,87.0357390804,65.871452062,339.984794629,4.77988931028,16.6606,318.544305318
 09/09  23:00:00,255.298125028,36.9432556343,92.6879476616,0.0,42.6918050922,48.4199368926,201.79569409,5.97654859145,8.3303,187.488845498
 09/09  24:00:00,204.849879536,34.2569403403,85.7254848115,0.0,27.7269238854,30.610668775,111.595047275,0.0413514283272,3.33212,108.221575847
 09/10  01:00:00,209.648145182,33.8972357135,81.9217703891,0.0,34.4311606118,33.1021868926,83.982253911,0.0556013444095,3.33212,80.5945325666
 09/10  02:00:00,178.779907702,32.0987125792,70.8582062032,0.0,19.466279405,30.610668775,83.9133442506,0.0,3.33212,80.5812242506
 09/10  03:00:00,190.694041852,33.8972357135,80.6689244128,0.0,19.466279405,30.610668775,83.9978544464,0.0691854167461,3.33212,80.5965490296
 09/10  04:00:00,188.47051453,32.9979741463,72.9443650924,0.0,19.466279405,30.610668775,111.985913394,0.424768313474,3.33212,108.229025081
 09/10  05:00:00,195.610149368,32.0987125792,68.9355626837,0.0,19.466279405,30.610668775,146.126326695,0.0519193274478,8.3303,137.744107367
 09/10  06:00:00,285.14298976,35.6957588478,88.0633172518,0.0,42.6918050922,54.3732441037,205.395569479,0.210420633122,16.6606,188.524548846
 09/10  07:00:00,333.74861281,37.2750650303,92.3582026137,0.0,49.3960418185,88.5934452969,351.465460481,6.75455113375,24.9909,319.720009347
 09/10  08:00:00,363.345531336,36.9858801588,89.3594485701,0.0,57.6566862989,112.030105488,493.590309215,2.61796658089,33.3212,457.651142634
 09/10  09:00:00,308.947979688,37.5075406055,90.2933936197,0.0,50.9524495726,81.1684271793,395.800505281,0.0,66.8089,328.991605281
 09/10  10:00:00,264.807714659,37.891988572,90.7534299476,0.0,42.6918050922,68.9656133826,338.618371335,0.0,83.4695,255.148871335
 09/10  11:00:00,262.225568759,37.7776211394,91.1824206264,0.0,38.286128036,68.9656133826,280.996890481,0.0,83.4695,197.527390481
 09/10  12:00:00,261.214230017,37.8673094311,90.8628727419,0.0,38.286128036,68.9656133826,229.536132093,0.0,83.4695,146.066632093
 09/10  13:00:00,242.489715027,37.7091778902,91.2163358091,0.0,31.5818913096,56.727595265,221.200241099,0.0,75.1392,146.061041099
 09/10  14:00:00,242.482503841,37.6811907783,91.4380679337,0.0,31.5818913096,56.727595265,212.505084867,0.0,66.8089,145.696184867
 09/10  15:00:00,241.452521418,37.7133853039,90.6924786238,0.0,31.5818913096,56.727595265,220.832669372,0.0,75.1392,145.693469372
 09/10  16:00:00,272.204130556,37.5319924074,91.9074296771,0.0,31.5818913096,61.661095265,200.258429021,0.0,91.7998,108.458629021
 09/10  17:00:00,300.157387424,36.9072934928,92.8042544476,0.0,31.5818913096,70.9729253606,190.963795091,2.91149126893,49.9818,138.070503822
 09/10  18:00:00,360.419357546,36.9895546145,91.3288986137,0.0,80.3315023541,83.7685254822,216.914883861,4.21076494733,49.9818,162.722318913
 09/10  19:00:00,377.724586171,36.9892947446,90.6404835133,0.0,102.000620287,77.6748002752,253.987306528,4.76056629146,33.3212,215.905540237
 09/10  20:00:00,400.145043298,36.9650235025,89.8001912854,0.0,108.704857014,91.4735406516,253.803799837,5.14264390258,33.3212,215.339955934
 09/10  21:00:00,371.695550411,37.1642480878,89.3866829773,0.0,95.2963835608,89.1510273009,246.422458974,5.51323901318,24.9909,215.918319961
 09/10  22:00:00,319.004998024,37.0526196714,90.3112843668,0.0,80.3315023541,63.3799339444,341.748895302,6.31778465373,16.6606,318.770510648
 09/10  23:00:00,256.728473704,36.9831331362,92.8886752645,0.0,42.6918050922,48.4199368926,203.964609134,8.56898848625,8.3303,187.065320648
 09/10  24:00:00,208.619094796,34.0770880269,79.3635759,0.0,34.4311606118,33.1021868926,111.764143056,0.0645047910133,3.33212,108.367518265
 09/11  01:00:00,181.592795325,32.9979741463,72.9201274184,0.0,19.418418834,29.3649097162,83.8356606213,0.0,3.33212,80.5035406213
 09/11  02:00:00,175.534872743,34.3468664971,72.9835364195,0.0,12.7620426787,28.1191506574,84.3778338698,0.535878360522,3.33212,80.5098355093
 09/11  03:00:00,180.204553425,34.3468664971,78.6909900572,0.0,12.7620426787,28.1191506574,84.2818290852,0.442888263799,3.33212,80.5068208214
 09/11  04:00:00,186.193460794,34.3468664971,78.2342961693,0.0,12.7620426787,28.1191506574,112.024062076,0.439403099827,3.33212,108.252538976
 09/11  05:00:00,207.762523468,33.4476049299,73.2924864564,0.0,25.5240853573,30.610668775,196.117696393,0.434276540943,8.3303,187.353119852
 09/11  06:00:00,318.270279426,35.3360542209,89.1886648837,0.0,51.0481707146,78.1489452969,336.937086192,0.287939559655,16.6606,319.988546633
 09/11  07:00:00,367.751872328,36.8508645201,90.920827632,0.0,64.3609230253,109.708623606,454.498655218,8.35715394326,24.9909,421.150601275
 09/11  08:00:00,325.80038232,36.8546685777,90.167879347,0.0,51.0481707146,80.7689615957,369.491502171,3.41040955113,33.3212,332.75989262
 09/11  09:00:00,300.852806326,37.3857730526,91.6293768713,0.0,51.0481707146,71.0224615957,314.213969894,0.0,66.8089,247.405069894
 09/11  10:00:00,252.618347743,37.62763117,92.6536863316,0.0,32.1804615127,65.7244621605,284.099275252,0.0,83.4695,200.629775252
 09/11  11:00:00,251.705202746,37.7156526277,90.9130334991,0.0,32.1804615127,65.7244621605,233.046886683,0.000922461976203,83.4695,149.576464221
 09/11  12:00:00,252.80935801,37.7850335015,91.953239159,0.0,32.1804615127,65.7244621605,229.583260423,0.0152210004162,83.4695,146.098539422
 09/11  13:00:00,243.453232771,37.6803783026,92.3989129333,0.0,32.1804615127,55.9779621605,221.084471613,0.0350571190439,75.1392,145.910214494
 09/11  14:00:00,243.854565448,37.6501379064,92.8224623168,0.0,32.1804615127,55.9779621605,212.696477745,0.156341736187,66.8089,145.731236009
 09/11  15:00:00,243.742787245,37.6811839708,93.4814084852,0.0,32.1804615127,55.9779621605,214.684022836,0.449260863911,75.1392,139.095561972
 09/11  16:00:00,273.118926926,37.6161900412,94.8205774543,0.0,32.1804615127,60.9114621605,206.652741543,0.0,91.7998,114.852941543
 09/11  17:00:00,307.646363508,36.8918724538,95.6588315477,0.0,32.1804615127,77.5397301883,218.117206216,5.80730395079,49.9818,162.328102265
 09/11  18:00:00,361.783234668,36.9520987567,96.5925922895,0.0,77.122965704,86.2600435998,370.454900638,26.7312594153,49.9818,293.741841223
 09/11  19:00:00,382.855542018,36.9482838913,96.5422715433,0.0,102.647051061,80.1663183927,303.366447907,51.6644809221,33.3212,218.380766985
 09/11  20:00:00,408.85039768,36.9068560967,94.4213655384,0.0,115.40909374,92.7192997104,323.517288657,68.8439756724,33.3212,221.352112985
 09/11  21:00:00,383.868625076,36.9647687993,92.9348638565,0.0,102.647051061,94.1340635361,427.219079208,81.7665267817,24.9909,320.461652427
 09/11  22:00:00,319.352121947,37.0136150882,94.9584782345,0.0,77.122965704,65.871452062,347.454248867,93.4956739712,16.6606,237.297974896
 09/11  23:00:00,244.247587482,36.938601486,88.1027885292,0.0,38.286128036,48.4199368926,239.412740224,93.4757788248,8.3303,137.6066614
 09/11  24:00:00,191.248173547,32.0987125792,77.4152296088,0.0,25.5240853573,30.610668775,179.49728554,67.9169228762,3.33212,108.248242664
 09/12  01:00:00,175.420518183,32.9979741463,68.1778894211,0.0,19.418418834,29.3649097162,143.406867331,59.5652311735,3.33212,80.5095161574
 09/12  02:00:00,159.605037636,31.199451012,62.0108270166,0.0,12.7620426787,28.1191506574,139.355516602,55.5101828151,3.33212,80.5132137868
 09/12  03:00:00,158.596004682,33.8972357135,58.3822791164,0.0,12.7620426787,28.1191506574,132.346465156,48.489686535,3.33212,80.524658621
 09/12  04:00:00,165.909149091,33.8972357135,58.479511941,0.0,12.7620426787,28.1191506574,153.214660233,41.6204472171,3.33212,108.262093016
 09/12  05:00:00,199.303275663,32.0987125792,66.0157172579,0.0,25.5240853573,30.610668775,232.844186941,37.0726604821,8.3303,187.441226459
 09/12  06:00:00,323.67829813,35.6957588478,94.4790093076,0.0,51.0481707146,78.1489452969,370.055491282,33.1309964663,16.6606,320.263894816
 09/12  07:00:00,371.818745746,36.6443583229,95.0843866061,0.0,64.3609230253,109.708623606,536.154820607,88.1629949185,24.9909,423.000925688
 09/12  08:00:00,325.683779042,36.5950204149,91.7957805063,0.0,51.0481707146,80.7689615957,470.705753616,105.530116363,33.3212,331.854437254
 09/12  09:00:00,286.050837475,37.3424184756,80.505442165,0.0,51.0481707146,71.0224615957,423.484955392,101.925928745,66.8089,254.750126646
 09/12  10:00:00,222.194862853,37.4336791862,65.4290063856,0.0,32.1804615127,65.7244621605,379.641765276,98.7283779378,83.4695,197.443887338
 09/12  11:00:00,215.916427887,37.4948344856,58.5431615295,0.0,32.1804615127,65.7244621605,319.784189789,89.9987481802,83.4695,146.315941609
 09/12  12:00:00,216.359444389,37.5406596161,59.7372889293,0.0,32.1804615127,65.7244621605,311.527389148,81.9254423066,83.4695,146.132446841
 09/12  13:00:00,206.334702999,37.5785447543,59.3959000953,0.0,32.1804615127,55.9779621605,310.676106982,89.5904020313,75.1392,145.946504951
 09/12  14:00:00,205.557292572,37.6116840627,58.5729463638,0.0,32.1804615127,55.9779621605,310.986711482,98.4056844039,66.8089,145.772127078
 09/12  15:00:00,204.575381775,37.6433972672,57.6082120653,0.0,32.1804615127,55.9779621605,312.400122358,91.5043125237,75.1392,145.756609834
 09/12  16:00:00,233.769835893,37.2746503787,57.8651790219,0.0,32.1804615127,60.9114621605,299.779868424,99.480844928,91.7998,108.499223496
 09/12  17:00:00,281.392244838,36.6073850166,70.996587542,0.0,32.1804615127,77.5397301883,319.559693014,107.148708351,49.9818,162.429184663
 09/12  18:00:00,355.007261673,36.6634542146,90.4914655254,0.0,77.122965704,86.2600435998,455.593012461,109.699365421,49.9818,295.911847041
 09/12  19:00:00,375.644430727,36.599263035,90.0564746403,0.0,102.647051061,80.1663183927,363.026396005,107.651088473,33.3212,222.054107532
 09/12  20:00:00,410.427228804,36.5950204149,96.6573129363,0.0,115.40909374,92.7192997104,356.424895293,107.049447188,33.3212,216.054248105
 09/12  21:00:00,385.685209098,36.6107267584,95.3560607213,0.0,102.647051061,94.1340635361,453.132551959,107.427258481,24.9909,320.714393478
 09/12  22:00:00,314.686502871,36.6816436683,90.5864533444,0.0,77.122965704,65.871452062,373.173506702,111.657318166,16.6606,244.855588536
 09/12  23:00:00,220.439661572,36.6422060331,64.4554408399,0.0,38.286128036,48.4199368926,279.258620266,138.010939812,8.3303,132.917380455
 09/12  24:00:00,167.530694892,31.199451012,54.6620657698,0.0,25.5240853573,30.610668775,171.589035597,61.7805464956,3.33212,106.476369101
 09/13  01:00:00,154.583645005,31.199451012,49.0979680187,0.0,19.418418834,29.3649097162,136.485325057,49.1038262139,3.33212,84.049378843
 09/13  02:00:00,143.056618088,31.199451012,45.5029985207,0.0,12.7620426787,28.1191506574,127.972605029,41.4460839323,3.33212,83.1944010967
 09/13  03:00:00,141.507844812,31.199451012,43.9712617703,0.0,12.7620426787,28.1191506574,117.322513978,33.4685068821,3.33212,80.5218870956
 09/13  04:00:00,148.773709005,31.199451012,44.6522745733,0.0,12.7620426787,28.1191506574,141.73399117,30.1176355196,3.33212,108.284235651
 09/13  05:00:00,187.773538767,33.8972357135,53.3413509788,0.0,25.5240853573,30.610668775,220.47989571,26.2936437232,8.3303,185.855951987
 09/13  06:00:00,312.844234314,34.9763495941,85.1246221933,0.0,51.0481707146,78.1489452969,360.933734351,21.7953513396,16.6606,322.477783011
 09/13  07:00:00,370.912256552,36.6173241146,95.4616331958,0.0,64.3609230253,109.708623606,489.113880362,41.9525192233,24.9909,422.170461139
 09/13  08:00:00,319.103407794,36.5950204149,86.3466117783,0.0,51.0481707146,80.7689615957,406.403141488,39.7956447108,33.3212,333.286296777
 09/13  09:00:00,281.47642512,37.2786631443,76.3686736888,0.0,51.0481707146,71.0224615957,354.426931607,35.5052975601,66.8089,252.112734047
 09/13  10:00:00,219.77492403,37.4138049071,63.340253699,0.0,32.1804615127,65.7244621605,318.506510571,34.9171899653,83.4695,200.119820606
 09/13  11:00:00,215.454648692,37.4777236248,58.3428274533,0.0,32.1804615127,65.7244621605,264.493356467,34.6663369709,83.4695,146.357519496
 09/13  12:00:00,214.574598206,37.5247536705,58.1529823904,0.0,32.1804615127,65.7244621605,259.185030325,29.5468847989,83.4695,146.168645526
 09/13  13:00:00,203.831678285,37.5628060129,57.1152795009,0.0,32.1804615127,55.9779621605,246.91038812,25.7957759189,75.1392,145.975412201
 09/13  14:00:00,202.501026568,37.5966365337,55.7604616592,0.0,32.1804615127,55.9779621605,238.743210161,26.1228858574,66.8089,145.811424304
 09/13  15:00:00,200.807716812,37.6285203846,54.0358250675,0.0,32.1804615127,55.9779621605,253.442757857,32.504663554,75.1392,145.798894303
 09/13  16:00:00,228.975641778,37.2605052315,53.2725696524,0.0,32.1804615127,60.9114621605,244.103733496,43.7863974305,91.7998,108.517536066
 09/13  17:00:00,275.980819213,36.6073629872,65.7759245663,0.0,32.1804615127,77.5397301883,271.205407149,58.7202540039,49.9818,162.503353145
 09/13  18:00:00,349.237997256,36.661910809,84.907194923,0.0,77.122965704,86.2600435998,421.123941388,69.6073614219,49.9818,301.534779966
 09/13  19:00:00,371.049486893,36.5989671664,85.2149342504,0.0,102.647051061,80.1663183927,322.115932734,71.5429654467,33.3212,217.251767287
 09/13  20:00:00,408.13610424,36.5950204149,94.1536593257,0.0,115.40909374,92.7192997104,323.185283032,73.6622568346,33.3212,216.201826198
 09/13  21:00:00,386.117991602,36.6125563305,95.6753273246,0.0,102.647051061,94.1340635361,425.441988376,76.1786191431,24.9909,324.272469233
 09/13  22:00:00,311.723279221,36.6687763977,87.8249093894,0.0,77.122965704,65.871452062,340.118718322,81.419526122,16.6606,242.0385922
 09/13  23:00:00,219.382234013,36.6502399652,63.6565447396,0.0,38.286128036,48.4199368926,231.96655121,85.9565077852,8.3303,137.679743424
 09/13  24:00:00,167.235851366,31.199451012,54.4201987228,0.0,25.5240853573,30.610668775,175.177329753,63.5507032444,3.33212,108.294506508
 09/14  01:00:00,153.877274397,31.199451012,48.4481230191,0.0,19.418418834,29.3649097162,137.444453015,53.5770373951,3.33212,80.53529562
 09/14  02:00:00,142.753166366,31.199451012,45.2583176947,0.0,12.7620426787,28.1191506574,129.344716227,45.4787529516,3.33212,80.5338432753
 09/14  03:00:00,140.488349633,31.199451012,42.9953084507,0.0,12.7620426787,28.1191506574,125.908725789,42.0396965292,3.33212,80.5369092599
 09/14  04:00:00,150.947924922,33.8972357135,44.1753285469,0.0,12.7620426787,28.1191506574,149.441799765,37.8026735514,3.33212,108.307006214
 09/14  05:00:00,184.359386204,31.199451012,52.6724758375,0.0,25.5240853573,30.610668775,228.170051409,32.253986511,8.3303,187.585764898
 09/14  06:00:00,312.660741774,35.5159065344,84.4525614507,0.0,51.0481707146,78.1489452969,364.320444331,26.9023448938,16.6606,320.757499437
 09/14  07:00:00,370.677241759,36.6325933888,95.347247659,0.0,64.3609230253,109.708623606,487.606614539,33.1566712765,24.9909,429.459043262
 09/14  08:00:00,319.324085706,36.5950204149,86.6464981119,0.0,51.0481707146,80.7689615957,395.583188345,33.7423865579,33.3212,328.519601787
 09/14  09:00:00,281.941823838,37.2678564297,76.868696239,0.0,51.0481707146,71.0224615957,350.602595762,29.2023156547,66.8089,254.591380107
 09/14  10:00:00,221.995190436,37.4022829762,65.5920104964,0.0,32.1804615127,65.7244621605,305.020019776,24.237708961,83.4695,197.312810815
 09/14  11:00:00,215.549957217,37.4652053983,58.4703738655,0.0,32.1804615127,65.7244621605,262.820140256,26.4213973315,83.4695,152.929242925
 09/14  12:00:00,210.384319544,37.5101643588,53.9802768859,0.0,32.1804615127,65.7244621605,263.199796307,33.400366496,83.4695,146.329929811
