Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/28  21:00:00,384.020814528,36.8076889373,93.5665676459,0.0,102.647051061,94.1340635361,402.061178392,45.6115541714,24.9909,331.45872422
 09/28  22:00:00,319.500020477,36.8858391971,95.5451830966,0.0,77.122965704,65.871452062,318.85212657,48.924513462,16.6606,253.267013108
 09/28  23:00:00,237.034031764,36.809122897,81.1584691997,0.0,38.286128036,48.4199368926,235.454529424,88.7600309886,8.3303,138.364198435
 09/28  24:00:00,203.677961961,31.199451012,90.673290149,0.0,25.5240853573,30.610668775,185.544900871,69.02338779,3.33212,113.189393081
 09/29  01:00:00,180.010700387,31.199451012,74.3410294497,0.0,19.418418834,29.3649097162,149.484447001,63.554779901,3.33212,82.5975471
 09/29  02:00:00,156.029315656,31.199451012,58.3023754091,0.0,12.7620426787,28.1191506574,142.191613995,51.8796292656,3.33212,86.979864729
 09/29  03:00:00,149.047949464,31.199451012,51.3262504457,0.0,12.7620426787,28.1191506574,127.598390109,43.5071149514,3.33212,80.7591551579
 09/29  04:00:00,156.847006195,33.8972357135,49.1953535719,0.0,12.7620426787,28.1191506574,157.111068758,38.6390919035,3.33212,115.139856854
 09/29  05:00:00,188.587973402,31.199451012,55.9750188914,0.0,25.5240853573,30.610668775,229.439845597,32.1241769808,8.3303,188.985368616
 09/29  06:00:00,319.031944105,35.6957588478,86.7957227812,0.0,51.0481707146,78.1489452969,377.263415404,26.5663081605,16.6606,334.036507244
 09/29  07:00:00,375.474823641,36.6345523966,97.4802245759,0.0,64.3609230253,109.708623606,601.162584268,133.421839069,24.9909,442.749845199
 09/29  08:00:00,329.222957212,36.6790497339,95.1098120814,0.0,51.0481707146,80.7689615957,450.788302974,73.4143095865,33.3212,344.052793387
 09/29  09:00:00,301.60891635,37.3629296832,96.1781885566,0.0,51.0481707146,71.0224615957,351.823384188,24.2611663192,66.8089,260.753317869
 09/29  10:00:00,251.902894018,37.5051818654,94.6952296851,0.0,32.1804615127,65.7244621605,297.037007912,7.66938696085,83.4695,205.898120952
 09/29  11:00:00,253.417602311,37.5950393431,95.0770098414,0.0,32.1804615127,65.7244621605,239.852364757,2.55162767757,83.4695,153.83123708
 09/29  12:00:00,252.54647533,37.6955302224,94.8793924057,0.0,32.1804615127,65.7244621605,230.83287672,0.302129648595,83.4695,147.061247071
 09/29  13:00:00,241.39661903,37.7512026559,93.2100855812,0.0,32.1804615127,55.9779621605,228.472740465,0.0124009904757,75.1392,153.321139474
 09/29  14:00:00,240.95737131,37.784109584,92.5879364478,0.0,32.1804615127,55.9779621605,217.187092484,0.0135647437054,66.8089,150.36462774
 09/29  15:00:00,241.025578194,37.751796396,92.592747285,0.0,32.1804615127,55.9779621605,224.582414767,0.00546088064977,75.1392,149.437753887
 09/29  16:00:00,270.752829627,37.4556422897,93.372120104,0.0,32.1804615127,60.9114621605,207.175340176,0.0,91.7998,115.375540176
 09/29  17:00:00,305.548490377,36.7604844087,93.9497398444,0.0,32.1804615127,77.5397301883,221.509666739,1.13522077234,49.9818,170.392645967
 09/29  18:00:00,365.406532846,36.8069561494,94.6794229299,0.0,77.122965704,86.2600435998,360.215922795,3.76642584324,49.9818,306.467696952
 09/29  19:00:00,374.387245018,36.7779299293,86.0427586999,0.0,102.647051061,80.1663183927,276.70213038,17.2535994031,33.3212,226.127330977
 09/29  20:00:00,409.541068135,36.7546642535,95.9367988263,0.0,115.40909374,92.7192997104,296.841801414,38.020878004,33.3212,225.49972341
 09/29  21:00:00,384.476428136,36.8183728219,94.230851936,0.0,102.647051061,94.1340635361,424.761655779,65.1968810043,24.9909,334.573874775
 09/29  22:00:00,320.184072675,36.8791275602,96.0621896148,0.0,77.122965704,65.871452062,365.431531247,93.5750173469,16.6606,255.1959139
 09/29  23:00:00,233.632497926,36.8004220905,77.5813133531,0.0,38.286128036,48.4199368926,274.663926306,127.921462911,8.3303,138.412163395
 09/29  24:00:00,188.835327994,31.199451012,75.9478126309,0.0,25.5240853573,30.610668775,175.261665498,63.1953985842,3.33212,108.734146913
 09/30  01:00:00,201.255206905,31.199451012,86.0125075256,0.0,27.7269238854,30.610668775,143.547848185,53.2193812599,3.33212,86.9963469248
 09/30  02:00:00,160.011873399,31.199451012,62.242168766,0.0,12.7620426787,28.1191506574,137.097602243,51.8246617717,3.33212,81.9408204715
 09/30  03:00:00,149.948322223,31.199451012,52.1903283851,0.0,12.7620426787,28.1191506574,130.788857407,41.6083056395,3.33212,85.8484317677
 09/30  04:00:00,156.430134064,32.9979741463,50.3214703261,0.0,12.7620426787,28.1191506574,149.687438609,31.1885521113,3.33212,115.166766498
 09/30  05:00:00,167.584820234,32.0987125792,50.1530161983,0.0,12.7620426787,28.1191506574,172.937091205,26.1316362449,8.3303,138.47515496
 09/30  06:00:00,257.997435332,35.1562019075,59.5725961895,0.0,42.6918050922,54.3732441037,236.452777866,22.885744955,16.6606,196.906432911
 09/30  07:00:00,321.226074469,36.660817663,90.6970961253,0.0,42.6918050922,86.1019271793,435.827652031,76.3911772904,24.9909,334.44557474
 09/30  08:00:00,365.160731259,36.6632718359,93.9155301736,0.0,57.6566862989,112.030105488,548.178687399,37.2513725725,33.3212,477.606114827
 09/30  09:00:00,318.553520985,37.3623162977,93.4032673283,0.0,57.6566862989,83.6599452969,418.291667683,11.4839604449,66.8089,339.998807238
 09/30  10:00:00,265.396878875,37.5399590792,93.8201805737,0.0,42.6918050922,68.9656133826,346.185864848,2.32538165169,83.4695,260.390983196
 09/30  11:00:00,257.782516142,37.644392419,94.2057536345,0.0,34.9340096728,67.7198543238,295.559224537,0.463247485617,83.4695,211.626477051
 09/30  12:00:00,256.786544091,37.7274843871,93.5320288318,0.0,34.9340096728,67.7198543238,237.850987741,0.283815537095,83.4695,154.097672204
 09/30  13:00:00,246.113140374,37.7090459003,92.3183782056,0.0,34.9340096728,57.9733543238,229.037005475,0.0111880999572,75.1392,153.886617375
 09/30  14:00:00,245.660064951,37.7711561607,91.6394658272,0.0,34.9340096728,57.9733543238,219.234428491,0.000878634581254,66.8089,152.424649856
 09/30  15:00:00,246.721993074,37.6859145674,92.8030003852,0.0,34.9340096728,57.9733543238,223.656350719,0.266832898427,75.1392,148.25031782
 09/30  16:00:00,277.42582482,37.426023082,94.8103813606,0.0,34.9340096728,62.9068543238,208.105777992,0.704485446894,91.7998,115.601492545
 09/30  17:00:00,304.397110375,36.7856540044,94.4974968614,0.0,34.9340096728,72.2186844194,197.89346832,2.30737936519,49.9818,145.604288955
 09/30  18:00:00,375.926388515,36.9603323442,94.1090535374,0.0,87.0357390804,86.2600435998,225.39151963,2.46244279279,49.9818,172.947276837
 09/30  19:00:00,380.877953053,36.7369741527,93.7187807037,0.0,102.000620287,77.6748002752,267.298768048,2.6085555151,33.3212,231.369012533
 09/30  20:00:00,391.445802247,36.6871389914,93.2889490982,0.0,102.000620287,88.9820225341,261.980999433,3.01125547946,33.3212,225.648543954
 09/30  21:00:00,383.348147581,36.7323746851,95.5885931392,0.0,102.000620287,91.6425454185,268.809768773,17.8523100974,24.9909,225.966558675
 09/30  22:00:00,329.645412295,36.675743567,95.4872445411,0.0,87.0357390804,65.871452062,383.07043291,33.0492082932,16.6606,333.360624617
 09/30  23:00:00,252.860232613,36.6226028235,92.5231696935,0.0,42.6918050922,48.4199368926,237.360332099,32.655081652,8.3303,196.374950447
 09/30  24:00:00,194.271618846,31.199451012,79.1203609171,0.0,27.7269238854,30.610668775,135.475454344,23.3491685916,3.33212,108.794165753
 10/01  01:00:00,205.481956805,33.8972357135,78.4553788457,0.0,34.4311606118,33.1021868926,108.391285639,17.9261574259,3.33212,87.1330082135
 10/01  02:00:00,169.722741618,31.199451012,62.9525067862,0.0,19.466279405,30.610668775,104.154289037,13.6858271506,3.33212,87.1363418868
 10/01  03:00:00,170.138945958,31.199451012,63.3683191527,0.0,19.466279405,30.610668775,94.8913772628,10.6617880645,3.33212,80.8974691983
 10/01  04:00:00,179.184084921,31.199451012,65.8036236816,0.0,19.466279405,30.610668775,126.628936844,8.07453458068,3.33212,115.222282264
 10/01  05:00:00,207.392508566,33.8972357135,78.8479362372,0.0,19.466279405,30.610668775,155.630741896,8.60010795355,8.3303,138.700333943
 10/01  06:00:00,286.27209732,35.1562019075,84.6101388752,0.0,42.6918050922,54.3732441037,224.485837142,3.20132869856,16.6606,204.623908444
 10/01  07:00:00,335.634641326,37.0458816585,95.1080125937,0.0,49.3960418185,88.5934452969,363.943300098,4.10228703222,24.9909,334.850113066
 10/01  08:00:00,364.19857187,36.8493128303,91.5921623075,0.0,57.6566862989,112.030105488,512.678197035,1.72303571914,33.3212,477.633961316
 10/01  09:00:00,308.035570946,37.4710481482,90.4159659315,0.0,50.9524495726,81.1684271793,408.691759609,0.124599856534,66.8089,341.758259752
 10/01  10:00:00,263.487824507,37.8949317334,89.9842454614,0.0,42.6918050922,68.9656133826,350.063978793,0.21317041919,83.4695,266.381308374
 10/01  11:00:00,259.533580207,38.023906216,89.2961250116,0.0,38.286128036,68.9656133826,290.610659043,0.421440558776,83.4695,206.719718484
 10/01  12:00:00,258.638027084,38.2778619938,88.7358360568,0.0,38.286128036,68.9656133826,237.647940808,0.41439088744,83.4695,153.76404992
 10/01  13:00:00,239.52599259,38.1314826267,88.7232612144,0.0,31.5818913096,56.727595265,229.718795028,0.832982926377,75.1392,153.746612102
 10/01  14:00:00,238.878580697,38.0540570252,88.5876352186,0.0,31.5818913096,56.727595265,214.354188828,0.863466844814,66.8089,146.681821983
 10/01  15:00:00,238.858047225,37.9179126643,88.8599474458,0.0,31.5818913096,56.727595265,229.395406519,0.901202131247,75.1392,153.355004388
 10/01  16:00:00,269.102540017,37.5360064369,90.5798480525,0.0,31.5818913096,61.661095265,208.07231243,0.833237880399,91.7998,115.43927455
 10/01  17:00:00,297.365424608,36.8001382587,92.4006352346,0.0,31.5818913096,70.9729253606,193.22538532,3.05187113524,49.9818,140.191714185
 10/01  18:00:00,365.538639086,36.8238122793,94.0375297165,0.0,80.3315023541,83.7685254822,230.794409125,4.14130930189,49.9818,176.671299823
 10/01  19:00:00,381.07326369,36.7630887998,95.1128654535,0.0,102.000620287,77.6748002752,275.311244021,16.1621496602,33.3212,225.827894361
 10/01  20:00:00,399.446222884,36.7149258642,92.9553937224,0.0,108.704857014,91.4735406516,298.47216083,39.9645289051,33.3212,225.186431925
 10/01  21:00:00,371.639880371,36.872233108,93.1783022566,0.0,95.2963835608,89.1510273009,302.517623496,51.709324065,24.9909,225.817399431
 10/01  22:00:00,319.069301054,36.8097066965,93.8801219151,0.0,80.3315023541,63.3799339444,419.029604611,68.5976159661,16.6606,333.771388645
 10/01  23:00:00,254.581711319,36.7356434799,93.8941654277,0.0,42.6918050922,48.4199368926,310.504602162,108.132731157,8.3303,194.041571006
 10/01  24:00:00,203.421642396,31.199451012,78.9088779713,0.0,34.4311606118,33.1021868926,179.796177652,65.7484192557,3.33212,110.715638397
 10/02  01:00:00,173.492548473,31.199451012,67.8384976322,0.0,19.418418834,29.3649097162,143.886568998,53.5224467465,3.33212,87.0320022515
 10/02  02:00:00,159.626921231,31.199451012,61.92419307,0.0,12.7620426787,28.1191506574,133.148772406,45.6918742866,3.33212,84.1247781195
 10/02  03:00:00,157.951217984,33.8972357135,57.5785806425,0.0,12.7620426787,28.1191506574,127.551873603,40.469112743,3.33212,83.7506408601
 10/02  04:00:00,159.801074291,31.199451012,55.524508163,0.0,12.7620426787,28.1191506574,158.477972171,39.9133800721,3.33212,115.232472099
 10/02  05:00:00,196.769972385,33.4476049299,62.6605519472,0.0,25.5240853573,30.610668775,238.767117431,34.962261164,8.3303,195.474556267
 10/02  06:00:00,327.418226525,35.3360542209,93.5359431268,0.0,51.0481707146,78.1489452969,384.340859228,31.3388864441,16.6606,336.341372784
 10/02  07:00:00,371.865050681,36.6388059922,95.6123433052,0.0,64.3609230253,109.708623606,569.258473553,98.9466224711,24.9909,445.320951081
 10/02  08:00:00,329.118187501,36.683224408,95.9887472967,0.0,51.0481707146,80.7689615957,428.601964198,53.478811841,33.3212,341.801952357
 10/02  09:00:00,301.025092462,37.3543525888,95.5526738646,0.0,51.0481707146,71.0224615957,361.402590449,30.0505001381,66.8089,264.543190311
 10/02  10:00:00,252.053862724,37.4963801057,95.1190427638,0.0,32.1804615127,65.7244621605,306.81314506,17.0807083265,83.4695,206.262936733
 10/02  11:00:00,253.251886392,37.5860954923,95.4643053028,0.0,32.1804615127,65.7244621605,250.825308035,13.3342200152,83.4695,154.02158802
 10/02  12:00:00,250.875866184,37.7583185881,93.2908316549,0.0,32.1804615127,65.7244621605,245.665638424,8.38246788626,83.4695,153.813670538
 10/02  13:00:00,240.863004609,37.8100780906,92.5247630855,0.0,32.1804615127,55.9779621605,231.212359539,2.46489030765,75.1392,153.608269231
 10/02  14:00:00,240.685364993,37.8372890411,92.0605907731,0.0,32.1804615127,55.9779621605,214.421652687,0.876112293115,66.8089,146.736640394
 10/02  15:00:00,240.482579126,37.8010102756,91.6046548606,0.0,32.1804615127,55.9779621605,229.328743523,0.768279600212,75.1392,153.421263923
 10/02  16:00:00,270.351075941,37.5108888025,92.4310801867,0.0,32.1804615127,60.9114621605,207.876366221,0.590445053543,91.7998,115.486121168
 10/02  17:00:00,305.437724342,36.7857032758,93.3316517517,0.0,32.1804615127,77.5397301883,222.692229259,2.06828959172,49.9818,170.642139667
 10/02  18:00:00,367.738608418,36.8454995343,93.6379825872,0.0,77.122965704,86.2600435998,361.094288389,3.63034844597,49.9818,307.482139943
 10/02  19:00:00,384.170323883,36.8501351919,94.3927184027,0.0,102.647051061,80.1663183927,275.550679362,8.29012978092,33.3212,233.939349581
 10/02  20:00:00,408.932298691,36.8287570287,93.8727571426,0.0,115.40909374,92.7192997104,268.968779972,9.6703261802,33.3212,225.977253792
 10/02  21:00:00,385.64473309,36.8909189462,94.4485045562,0.0,102.647051061,94.1340635361,378.443551447,17.6488934435,24.9909,335.803758003
 10/02  22:00:00,320.271953315,36.9396996974,95.9189805308,0.0,77.122965704,65.871452062,300.95902727,28.4697006101,16.6606,255.82872666
 10/02  23:00:00,242.436859385,36.8599115533,86.3251353182,0.0,38.286128036,48.4199368926,203.437307441,56.5292444392,8.3303,138.577763001
 10/02  24:00:00,186.30851471,31.199451012,73.3113959079,0.0,25.5240853573,30.610668775,173.055688059,54.4842635711,3.33212,115.239304488
 10/03  01:00:00,169.436075947,31.199451012,63.835463753,0.0,19.418418834,29.3649097162,134.473855409,50.3059945466,3.33212,80.8357408621
 10/03  02:00:00,154.862618776,31.199451012,57.1936085019,0.0,12.7620426787,28.1191506574,137.448282842,47.0581225679,3.33212,87.0580402743
 10/03  03:00:00,153.454982445,33.8972357135,53.1151004655,0.0,12.7620426787,28.1191506574,130.766995417,40.3579144783,3.33212,87.0769609384
 10/03  04:00:00,157.167706022,31.199451012,52.2935544867,0.0,12.7620426787,28.1191506574,149.237923442,37.0560169217,3.33212,108.84978652
 10/03  05:00:00,194.909172866,33.8972357135,59.7482393368,0.0,25.5240853573,30.610668775,237.549929857,32.7562727087,8.3303,196.463357148
 10/03  06:00:00,324.985599189,35.1562019075,90.5771162105,0.0,51.0481707146,78.1489452969,381.698183297,29.3392215328,16.6606,335.698361765
 10/03  07:00:00,374.417359341,36.6228393401,96.9255523013,0.0,64.3609230253,109.708623606,596.68685185,123.766577697,24.9909,447.929374153
 10/03  08:00:00,323.394724541,36.5950204149,89.0774996786,0.0,51.0481707146,80.7689615957,505.582543911,124.835351342,33.3212,347.425992569
 10/03  09:00:00,284.642950521,37.297984203,78.8754198975,0.0,51.0481707146,71.0224615957,444.296933976,111.049723193,66.8089,266.438310784
 10/03  10:00:00,223.767996861,37.4331014412,66.8925264657,0.0,32.1804615127,65.7244621605,384.150640664,94.2761572713,83.4695,206.404983393
 10/03  11:00:00,220.724990285,37.4964080207,63.2968952768,0.0,32.1804615127,65.7244621605,316.161816704,78.6033035225,83.4695,154.089013181
 10/03  12:00:00,225.121992312,37.5428645852,68.4581865327,0.0,32.1804615127,65.7244621605,300.050192166,62.7043814024,83.4695,153.876310764
 10/03  13:00:00,221.456264862,37.5821398594,74.4982494241,0.0,32.1804615127,55.9779621605,279.073149384,50.2590606477,75.1392,153.674888736
 10/03  14:00:00,227.248628959,37.6173823438,80.2650427548,0.0,32.1804615127,55.9779621605,248.436970892,34.8240646335,66.8089,146.804006258
 10/03  15:00:00,241.778121002,37.6518036645,94.6809521659,0.0,32.1804615127,55.9779621605,252.161285221,23.5401890984,75.1392,153.481896123
 10/03  16:00:00,271.197601689,37.3003826155,95.1348829314,0.0,32.1804615127,60.9114621605,227.718789731,20.3919301555,91.7998,115.527059575
 10/03  17:00:00,300.00562726,36.6664206045,89.5777092914,0.0,32.1804615127,77.5397301883,251.409428931,30.6950458539,49.9818,170.732583077
 10/03  18:00:00,368.29349588,36.7149954458,95.380973753,0.0,77.122965704,86.2600435998,404.682556413,45.7644329253,49.9818,308.936323488
 10/03  19:00:00,384.678114836,36.6375035986,96.2815913475,0.0,102.647051061,80.1663183927,324.385660324,57.9597943677,33.3212,233.104665957
 10/03  20:00:00,409.251540677,36.6197843246,95.4688288651,0.0,115.40909374,92.7192997104,321.705462405,62.2274079065,33.3212,226.156854499
 10/03  21:00:00,384.71993507,36.6687728611,94.3132683919,0.0,102.647051061,94.1340635361,439.01589288,75.9411099074,24.9909,338.083882973
 10/03  22:00:00,320.605730903,36.7618523676,96.3708570994,0.0,77.122965704,65.871452062,372.733153078,101.686313795,16.6606,254.386239283
 10/03  23:00:00,229.210548606,36.7140759615,73.2006712732,0.0,38.286128036,48.4199368926,263.532188972,109.954828679,8.3303,145.247060294
 10/03  24:00:00,173.688936645,31.199451012,60.7456533516,0.0,25.5240853573,30.610668775,182.219155941,69.9970267744,3.33212,108.890009167
 10/04  01:00:00,157.853163662,31.199451012,52.2880972581,0.0,19.418418834,29.3649097162,154.515301514,64.1075189934,3.33212,87.0756625206
 10/04  02:00:00,145.251033537,31.199451012,47.6210694831,0.0,12.7620426787,28.1191506574,144.009674621,53.5955372695,3.33212,87.0820173517
 10/04  03:00:00,142.452982452,31.199451012,44.833581244,0.0,12.7620426787,28.1191506574,128.688377706,44.4991391233,3.33212,80.8571185829
 10/04  04:00:00,150.271507246,32.0987125792,45.1630222095,0.0,12.7620426787,28.1191506574,157.032767172,38.3606952831,3.33212,115.339951889
 10/04  05:00:00,186.765149675,32.9979741463,53.1391675866,0.0,25.5240853573,30.610668775,237.165554098,32.241178343,8.3303,196.594075755
 10/04  06:00:00,317.190489419,35.3360542209,83.3931193375,0.0,51.0481707146,78.1489452969,380.86444858,28.0446242947,16.6606,336.159224285
 10/04  07:00:00,372.213669103,36.6177232281,96.190663886,0.0,64.3609230253,109.708623606,560.094509481,88.010383531,24.9909,447.09322595
 10/04  08:00:00,326.127559447,36.6609903284,93.0747762318,0.0,51.0481707146,80.7689615957,444.706210184,62.0389731304,33.3212,349.346037054
 10/04  09:00:00,301.574421289,37.2852662618,96.2543853391,0.0,51.0481707146,71.0224615957,361.867801855,28.384250819,66.8089,266.674651036
 10/04  10:00:00,250.728586359,37.4707429558,93.3426419129,0.0,32.1804615127,65.7244621605,296.706897238,6.69544213909,83.4695,206.541955099
 10/04  11:00:00,252.285091493,37.5911877634,93.243622682,0.0,32.1804615127,65.7244621605,239.46164061,1.83618971286,83.4695,154.155950897
 10/04  12:00:00,252.052044953,37.6635747132,93.3991192937,0.0,32.1804615127,65.7244621605,239.402192259,1.98937651267,83.4695,153.943315747
 10/04  13:00:00,243.051367812,37.5961053936,94.0851470637,0.0,32.1804615127,55.9779621605,231.350063568,2.46916747519,75.1392,153.741696093
 10/04  14:00:00,243.778583534,37.6282017828,94.7168146603,0.0,32.1804615127,55.9779621605,220.863036101,2.92993406987,66.8089,151.124202032
 10/04  15:00:00,243.845102141,37.6632708815,94.7531157148,0.0,32.1804615127,55.9779621605,227.424669256,2.99645515834,75.1392,149.289014098
 10/04  16:00:00,272.976152298,37.4486352898,94.7653735692,0.0,32.1804615127,60.9114621605,208.64827686,1.25556697726,91.7998,115.592909883
 10/04  17:00:00,306.85074924,36.7849376457,93.3810186272,0.0,32.1804615127,77.5397301883,224.564471517,3.48459885961,49.9818,171.098072658
 10/04  18:00:00,370.171240527,36.8481508088,93.7785893673,0.0,77.122965704,86.2600435998,370.241875959,4.27129160298,49.9818,315.988784356
 10/04  19:00:00,386.549185539,36.8269203183,96.2259411552,0.0,102.647051061,80.1663183927,264.713856183,4.42092296759,33.3212,226.971733216
 10/04  20:00:00,409.916095093,36.8141185072,94.8604651892,0.0,115.40909374,92.7192997104,276.644081044,9.68397073923,33.3212,233.638910305
 10/04  21:00:00,386.12681793,36.8896472188,94.9458272286,0.0,102.647051061,94.1340635361,381.162633489,19.5020616692,24.9909,336.66967182
 10/04  22:00:00,321.151702671,36.9413063916,96.8544043971,0.0,77.122965704,65.871452062,314.307904378,41.3864352981,16.6606,256.26086908
 10/04  23:00:00,237.059278024,36.8686002365,81.0101506766,0.0,38.286128036,48.4199368926,205.433033911,58.4102344296,8.3303,138.692499481
 10/04  24:00:00,183.086338158,31.199451012,70.1494680225,0.0,25.5240853573,30.610668775,170.588945059,51.9300236864,3.33212,115.326801373
 10/05  01:00:00,167.974030858,31.199451012,62.4430301316,0.0,19.418418834,29.3649097162,136.586210716,46.1548679095,3.33212,87.0992228066
 10/05  02:00:00,158.232714328,33.8972357135,57.9544729642,0.0,12.7620426787,28.1191506574,125.510023875,41.2881989128,3.33212,80.8897049618
 10/05  03:00:00,153.83681747,32.0987125792,55.3723357966,0.0,12.7620426787,28.1191506574,127.002429314,36.5677904311,3.33212,87.1025188829
 10/05  04:00:00,161.276537494,32.9979741463,55.4497267559,0.0,12.7620426787,28.1191506574,151.829190133,33.1342626343,3.33212,115.362807499
 10/05  05:00:00,198.550219997,33.8972357135,64.2100791041,0.0,25.5240853573,30.610668775,232.53360183,27.4733201066,8.3303,196.729981723
 10/05  06:00:00,327.489120941,35.1562019075,93.9812707791,0.0,51.0481707146,78.1489452969,378.275489195,25.0180943985,16.6606,336.596794796
 10/05  07:00:00,369.827450475,36.6482808395,94.3497491097,0.0,64.3609230253,109.708623606,518.986874733,45.9765875889,24.9909,448.019387144
 10/05  08:00:00,329.149025251,36.6312603448,96.3090324494,0.0,51.0481707146,80.7689615957,420.814223133,37.6787921189,33.3212,349.814231014
 10/05  09:00:00,301.698593795,37.3430433052,96.361254345,0.0,51.0481707146,71.0224615957,354.579873052,20.8640354708,66.8089,266.906937581
 10/05  10:00:00,252.280054946,37.4851244842,95.3204797937,0.0,32.1804615127,65.7244621605,304.368289161,14.2338423787,83.4695,206.664946782
 10/05  11:00:00,252.608625184,37.5830143034,94.5391349915,0.0,32.1804615127,65.7244621605,246.058296882,8.37465810946,83.4695,154.214138772
 10/05  12:00:00,251.515113336,37.71930751,93.656539778,0.0,32.1804615127,65.7244621605,240.541794238,3.06456601966,83.4695,154.007728219
 10/05  13:00:00,241.187026063,37.7621002675,92.6983421529,0.0,32.1804615127,55.9779621605,230.269520007,1.31982127148,75.1392,153.810498736
 10/05  14:00:00,240.805093073,37.794554388,92.0085937538,0.0,32.1804615127,55.9779621605,221.719082949,1.30129745716,66.8089,153.608885492
 10/05  15:00:00,241.023193965,37.7575883871,92.2530360287,0.0,32.1804615127,55.9779621605,230.028125061,1.28853200133,75.1392,153.60039306
 10/05  16:00:00,271.065006201,37.4918651434,93.4437808073,0.0,32.1804615127,60.9114621605,208.320301468,0.930639916717,91.7998,115.589861552
 10/05  17:00:00,306.285083097,36.7859451907,94.8236699901,0.0,32.1804615127,77.5397301883,223.595528009,2.6998221088,49.9818,170.9139059
 10/05  18:00:00,367.874759417,36.8542407936,94.2419548551,0.0,77.122965704,86.2600435998,366.222597698,3.79547326191,49.9818,312.445324437
 10/05  19:00:00,384.210965848,36.8677636346,94.7846982739,0.0,102.647051061,80.1663183927,272.662877336,8.39856797601,33.3212,230.94310936
 10/05  20:00:00,406.3284938,36.8383090953,92.1104149024,0.0,115.40909374,92.7192997104,288.778196427,22.315228589,33.3212,233.141767838
 10/05  21:00:00,385.778685091,36.8945305498,95.2465357499,0.0,102.647051061,94.1340635361,404.251579073,41.3412075502,24.9909,337.919471523
 10/05  22:00:00,318.69631172,36.9442504801,94.5913623722,0.0,77.122965704,65.871452062,331.736244526,58.5853601506,16.6606,256.490284375
 10/05  23:00:00,250.719977284,36.8581748804,94.3911825113,0.0,38.286128036,48.4199368926,270.345932205,123.263896315,8.3303,138.751735891
 10/05  24:00:00,189.320907471,31.199451012,76.2602500362,0.0,25.5240853573,30.610668775,190.61457508,71.9134021521,3.33212,115.369052928
 10/06  01:00:00,167.140760398,31.199451012,61.4639563097,0.0,19.418418834,29.3649097162,152.856325181,62.4062405524,3.33212,87.1179646283
 10/06  02:00:00,151.493221991,31.199451012,53.737468598,0.0,12.7620426787,28.1191506574,145.118681879,54.6597401412,3.33212,87.1268217374
 10/06  03:00:00,148.698966094,32.9979741463,49.1347592091,0.0,12.7620426787,28.1191506574,131.20548596,46.9653208776,3.33212,80.9080450821
 10/06  04:00:00,154.236681202,32.0987125792,48.3434333874,0.0,12.7620426787,28.1191506574,157.647740491,38.9063008394,3.33212,115.409319652
 10/06  05:00:00,189.316539846,32.0987125792,55.7683017774,0.0,25.5240853573,30.610668775,236.414873525,31.2338484123,8.3303,196.850725112
 10/06  06:00:00,320.902365637,35.6957588478,85.8511683683,0.0,51.0481707146,78.1489452969,380.545898462,25.1948984996,16.6606,338.690399962
 10/06  07:00:00,374.604768307,36.6133656206,97.0306814533,0.0,64.3609230253,109.708623606,587.676104188,109.243955152,24.9909,453.441249036
 10/06  08:00:00,329.565829352,36.6690000865,95.5788538708,0.0,51.0481707146,80.7689615957,443.996391865,63.3440847973,33.3212,347.331107068
 10/06  09:00:00,301.370081796,37.3502627223,95.8829466633,0.0,51.0481707146,71.0224615957,359.05104156,27.4026355389,66.8089,264.839506021
 10/06  10:00:00,252.036196173,37.4949645813,94.9878501832,0.0,32.1804615127,65.7244621605,307.973180436,13.2402431919,83.4695,211.263437244
 10/06  11:00:00,252.436696358,37.5952927202,94.0656130723,0.0,32.1804615127,65.7244621605,244.25289742,4.00858644077,83.4695,156.77481098
 10/06  12:00:00,251.590167005,37.7781461646,93.5967009836,0.0,32.1804615127,65.7244621605,238.5708742,1.02192589252,83.4695,154.079448307
 10/06  13:00:00,240.096954496,37.8265461281,91.4574196742,0.0,32.1804615127,55.9779621605,230.021899393,1.00986175979,75.1392,153.872837634
 10/06  14:00:00,239.920280241,37.8333811258,90.91953089,0.0,32.1804615127,55.9779621605,221.479092356,1.00348411574,66.8089,153.666708241
 10/06  15:00:00,240.047951443,37.8171421429,90.8623990411,0.0,32.1804615127,55.9779621605,223.02461908,0.89753524037,75.1392,146.987883839
 10/06  16:00:00,270.051211722,37.5586880309,91.8622498358,0.0,32.1804615127,60.9114621605,209.666209137,0.68796324054,91.7998,117.178445897
 10/06  17:00:00,305.595521009,36.8231841603,93.4693842681,0.0,32.1804615127,77.5397301883,228.437099746,2.19609834425,49.9818,176.259201401
 10/06  18:00:00,367.727374207,36.8916761322,93.7668993841,0.0,77.122965704,86.2600435998,361.764564504,2.52081755834,49.9818,309.261946945
 10/06  19:00:00,384.174645304,36.9127091149,95.1862017546,0.0,102.647051061,80.1663183927,275.682683824,8.04099905745,33.3212,234.320484766
 10/06  20:00:00,408.072350601,36.8705322286,94.2874937729,0.0,115.40909374,92.7192997104,288.934266054,21.5980179015,33.3212,234.015048153
 10/06  21:00:00,385.112332723,36.9289885399,94.8494679921,0.0,102.647051061,94.1340635361,396.180349013,33.6215669214,24.9909,337.567882092
 10/06  22:00:00,319.866805202,36.9808171613,95.8266663071,0.0,77.122965704,65.871452062,304.797276879,31.4053501813,16.6606,256.731326697
 10/06  23:00:00,243.07068629,36.8976230566,87.2147727816,0.0,38.286128036,48.4199368926,198.662213659,45.7020613179,8.3303,144.629852341
 10/06  24:00:00,207.461274083,31.199451012,94.4043875155,0.0,25.5240853573,30.610668775,169.125215372,56.0122677926,3.33212,109.780827579
 10/07  01:00:00,194.514709024,31.199451012,79.2935562911,0.0,27.7269238854,30.610668775,138.764345224,48.2974992864,3.33212,87.1347259375
 10/07  02:00:00,163.935213616,33.8972357135,63.53870186,0.0,12.7620426787,28.1191506574,135.263700259,44.774403671,3.33212,87.1571765882
 10/07  03:00:00,152.621439393,31.199451012,54.9374064,0.0,12.7620426787,28.1191506574,134.741892299,44.2558594233,3.33212,87.1539128754
 10/07  04:00:00,160.78736733,33.8972357135,53.8783407509,0.0,12.7620426787,28.1191506574,155.154645265,36.3988046778,3.33212,115.423720587
 10/07  05:00:00,170.09745024,31.199451012,53.6590611965,0.0,12.7620426787,28.1191506574,179.07442419,31.8660012693,8.3303,138.878122921
 10/07  06:00:00,263.936625021,35.5159065344,62.3934085995,0.0,42.6918050922,54.3732441037,251.967267676,30.4665829102,16.6606,204.840084766
 10/07  07:00:00,322.582529732,36.6716874949,91.6984319949,0.0,42.6918050922,86.1019271793,489.161232249,126.691237511,24.9909,337.479094737
 10/07  08:00:00,365.960208257,36.6996071745,94.3340811594,0.0,57.6566862989,112.030105488,605.158186715,84.778787305,33.3212,487.05819941
 10/07  09:00:00,319.025674654,37.3455166482,94.0303106264,0.0,57.6566862989,83.6599452969,459.281824652,42.3766280425,66.8089,350.096296609
 10/07  10:00:00,265.556025389,37.5205500366,94.7419203835,0.0,42.6918050922,68.9656133826,379.181552729,30.6445880707,83.4695,265.067464658
 10/07  11:00:00,256.334757191,37.6186243899,93.6363466467,0.0,34.9340096728,67.7198543238,308.167711152,14.9953729853,83.4695,209.702838167
 10/07  12:00:00,255.978148288,37.702095883,93.5502098229,0.0,34.9340096728,67.7198543238,250.370497472,5.62729449805,83.4695,161.273702974
 10/07  13:00:00,246.149044803,37.7522560823,93.0347289372,0.0,34.9340096728,57.9733543238,230.984655203,1.48694009387,75.1392,154.358515109
 10/07  14:00:00,245.521191564,37.8487308985,92.0157657719,0.0,34.9340096728,57.9733543238,221.979538226,1.0280899264,66.8089,154.1425483
 10/07  15:00:00,245.468979064,37.76960939,91.8902140881,0.0,34.9340096728,57.9733543238,230.51847211,1.24069975734,75.1392,154.138572353
 10/07  16:00:00,275.387557703,37.4167784581,92.8643932098,0.0,34.9340096728,62.9068543238,211.925339277,1.83715159658,91.7998,118.288387681
 10/07  17:00:00,303.367924431,36.7748572246,93.9021117004,0.0,34.9340096728,72.2186844194,202.821141002,4.02034915689,49.9818,148.818991845
 10/07  18:00:00,378.854839249,36.9304137123,95.1385835534,0.0,87.0357390804,86.2600435998,229.980853551,6.77482598023,49.9818,173.224227571
 10/07  19:00:00,382.18195898,36.71597233,96.2604026996,0.0,102.000620287,77.6748002752,297.63676246,29.8026092611,33.3212,234.512953199
 10/07  20:00:00,391.269213294,36.6592723547,94.1247129293,0.0,102.000620287,88.9820225341,315.709285467,49.338885703,33.3212,233.049199764
 10/07  21:00:00,381.396158893,36.6883828497,93.9403399227,0.0,102.000620287,91.6425454185,313.520035242,60.2111892059,24.9909,228.317946036
 10/07  22:00:00,328.686439649,36.6388816292,94.5032293756,0.0,87.0357390804,65.871452062,424.683839092,69.6153271976,16.6606,338.407911895
 10/07  23:00:00,249.634871601,36.5983460775,89.1342359138,0.0,42.6918050922,48.4199368926,322.661219828,111.769770321,8.3303,202.561149507
 10/07  24:00:00,186.871619742,31.199451012,71.6095283827,0.0,27.7269238854,30.610668775,193.873398994,78.3776449682,3.33212,112.163634026
 10/08  01:00:00,185.855386013,31.199451012,61.3916981097,0.0,34.4311606118,33.1021868926,155.738088368,65.730219307,3.33212,86.6757490613
 10/08  02:00:00,162.771373623,31.199451012,55.83868077,0.0,19.466279405,30.610668775,139.846474679,49.1578999673,3.33212,87.3564547116
 10/08  03:00:00,159.745748656,31.199451012,52.8404110325,0.0,19.466279405,30.610668775,129.451541679,38.458233548,3.33212,87.661188131
 10/08  04:00:00,166.90437145,31.199451012,53.432838794,0.0,19.466279405,30.610668775,146.656888493,30.8586506302,3.33212,112.466117863
 10/08  05:00:00,180.609298546,31.199451012,54.9051046675,0.0,19.466279405,30.610668775,179.874525825,25.79954364,8.3303,145.744682185
 10/08  06:00:00,265.917362898,35.5159065344,64.3977786424,0.0,42.6918050922,54.3732441037,245.75086638,23.5220886316,16.6606,205.568177748
 10/08  07:00:00,332.176887523,36.9559115291,92.4963420322,0.0,49.3960418185,88.5934452969,416.233905693,51.9177804806,24.9909,339.325225212
 10/08  08:00:00,364.802843912,36.7622246149,93.4425017063,0.0,57.6566862989,112.030105488,547.106770108,27.292801835,33.3212,486.492768273
 10/08  09:00:00,307.748385769,37.4227452859,91.3051822895,0.0,50.9524495726,81.1684271793,424.008032289,6.05382246505,66.8089,351.145309824
 10/08  10:00:00,263.986627523,37.7474733376,91.3859704043,0.0,42.6918050922,68.9656133826,352.089690663,0.585452214143,83.4695,268.034738449
 10/08  11:00:00,259.928196076,37.9053648078,90.390088086,0.0,38.286128036,68.9656133826,298.974456638,0.677073627502,83.4695,214.82788301
 10/08  12:00:00,259.076719437,38.14217632,90.2019737896,0.0,38.286128036,68.9656133826,238.346848257,0.656423817088,83.4695,154.22092444
 10/08  13:00:00,239.071840894,38.0230098281,89.1356243922,0.0,31.5818913096,56.727595265,230.327410919,0.988911445416,75.1392,154.199299474
 10/08  14:00:00,238.960267272,38.0167125515,88.9547844208,0.0,31.5818913096,56.727595265,221.634812059,1.01032987297,66.8089,153.815582186
 10/08  15:00:00,239.154362289,37.9145835914,89.2198475534,0.0,31.5818913096,56.727595265,229.980233846,1.03022384354,75.1392,153.810810002
 10/08  16:00:00,269.454054626,37.5213870873,90.7202574761,0.0,31.5818913096,61.661095265,208.656308791,1.09868210079,91.7998,115.75782669
 10/08  17:00:00,297.988108323,36.7929517916,92.5023812039,0.0,31.5818913096,70.9729253606,200.59210884,3.19219633292,49.9818,147.418112507
 10/08  18:00:00,371.404774249,36.8235104589,93.9686044218,0.0,80.3315023541,83.7685254822,230.358788505,3.18274537851,49.9818,177.194243126
 10/08  19:00:00,380.218154023,36.7494195229,93.8988220456,0.0,102.000620287,77.6748002752,272.600596721,4.90894619938,33.3212,234.370450521
 10/08  20:00:00,400.278926222,36.712837553,94.0139603291,0.0,108.704857014,91.4735406516,277.440534373,17.7376073327,33.3212,226.38172704
 10/08  21:00:00,373.706510591,36.8649538022,95.7412176254,0.0,95.2963835608,89.1510273009,293.699790496,34.339710613,24.9909,234.369179883
 10/08  22:00:00,319.644196485,36.800862237,94.9456192977,0.0,80.3315023541,63.3799339444,398.305502523,44.8374367716,16.6606,336.807465752
 10/08  23:00:00,254.937012041,36.7365398321,94.7267962987,0.0,42.6918050922,48.4199368926,258.223863593,53.067358612,8.3303,196.826204981
 10/08  24:00:00,205.366371182,31.199451012,81.1407808349,0.0,34.4311606118,33.1021868926,168.729488054,49.7621008673,3.33212,115.635267186
 10/09  01:00:00,198.306029957,33.8972357135,71.4943750726,0.0,34.4311606118,33.1021868926,135.909489148,45.2773277167,3.33212,87.300041431
 10/09  02:00:00,171.046423755,31.199451012,64.3401608402,0.0,19.466279405,30.610668775,131.177733935,40.5538193145,3.33212,87.2917946205
 10/09  03:00:00,168.316904227,31.199451012,61.6178243073,0.0,19.466279405,30.610668775,125.070376009,34.4409233559,3.33212,87.2973326532
 10/09  04:00:00,186.709845042,31.199451012,73.3655915032,0.0,19.466279405,30.610668775,146.954072473,28.0773977701,3.33212,115.544554702
 10/09  05:00:00,216.601055434,31.199451012,90.857106967,0.0,19.466279405,30.610668775,181.492910253,27.3456195037,8.3303,145.816990749
 10/09  06:00:00,285.039491396,35.5159065344,83.4721465923,0.0,42.6918050922,54.3732441037,249.730621974,27.3614971604,16.6606,205.708524813
 10/09  07:00:00,334.317198307,37.0033685169,94.625107103,0.0,49.3960418185,88.5934452969,413.105267451,46.836368384,24.9909,341.277999067
 10/09  08:00:00,364.255114016,36.7833415232,92.7765773589,0.0,57.6566862989,112.030105488,549.078946188,28.1792915974,33.3212,487.578454591
 10/09  09:00:00,307.483930601,37.4318582253,90.9352309923,0.0,50.9524495726,81.1684271793,426.348809865,6.55062301162,66.8089,352.989286854
 10/09  10:00:00,264.959311216,37.7790536802,93.1725726532,0.0,42.6918050922,68.9656133826,352.544081407,0.548011896224,83.4695,268.526569511
 10/09  11:00:00,259.098112712,37.9342523677,90.465421532,0.0,38.286128036,68.9656133826,296.60962011,0.688379149814,83.4695,212.45174096
 10/09  12:00:00,258.121783952,38.1658017808,89.6826279478,0.0,38.286128036,68.9656133826,241.698533597,0.669950315429,83.4695,157.559083282
 10/09  13:00:00,238.7867499,38.0183241753,89.232236534,0.0,31.5818913096,56.727595265,233.904700286,1.02744695451,75.1392,157.738053332
 10/09  14:00:00,238.729075744,37.996516524,89.1459677943,0.0,31.5818913096,56.727595265,221.72446119,1.04017172221,66.8089,153.875389467
 10/09  15:00:00,238.790324409,37.8949481781,89.2363345931,0.0,31.5818913096,56.727595265,230.07490771,1.06135061446,75.1392,153.874357095
 10/09  16:00:00,269.235831112,37.515980737,90.9038665185,0.0,31.5818913096,61.661095265,208.619581221,1.0692270399,91.7998,115.750554181
 10/09  17:00:00,297.551241646,36.7989879858,92.4451433467,0.0,31.5818913096,70.9729253606,199.383980517,3.22124716322,49.9818,146.180933354
 10/09  18:00:00,370.730310176,36.8338788229,93.201126395,0.0,80.3315023541,83.7685254822,231.544219612,2.91507187437,49.9818,178.647347737
 10/09  19:00:00,380.837232236,36.7902977803,94.5286399475,0.0,102.000620287,77.6748002752,271.399177151,7.130698052,33.3212,230.947279099
 10/09  20:00:00,399.747768687,36.7425264263,93.219555119,0.0,108.704857014,91.4735406516,279.07188895,15.5740092198,33.3212,230.176679731
 10/09  21:00:00,372.413660695,36.8997387526,93.8935093374,0.0,95.2963835608,89.1510273009,284.568567929,25.0081762216,24.9909,234.569491707
 10/09  22:00:00,319.265780446,36.8300014884,94.0927290146,0.0,80.3315023541,63.3799339444,391.081701977,37.1424907622,16.6606,337.278611215
 10/09  23:00:00,257.055587287,36.7632136341,96.4743221541,0.0,42.6918050922,48.4199368926,253.994227725,48.6999684993,8.3303,196.963959226
 10/09  24:00:00,209.46926342,32.9979741463,83.1830300605,0.0,34.4311606118,33.1021868926,170.183830061,51.1769106935,3.33212,115.674799367
 10/10  01:00:00,178.178848472,32.0987125792,71.7101821916,0.0,19.418418834,29.3649097162,136.113358732,45.567118021,3.33212,87.2141207109
 10/10  02:00:00,164.788467857,31.199451012,67.1007124049,0.0,12.7620426787,28.1191506574,125.443874831,34.8929700148,3.33212,87.2187848163
 10/10  03:00:00,163.421678814,32.9979741463,63.9616659282,0.0,12.7620426787,28.1191506574,120.79817436,30.2466806073,3.33212,87.2193737523
 10/10  04:00:00,169.136742658,32.0987125792,63.4271192273,0.0,12.7620426787,28.1191506574,146.628171894,27.7360914724,3.33212,115.559960422
 10/10  05:00:00,206.165175083,33.8972357135,71.0484966924,0.0,25.5240853573,30.610668775,231.378603976,25.6762415698,8.3303,197.372062406
 10/10  06:00:00,328.558773448,34.7964972806,94.5482252622,0.0,51.0481707146,78.1489452969,387.657044281,23.6206201489,16.6606,347.375824132
 10/10  07:00:00,370.243141536,36.6677793284,93.695424006,0.0,64.3609230253,109.708623606,503.413257311,25.5006033694,24.9909,452.921753942
 10/10  08:00:00,327.995603679,36.7030048503,93.9321294494,0.0,51.0481707146,80.7689615957,396.567144156,11.0460202619,33.3212,352.199923894
 10/10  09:00:00,299.133631419,37.3558873934,92.3077320394,0.0,51.0481707146,71.0224615957,335.626332269,0.677340961078,66.8089,268.140091308
 10/10  10:00:00,250.651519767,37.5545641455,91.4603271683,0.0,32.1804615127,65.7244621605,298.853284701,0.894023737203,83.4695,214.489760964
 10/10  11:00:00,251.201232768,37.8230111807,90.4925885834,0.0,32.1804615127,65.7244621605,238.952444644,0.914722342134,83.4695,154.568222302
 10/10  12:00:00,249.833561877,38.0908913146,89.3348145458,0.0,32.1804615127,65.7244621605,242.505388262,0.905727818173,83.4695,158.130160444
 10/10  13:00:00,239.944736276,38.075201471,89.5208447498,0.0,32.1804615127,55.9779621605,233.105222331,0.886853101205,75.1392,157.07916923
 10/10  14:00:00,239.191091659,38.103221688,88.6785080812,0.0,32.1804615127,55.9779621605,221.620243434,0.864396500181,66.8089,153.946946934
 10/10  15:00:00,239.225896981,38.0707177423,88.7185019848,0.0,32.1804615127,55.9779621605,229.838306552,0.752385925549,75.1392,153.946720626
 10/10  16:00:00,269.182851081,37.8477627977,89.680170704,0.0,32.1804615127,60.9114621605,208.1522091,0.561740118372,91.7998,115.790668981
 10/10  17:00:00,304.526176554,37.0135440517,90.9492987249,0.0,32.1804615127,77.5397301883,225.590071107,1.95524697457,49.9818,173.653024132
 10/10  18:00:00,368.790341422,37.07702425,90.7393937913,0.0,77.122965704,86.2600435998,368.236631512,2.30556589847,49.9818,315.949265613
 10/10  19:00:00,381.92600246,37.1275686371,91.9042248318,0.0,102.647051061,80.1663183927,271.427279302,2.68258201325,33.3212,235.423497289
 10/10  20:00:00,406.921092397,37.0771561695,91.7487334822,0.0,115.40909374,92.7192997104,271.042030563,2.96694307864,33.3212,234.753887485
 10/10  21:00:00,382.439652282,37.1484505005,90.7546097702,0.0,102.647051061,94.1340635361,374.990734291,3.25634141359,24.9909,346.743492878
 10/10  22:00:00,318.820298108,37.1552032467,93.763803941,0.0,77.122965704,65.871452062,281.720223351,6.30957460718,16.6606,258.750048743
 10/10  23:00:00,253.240044408,37.00485132,96.8296254206,0.0,38.286128036,48.4199368926,169.484341145,15.8731416218,8.3303,145.280899524
 10/10  24:00:00,203.054471353,33.4476049299,87.7643678884,0.0,25.5240853573,30.610668775,133.223186624,15.3219169031,3.33212,114.569149721
 10/11  01:00:00,180.79934644,31.199451012,75.2029905052,0.0,19.418418834,29.3649097162,98.3620026424,12.6801141424,3.33212,82.3497685
 10/11  02:00:00,180.31661259,33.8972357135,79.917845151,0.0,12.7620426787,28.1191506574,105.607362794,15.0249598677,3.33212,87.2502829267
 10/11  03:00:00,170.710487396,33.8972357135,70.419355025,0.0,12.7620426787,28.1191506574,107.901797948,17.3288038426,3.33212,87.2408741054
 10/11  04:00:00,177.746978108,32.0987125792,72.5743473457,0.0,12.7620426787,28.1191506574,128.281845139,9.3316052625,3.33212,115.618119877
 10/11  05:00:00,215.033801714,33.8972357135,80.3314213151,0.0,25.5240853573,30.610668775,220.524846899,7.64414519868,8.3303,204.5504017
 10/11  06:00:00,330.595195797,35.6957588478,96.3708636046,0.0,51.0481707146,78.1489452969,373.337257346,17.3001002655,16.6606,339.376557081
 10/11  07:00:00,370.807019861,36.6934695029,92.0098917804,0.0,64.3609230253,109.708623606,499.994613455,13.1615578104,24.9909,461.842155645
 10/11  08:00:00,327.919518182,36.6643653883,94.0362450625,0.0,51.0481707146,80.7689615957,390.476118393,2.57315191751,33.3212,354.581766475
 10/11  09:00:00,299.912599966,37.35595896,92.73866536,0.0,51.0481707146,71.0224615957,335.700079643,0.496423379219,66.8089,268.394756264
 10/11  10:00:00,251.717348922,37.5461028388,92.5016989304,0.0,32.1804615127,65.7244621605,292.267897796,0.981464948857,83.4695,207.816932847
 10/11  11:00:00,252.587572748,37.6703611104,92.3209767444,0.0,32.1804615127,65.7244621605,245.572170023,1.04032335324,83.4695,161.06234667
 10/11  12:00:00,251.206730905,37.787694835,91.4148453819,0.0,32.1804615127,65.7244621605,238.965102956,1.07752284176,83.4695,154.418080115
 10/11  13:00:00,241.990290265,37.6575888591,92.0369170814,0.0,32.1804615127,55.9779621605,232.03244637,1.10262281485,75.1392,155.790623555
 10/11  14:00:00,242.237184445,37.6590330939,92.3168472395,0.0,32.1804615127,55.9779621605,224.014302601,1.14959896866,66.8089,156.055803633
 10/11  15:00:00,242.468615726,37.6957075885,92.5470429684,0.0,32.1804615127,55.9779621605,232.257047236,1.06982767743,75.1392,156.048019558
 10/11  16:00:00,271.459065293,37.6208794193,92.4216734544,0.0,32.1804615127,60.9114621605,209.515570512,0.874445281214,91.7998,116.841325231
 10/11  17:00:00,306.292578105,36.9410275046,92.9807434794,0.0,32.1804615127,77.5397301883,227.574733012,2.67115376478,49.9818,174.921779248
 10/11  18:00:00,369.716869844,37.0271992385,91.620039578,0.0,77.122965704,86.2600435998,368.093342598,2.87293274642,49.9818,315.238609852
 10/11  19:00:00,382.745659285,37.0490960181,91.8203085367,0.0,102.647051061,80.1663183927,274.059869896,3.28113372948,33.3212,237.457536166
 10/11  20:00:00,407.469824192,37.0341125375,91.0802122234,0.0,115.40909374,92.7192997104,269.783683043,3.58499524312,33.3212,232.8774878
 10/11  21:00:00,383.095771859,37.1263920358,90.5548378775,0.0,102.647051061,94.1340635361,377.343445899,3.89738405255,24.9909,348.455161846
 10/11  22:00:00,316.618855376,37.1286197077,91.741030066,0.0,77.122965704,65.871452062,286.517158004,11.927483287,16.6606,257.929074717
 10/11  23:00:00,235.005002689,37.012559566,78.95978338,0.0,38.286128036,48.4199368926,181.496294114,27.3966993703,8.3303,145.769294744
 10/11  24:00:00,181.251334344,33.4476049299,66.3524761343,0.0,25.5240853573,30.610668775,144.170276948,25.2319839662,3.33212,115.606172982
 10/12  01:00:00,172.457819729,31.199451012,67.114972469,0.0,19.418418834,29.3649097162,115.816617489,25.2301591972,3.33212,87.254338292
 10/12  02:00:00,176.870760724,33.8972357135,76.8078551379,0.0,12.7620426787,28.1191506574,109.065854457,18.4665798116,3.33212,87.267154645
 10/12  03:00:00,178.288385153,33.8972357135,78.0652415549,0.0,12.7620426787,28.1191506574,103.147275032,12.5486856822,3.33212,87.2664693502
 10/12  04:00:00,184.824797741,32.0987125792,79.7635102808,0.0,12.7620426787,28.1191506574,141.020967755,22.0419266134,3.33212,115.646921141
 10/12  05:00:00,213.152477329,32.9979741463,79.6123169659,0.0,25.5240853573,30.610668775,235.601664666,26.7974157814,8.3303,200.473948885
 10/12  06:00:00,329.779961791,35.6957588478,95.5704095577,0.0,51.0481707146,78.1489452969,389.945781721,28.3078249265,16.6606,344.977356794
 10/12  07:00:00,371.987870514,36.7099815583,93.5364360785,0.0,64.3609230253,109.708623606,514.996390051,30.3032451375,24.9909,459.702244913
 10/12  08:00:00,325.768579656,36.7307544977,92.5880287656,0.0,51.0481707146,80.7689615957,402.325487111,11.1762636456,33.3212,357.828023465
 10/12  09:00:00,298.346496437,37.3646410761,91.7883484111,0.0,51.0481707146,71.0224615957,336.062374262,0.590124495091,66.8089,268.663349767
 10/12  10:00:00,249.974516899,37.5938412941,90.9224928795,0.0,32.1804615127,65.7244621605,295.137095678,1.05155294026,83.4695,210.616042738
 10/12  11:00:00,250.628440054,37.9049743402,90.1223234861,0.0,32.1804615127,65.7244621605,243.178284795,1.07615894109,83.4695,158.632625854
 10/12  12:00:00,249.077840782,38.1549827569,88.9279878647,0.0,32.1804615127,65.7244621605,239.161606523,1.05914992955,83.4695,154.632956594
 10/12  13:00:00,240.018852887,37.9305164477,89.7654723548,0.0,32.1804615127,55.9779621605,237.032527679,1.03076968959,75.1392,160.86255799
 10/12  14:00:00,240.317739202,37.8795353693,90.0825399282,0.0,32.1804615127,55.9779621605,221.916829268,1.01505868436,66.8089,154.092870584
 10/12  15:00:00,240.804171604,37.8535295707,90.5982736211,0.0,32.1804615127,55.9779621605,230.135647145,0.905222145514,75.1392,154.091224999
 10/12  16:00:00,270.886875831,37.7367509173,91.6224382331,0.0,32.1804615127,60.9114621605,208.404036608,0.698842531472,91.7998,115.905394077
 10/12  17:00:00,305.047895785,36.994838048,91.6620085938,0.0,32.1804615127,77.5397301883,230.831209394,2.38930612752,49.9818,178.460103267
 10/12  18:00:00,369.204986929,37.0673619025,91.1479354144,0.0,77.122965704,86.2600435998,372.184107893,2.75425485394,49.9818,319.448053039
 10/12  19:00:00,382.538019739,37.1037899396,91.76286389,0.0,102.647051061,80.1663183927,272.304956793,3.16077084591,33.3212,235.822985948
 10/12  20:00:00,408.109538235,37.0415302088,92.6514161884,0.0,115.40909374,92.7192997104,272.405483661,3.93755387178,33.3212,235.146729789
 10/12  21:00:00,383.246427193,37.1097561585,91.567622128,0.0,102.647051061,94.1340635361,376.939861322,4.828722796,24.9909,347.120238526
 10/12  22:00:00,318.825229509,37.1339696307,93.8982427156,0.0,77.122965704,65.871452062,285.215050774,8.75652906714,16.6606,259.797921707
 10/12  23:00:00,230.984953182,37.0016648719,74.8761708063,0.0,38.286128036,48.4199368926,180.849091986,26.6973865474,8.3303,145.821405439
 10/12  24:00:00,180.875632034,33.4476049299,65.9687905588,0.0,25.5240853573,30.610668775,145.645167838,26.6583196077,3.33212,115.65472823
