Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  01:00:00,173.223103489,31.199451012,67.8698897215,0.0,19.418418834,29.3649097162,116.94234314,26.3359614815,3.33212,87.2742616588
 10/13  02:00:00,166.29032183,33.8972357135,66.2155348628,0.0,12.7620426787,28.1191506574,122.105805208,31.4831320299,3.33212,87.2905531784
 10/13  03:00:00,162.869410728,32.0987125792,64.5564404355,0.0,12.7620426787,28.1191506574,121.152106524,30.5308633847,3.33212,87.2891231391
 10/13  04:00:00,176.478851908,32.9979741463,70.1168293292,0.0,12.7620426787,28.1191506574,146.615547433,27.5902749443,3.33212,115.693152489
 10/13  05:00:00,230.544767823,33.5974818578,95.7128419638,0.0,25.5240853573,30.610668775,235.518456202,25.1912717056,8.3303,201.996884497
 10/13  06:00:00,329.620855359,35.5159065344,94.8260656372,0.0,51.0481707146,78.1489452969,389.159532029,28.6734636138,16.6606,343.825468416
 10/13  07:00:00,370.236874718,36.6860240679,90.868124641,0.0,64.3609230253,109.708623606,523.300391064,34.323695295,24.9909,463.985795769
 10/13  08:00:00,321.168566287,36.6892734541,87.3367009217,0.0,51.0481707146,80.7689615957,400.652819987,11.7057116817,33.3212,355.625908305
 10/13  09:00:00,298.427282381,37.3624875518,91.7830702631,0.0,51.0481707146,71.0224615957,336.166674674,0.44017073469,66.8089,268.91760394
 10/13  10:00:00,250.602532044,37.5514304017,91.6247331489,0.0,32.1804615127,65.7244621605,299.296857794,0.893756374087,83.4695,214.93360142
 10/13  11:00:00,251.457843968,37.75918752,91.1202486469,0.0,32.1804615127,65.7244621605,239.171035975,0.936825745265,83.4695,154.76471023
 10/13  12:00:00,249.453130215,38.1188342668,89.3094293556,0.0,32.1804615127,65.7244621605,245.734223356,0.94479683327,83.4695,161.319926523
 10/13  13:00:00,239.126667376,38.1099284379,88.6556826365,0.0,32.1804615127,55.9779621605,230.424840072,0.919881506951,75.1392,154.365758565
 10/13  14:00:00,239.11077994,38.0885993873,88.6121962553,0.0,32.1804615127,55.9779621605,221.854089627,0.889986007144,66.8089,154.15520362
 10/13  15:00:00,239.274783929,38.0507448816,88.7705679827,0.0,32.1804615127,55.9779621605,231.182141047,0.764543213174,75.1392,155.278397834
 10/13  16:00:00,269.250433883,37.885217656,89.7330012769,0.0,32.1804615127,60.9114621605,213.6371964,0.552899378792,91.7998,121.284497021
 10/13  17:00:00,304.350854364,37.0437943148,90.8399380317,0.0,32.1804615127,77.5397301883,230.691353608,2.12343898472,49.9818,178.586114623
 10/13  18:00:00,368.781285456,37.1030021113,90.6221745215,0.0,77.122965704,86.2600435998,372.383441615,2.58184014446,49.9818,319.819801471
 10/13  19:00:00,381.701927242,37.1635099312,91.3662059092,0.0,102.647051061,80.1663183927,272.332686887,2.97138474314,33.3212,236.040102144
 10/13  20:00:00,406.738909016,37.1079172323,91.3732472379,0.0,115.40909374,92.7192997104,271.954948171,3.28260656163,33.3212,235.35114161
 10/13  21:00:00,382.942614566,37.1692904006,91.4096568588,0.0,102.647051061,94.1340635361,377.702416061,4.14158409258,24.9909,348.569931968
 10/13  22:00:00,318.694427485,37.1749390684,93.7677901386,0.0,77.122965704,65.871452062,285.313976991,9.43109964332,16.6606,259.222277347
 10/13  23:00:00,232.833734602,37.0269180899,76.6912700687,0.0,38.286128036,48.4199368926,179.088764398,24.8572342821,8.3303,145.901230116
 10/13  24:00:00,183.663616918,33.4476049299,68.748378351,0.0,25.5240853573,30.610668775,144.261308738,25.2393988486,3.33212,115.68978989
 10/14  01:00:00,189.318385111,31.199451012,74.4026922039,0.0,27.7269238854,30.610668775,103.406855516,12.7705449994,3.33212,87.3041905165
 10/14  02:00:00,172.89165564,33.8972357135,72.6461237098,0.0,12.7620426787,28.1191506574,102.5119283,11.8642574453,3.33212,87.3155508552
 10/14  03:00:00,170.094035186,33.8972357135,70.0269073059,0.0,12.7620426787,28.1191506574,107.246025248,16.6037325603,3.33212,87.3101726874
 10/14  04:00:00,163.909765198,32.9979741463,58.1800837391,0.0,12.7620426787,28.1191506574,138.713434834,19.6351821677,3.33212,115.746132666
 10/14  05:00:00,181.381521879,32.9979741463,63.4372524416,0.0,12.7620426787,28.1191506574,179.457707361,25.1453316601,8.3303,145.982075701
 10/14  06:00:00,277.91788042,35.6957588478,76.5282578732,0.0,42.6918050922,54.3732441037,254.568092733,32.0516743441,16.6606,205.855818389
 10/14  07:00:00,326.511968218,36.760054277,94.0248193179,0.0,42.6918050922,86.1019271793,412.179028629,37.8003081731,24.9909,349.387820456
 10/14  08:00:00,362.107808903,36.8135216221,91.0775807403,0.0,57.6566862989,112.030105488,551.814221352,22.8263989858,33.3212,495.666622366
 10/14  09:00:00,313.043811147,37.3807795515,87.6866518952,0.0,57.6566862989,83.6599452969,425.570245231,5.184959876,66.8089,353.576385355
 10/14  10:00:00,261.739331749,37.6440968773,89.6705313524,0.0,42.6918050922,68.9656133826,360.239551246,0.742127719524,83.4695,276.027923527
 10/14  11:00:00,253.713961049,37.9656966672,88.9938286735,0.0,34.9340096728,67.7198543238,300.822701268,0.913951125347,83.4695,216.439250143
 10/14  12:00:00,253.771950443,37.9936397488,89.4817547388,0.0,34.9340096728,67.7198543238,241.331456166,0.916893766633,83.4695,156.945062399
 10/14  13:00:00,244.96750214,37.853561461,90.2853490093,0.0,34.9340096728,57.9733543238,235.778520203,0.916151878704,75.1392,159.723168324
 10/14  14:00:00,245.474199034,37.7668191321,90.7788553138,0.0,34.9340096728,57.9733543238,229.089857465,0.92475930508,66.8089,161.35619816
 10/14  15:00:00,245.685986768,37.7674267035,91.02065909,0.0,34.9340096728,57.9733543238,230.751739964,0.948227403651,75.1392,154.664312561
 10/14  16:00:00,275.888105303,37.5428607806,92.2490048882,0.0,34.9340096728,62.9068543238,215.400022234,0.994944501003,91.7998,122.605277733
 10/14  17:00:00,303.375065708,36.9716097045,92.9520846822,0.0,34.9340096728,72.2186844194,199.58518671,3.05795267954,49.9818,146.54543403
 10/14  18:00:00,380.167465693,37.1976996351,92.6013510634,0.0,87.0357390804,86.2600435998,232.366092924,2.82318927559,49.9818,179.561103649
 10/14  19:00:00,379.990740095,36.9143736459,93.1051410726,0.0,102.000620287,77.6748002752,277.657767615,3.68529340296,33.3212,240.651274212
 10/14  20:00:00,390.491409408,36.8308972727,92.7702212885,0.0,102.000620287,88.9820225341,275.931379549,6.04638046257,33.3212,236.563799086
 10/14  21:00:00,381.07606003,36.8887129114,93.1760183813,0.0,102.000620287,91.6425454185,272.028815398,9.6512182808,24.9909,237.386697117
 10/14  22:00:00,328.664858943,36.8021645224,94.2870144584,0.0,87.0357390804,65.871452062,372.601129464,14.8605003462,16.6606,341.080029117
 10/14  23:00:00,243.659784573,36.7125088586,83.3648656051,0.0,42.6918050922,48.4199368926,238.618765202,26.1623500391,8.3303,204.126115163
 10/14  24:00:00,186.838025295,33.4476049299,69.7184036377,0.0,27.7269238854,30.610668775,149.592888574,30.5208698421,3.33212,115.739898732
 10/15  01:00:00,193.70606313,31.199451012,69.5182425026,0.0,34.4311606118,33.1021868926,134.514235832,37.4982818925,3.33212,93.6838339397
 10/15  02:00:00,171.615115897,31.199451012,64.8907671573,0.0,19.466279405,30.610668775,133.943934675,43.1709064024,3.33212,87.4409082724
 10/15  03:00:00,166.846709674,31.199451012,60.1128586207,0.0,19.466279405,30.610668775,135.949594519,45.1796021492,3.33212,87.4378723701
 10/15  04:00:00,173.101901057,31.199451012,59.7940888731,0.0,19.466279405,30.610668775,158.576307412,39.4538871128,3.33212,115.790300299
 10/15  05:00:00,186.906889914,33.8972357135,58.6530058609,0.0,19.466279405,30.610668775,197.63488823,39.1919392564,8.3303,150.112648974
 10/15  06:00:00,272.393260437,35.1562019075,71.3565936686,0.0,42.6918050922,54.3732441037,260.237408768,33.9822218299,16.6606,209.594586938
 10/15  07:00:00,335.602819475,36.982696288,93.0030098878,0.0,49.3960418185,88.5934452969,434.603608822,59.9557099326,24.9909,349.656998889
 10/15  08:00:00,364.191796751,36.6644155351,92.8640238494,0.0,57.6566862989,112.030105488,565.459452115,34.8036261679,33.3212,497.334625947
 10/15  09:00:00,311.241951718,37.3611556814,95.5556607671,0.0,50.9524495726,81.1684271793,448.805295077,27.2100385218,66.8089,354.786356555
 10/15  10:00:00,257.225848984,37.4826085682,86.6172920906,0.0,42.6918050922,68.9656133826,386.017133054,29.1033673216,83.4695,273.444265733
 10/15  11:00:00,243.194361462,37.5388060686,76.3699790561,0.0,38.286128036,68.9656133826,334.369094176,31.2446727231,83.4695,219.654921453
 10/15  12:00:00,234.545670696,37.5855167563,68.5085091833,0.0,38.286128036,68.9656133826,275.198922098,36.981701745,83.4695,154.747720353
 10/15  13:00:00,215.050850007,37.593503292,67.9517866894,0.0,31.5818913096,56.727595265,280.083268703,43.4966705282,75.1392,161.447398174
 10/15  14:00:00,206.871039807,37.6262553581,59.8004596522,0.0,31.5818913096,56.727595265,270.131545271,49.0078459001,66.8089,154.31479937
 10/15  15:00:00,184.560340975,37.6554017732,37.6889994252,0.0,31.5818913096,56.727595265,283.833269953,54.3929072465,75.1392,154.301162707
 10/15  16:00:00,218.893573208,37.2827021505,43.0941876797,0.0,31.5818913096,61.661095265,289.653383095,75.3675285576,91.7998,122.486054538
 10/15  17:00:00,255.921608037,36.5950204149,52.8947859186,0.0,31.5818913096,70.9729253606,333.70675844,137.121978637,49.9818,146.602979803
 10/15  18:00:00,359.261278504,36.6123366499,80.056826227,0.0,80.3315023541,83.7685254822,436.167053677,205.855068477,49.9818,180.330185199
 10/15  19:00:00,384.75830421,36.5950204149,97.8553756564,0.0,102.000620287,77.6748002752,541.410605605,269.081234152,33.3212,239.008171453
 10/15  20:00:00,407.188613974,36.5950204149,99.1167419774,0.0,108.704857014,91.4735406516,483.758608044,219.699082535,33.3212,230.738325509
 10/15  21:00:00,376.537924571,36.5950204149,96.6423333601,0.0,95.2963835608,89.1510273009,461.560232939,197.667647463,24.9909,238.901685476
 10/15  22:00:00,318.315421853,36.5950204149,91.6270250429,0.0,80.3315023541,63.3799339444,563.462580558,201.676847021,16.6606,345.125133537
 10/15  23:00:00,228.466370428,36.5950204149,66.2375576159,0.0,42.6918050922,48.4199368926,421.804782522,208.623854296,8.3303,204.850628227
 10/15  24:00:00,175.881829884,31.199451012,51.3757838093,0.0,34.4311606118,33.1021868926,159.41373004,40.1722522133,3.33212,115.909357827
 10/16  01:00:00,149.343666402,31.199451012,43.6498840129,0.0,19.418418834,29.3649097162,121.838174515,31.1490240425,3.33212,87.357030472
 10/16  02:00:00,138.379959632,31.199451012,40.6244335665,0.0,12.7620426787,28.1191506574,116.695938779,26.0154427989,3.33212,87.3483759797
 10/16  03:00:00,136.50482575,31.199451012,38.7635405675,0.0,12.7620426787,28.1191506574,113.812132106,23.1205365698,3.33212,87.3594755365
 10/16  04:00:00,144.03671556,31.199451012,39.7218951512,0.0,12.7620426787,28.1191506574,147.142771903,21.5714981845,3.33212,122.239153719
 10/16  05:00:00,179.970100455,31.199451012,48.0304999786,0.0,25.5240853573,30.610668775,227.681601781,20.8685342546,8.3303,198.482767526
 10/16  06:00:00,309.047025182,34.7964972806,75.7004096687,0.0,51.0481707146,78.1489452969,387.350512493,20.5687098197,16.6606,350.121202674
 10/16  07:00:00,379.220455913,36.5950204149,99.0583405207,0.0,64.3609230253,109.708623606,666.42585978,171.921365939,24.9909,469.513593841
 10/16  08:00:00,310.675941342,36.5950204149,75.9720486497,0.0,51.0481707146,80.7689615957,599.410548431,210.726602018,33.3212,355.362746414
 10/16  09:00:00,271.95060629,36.9330025993,65.197208006,0.0,51.0481707146,71.0224615957,550.093672503,208.845045075,66.8089,274.439727428
 10/16  10:00:00,211.340972711,37.0498264891,53.2557993288,0.0,32.1804615127,65.7244621605,518.506145268,220.840845287,83.4695,214.195799981
 10/16  11:00:00,206.900452301,37.1671872789,48.0357598951,0.0,32.1804615127,65.7244621605,466.437362801,224.174275355,83.4695,158.793587445
 10/16  12:00:00,206.047203958,37.3200048722,47.7988335293,0.0,32.1804615127,65.7244621605,462.923473409,217.910491105,83.4695,161.543482304
 10/16  13:00:00,176.614918889,37.3476339882,28.2126463395,0.0,32.1804615127,55.9779621605,447.524555461,217.807402389,75.1392,154.577953072
 10/16  14:00:00,176.122427994,37.409888806,27.7024343467,0.0,32.1804615127,55.9779621605,450.155333617,222.247341827,66.8089,161.09909179
 10/16  15:00:00,181.310652035,37.5723481675,32.7447285657,0.0,32.1804615127,55.9779621605,442.917871572,213.382327488,75.1392,154.396344084
 10/16  16:00:00,213.861010863,37.0813698105,36.5168100266,0.0,32.1804615127,60.9114621605,414.798732994,204.298594638,91.7998,118.700338356
 10/16  17:00:00,260.670288627,36.5950204149,48.7177856619,0.0,32.1804615127,77.5397301883,435.588494438,209.117776963,49.9818,176.488917475
 10/16  18:00:00,346.701707855,36.5950204149,66.7825745293,0.0,77.122965704,86.2600435998,592.686848972,216.340171302,49.9818,326.36487767
 10/16  19:00:00,358.65106618,36.5950204149,68.3482775186,0.0,102.647051061,80.1663183927,485.881372993,213.566204387,33.3212,238.993968607
 10/16  20:00:00,393.453709449,36.5950204149,77.815356897,0.0,115.40909374,92.7192997104,482.074829108,212.778515907,33.3212,235.975113202
 10/16  21:00:00,384.878128428,36.5950204149,92.8232530663,0.0,102.647051061,94.1340635361,588.357247011,212.323997145,24.9909,351.042349867
 10/16  22:00:00,302.755434556,36.5950204149,77.2001115605,0.0,77.122965704,65.871452062,501.798649154,218.288024123,16.6606,266.850025031
 10/16  23:00:00,239.538713066,36.5950204149,81.8672119008,0.0,38.286128036,48.4199368926,382.975450689,228.520836427,8.3303,146.124314262
 10/16  24:00:00,168.133609425,31.199451012,55.1532296979,0.0,25.5240853573,30.610668775,163.156169185,44.0055459133,3.33212,115.818503272
 10/17  01:00:00,147.948735699,31.199451012,42.3188473982,0.0,19.418418834,29.3649097162,125.444550378,34.7364165784,3.33212,87.3760137994
 10/17  02:00:00,134.735723265,31.199451012,37.0228849029,0.0,12.7620426787,28.1191506574,120.372942219,29.664705484,3.33212,87.3761167346
 10/17  03:00:00,131.92870135,31.199451012,34.2320037187,0.0,12.7620426787,28.1191506574,123.917574777,26.9564861325,3.33212,93.6289686446
 10/17  04:00:00,140.109260742,31.199451012,35.2031623626,0.0,12.7620426787,28.1191506574,144.702399997,25.5404784103,3.33212,115.829801586
 10/17  05:00:00,176.816244751,31.199451012,44.2409711478,0.0,25.5240853573,30.610668775,238.358651381,24.5859718211,8.3303,205.44237956
 10/17  06:00:00,305.212718325,33.8972357135,72.0319669176,0.0,51.0481707146,78.1489452969,390.943847979,23.2909159999,16.6606,350.992331979
 10/17  07:00:00,374.488641779,36.5950204149,93.4236716464,0.0,64.3609230253,109.708623606,658.372991972,172.838448702,24.9909,460.54364327
 10/17  08:00:00,303.905358948,36.5950204149,68.4906169586,0.0,51.0481707146,80.7689615957,607.019865029,209.17899008,33.3212,364.51967495
 10/17  09:00:00,263.729732657,36.9956424284,56.9557579198,0.0,51.0481707146,71.0224615957,545.759505285,208.959388744,66.8089,269.991216541
 10/17  10:00:00,201.542191887,37.2105547584,43.3484977201,0.0,32.1804615127,65.7244621605,518.991459744,219.893711452,83.4695,215.628248291
 10/17  11:00:00,195.335379919,37.4343455183,36.3206880835,0.0,32.1804615127,65.7244621605,459.088227243,213.737214265,83.4695,161.881512979
 10/17  12:00:00,178.332705932,37.5058299576,20.5416674804,0.0,32.1804615127,65.7244621605,436.932713296,191.849091286,83.4695,161.61412201
 10/17  13:00:00,169.493070411,37.5460193905,21.595971184,0.0,32.1804615127,55.9779621605,425.91012616,196.117041633,75.1392,154.653884527
 10/17  14:00:00,173.302769207,37.5804737417,25.4076521511,0.0,32.1804615127,55.9779621605,429.173512487,201.181555054,66.8089,161.183057433
 10/17  15:00:00,175.707283226,37.6124204482,27.9968481093,0.0,32.1804615127,55.9779621605,413.569848306,183.964136044,75.1392,154.466512262
 10/17  16:00:00,207.319017597,37.2447369527,30.4677913058,0.0,32.1804615127,60.9114621605,420.239809159,205.844146719,91.7998,122.595862441
 10/17  17:00:00,253.996110398,36.5950204149,42.2699608063,0.0,32.1804615127,77.5397301883,445.163813104,216.15062704,49.9818,179.031386064
 10/17  18:00:00,340.081216975,36.5950204149,60.1747494343,0.0,77.122965704,86.2600435998,576.487471354,204.938387092,49.9818,321.567284262
 10/17  19:00:00,351.733081391,36.5950204149,61.8706506751,0.0,102.647051061,80.1663183927,468.570514981,195.387799508,33.3212,239.861515473
 10/17  20:00:00,385.002405569,36.5950204149,69.7804257836,0.0,115.40909374,92.7192997104,471.580636297,197.660740581,33.3212,240.598695716
 10/17  21:00:00,376.384382169,36.5950204149,84.6567157619,0.0,102.647051061,94.1340635361,578.218710687,201.629350365,24.9909,351.598460323
 10/17  22:00:00,324.018615284,36.5950204149,98.242740921,0.0,77.122965704,65.871452062,484.613236695,205.046994468,16.6606,262.905642226
 10/17  23:00:00,217.11849995,36.5950204149,59.4739756403,0.0,38.286128036,48.4199368926,372.774616941,214.600303003,8.3303,149.844013938
 10/17  24:00:00,156.483330839,31.199451012,43.5030255536,0.0,25.5240853573,30.610668775,161.453172152,42.268489687,3.33212,115.852562465
 10/18  01:00:00,141.673426061,31.199451012,36.0430040805,0.0,19.418418834,29.3649097162,124.465848906,33.7312756028,3.33212,87.4024533029
 10/18  02:00:00,130.469886086,31.199451012,32.75857716,0.0,12.7620426787,28.1191506574,119.679053591,28.9481027916,3.33212,87.398830799
 10/18  03:00:00,128.636767568,31.199451012,30.9430808432,0.0,12.7620426787,28.1191506574,123.355231268,26.3689483622,3.33212,93.6541629061
 10/18  04:00:00,136.683535998,31.199451012,32.4140461741,0.0,12.7620426787,28.1191506574,144.275886913,25.0635190778,3.33212,115.880247836
 10/18  05:00:00,173.137714519,31.199451012,41.2256915348,0.0,25.5240853573,30.610668775,238.092237748,24.1601979822,8.3303,205.601739766
 10/18  06:00:00,301.937968618,34.1220511053,69.2876940388,0.0,51.0481707146,78.1489452969,391.142801817,22.9233013052,16.6606,351.558900511
 10/18  07:00:00,371.641328436,36.5950204149,91.5970263453,0.0,64.3609230253,109.708623606,654.849898183,164.053869239,24.9909,465.805128944
 10/18  08:00:00,302.282388798,36.5950204149,67.64347099,0.0,51.0481707146,80.7689615957,590.724316708,195.794054311,33.3212,361.609062397
 10/18  09:00:00,261.97264504,37.2376987817,55.0608715924,0.0,51.0481707146,71.0224615957,531.039252654,188.174038983,66.8089,276.056313671
 10/18  10:00:00,199.928223006,37.3873271216,42.001410027,0.0,32.1804615127,65.7244621605,488.771528961,187.847879702,83.4695,217.45414926
 10/18  11:00:00,195.660721287,37.4505373375,37.3071961107,0.0,32.1804615127,65.7244621605,424.952716759,182.159070454,83.4695,159.324146305
 10/18  12:00:00,202.89520721,37.5008639957,45.7091535346,0.0,32.1804615127,65.7244621605,383.416710481,142.406579659,83.4695,157.540630822
 10/18  13:00:00,198.903800734,37.5457616887,51.7280269734,0.0,32.1804615127,55.9779621605,348.612241217,111.993641444,75.1392,161.479399773
 10/18  14:00:00,186.708419949,37.5859643786,39.8074419708,0.0,32.1804615127,55.9779621605,313.089130116,91.7458424854,66.8089,154.53438763
 10/18  15:00:00,195.363523435,37.6221310109,48.5508339432,0.0,32.1804615127,55.9779621605,317.946798685,81.5578205361,75.1392,161.249778149
 10/18  16:00:00,229.792977416,37.2538450735,54.0139698204,0.0,32.1804615127,60.9114621605,311.504263872,103.530467452,91.7998,116.17399642
 10/18  17:00:00,270.577708711,36.5950204149,60.2332501114,0.0,32.1804615127,77.5397301883,373.558070081,144.460209804,49.9818,179.116060277
 10/18  18:00:00,348.853294379,36.6094195737,69.9429452511,0.0,77.122965704,86.2600435998,621.692116364,242.505841032,49.9818,329.204475332
 10/18  19:00:00,358.950385064,36.5950204149,68.6798001761,0.0,102.647051061,80.1663183927,523.226435748,251.837423996,33.3212,238.067811752
 10/18  20:00:00,391.835917053,36.5950204149,76.1930771606,0.0,115.40909374,92.7192997104,473.676411689,202.248524506,33.3212,238.106687183
 10/18  21:00:00,382.887134902,36.5950204149,90.8335051338,0.0,102.647051061,94.1340635361,582.071019475,202.213716552,24.9909,354.866402923
 10/18  22:00:00,297.459332949,36.5950204149,71.9465025289,0.0,77.122965704,65.871452062,494.993491872,215.123250392,16.6606,263.20964148
 10/18  23:00:00,206.037009171,36.5950204149,48.5609320505,0.0,38.286128036,48.4199368926,395.065459947,234.02424606,8.3303,152.710913887
 10/18  24:00:00,182.203196511,31.199451012,69.2731869792,0.0,25.5240853573,30.610668775,164.535695533,45.1145229695,3.33212,116.089052564
 10/19  01:00:00,159.303064943,31.199451012,53.6885349624,0.0,19.418418834,29.3649097162,126.064420841,35.3074776666,3.33212,87.4248231744
 10/19  02:00:00,139.049881233,31.199451012,41.3593789541,0.0,12.7620426787,28.1191506574,120.641424008,29.884713615,3.33212,87.4245903931
 10/19  03:00:00,133.019640527,31.199451012,35.3479764963,0.0,12.7620426787,28.1191506574,124.315511068,27.3051025853,3.33212,93.6782884831
 10/19  04:00:00,138.841886947,31.199451012,34.5915187905,0.0,12.7620426787,28.1191506574,145.378888191,26.1114771663,3.33212,115.935291025
 10/19  05:00:00,173.698132286,31.199451012,41.8052941531,0.0,25.5240853573,30.610668775,239.912453852,25.8319812832,8.3303,205.750172568
 10/19  06:00:00,301.348934454,33.4476049299,69.3596355898,0.0,51.0481707146,78.1489452969,394.247346463,25.4836995242,16.6606,352.103046939
 10/19  07:00:00,348.676269605,36.6382866828,68.6974529036,0.0,64.3609230253,109.708623606,688.581459927,191.839872446,24.9909,471.750687481
 10/19  08:00:00,283.503812765,36.5950204149,49.0917390915,0.0,51.0481707146,80.7689615957,602.879510698,211.471614516,33.3212,358.086696182
 10/19  09:00:00,268.864214729,37.3109771906,63.0335853725,0.0,51.0481707146,71.0224615957,454.142734407,109.006564251,66.8089,278.327270156
 10/19  10:00:00,227.609246937,37.4094964188,71.1448282599,0.0,32.1804615127,65.7244621605,349.064529948,49.6975481335,83.4695,215.897481814
 10/19  11:00:00,243.780979973,37.4798950538,86.6925246482,0.0,32.1804615127,65.7244621605,271.925577443,26.4458739124,83.4695,162.010203531
 10/19  12:00:00,249.325938644,37.5539770329,92.5200408159,0.0,32.1804615127,65.7244621605,256.506450989,11.2777927827,83.4695,161.759158206
 10/19  13:00:00,241.226783324,37.7060988659,93.645276687,0.0,32.1804615127,55.9779621605,235.29369625,5.34814312589,75.1392,154.806353124
 10/19  14:00:00,242.131022349,37.7798927694,94.3078549262,0.0,32.1804615127,55.9779621605,231.26138223,3.09663490453,66.8089,161.355847325
 10/19  15:00:00,242.302856314,37.7574485096,94.4618698644,0.0,32.1804615127,55.9779621605,232.562191375,2.82428699758,75.1392,154.598704378
 10/19  16:00:00,271.834760629,37.3352203664,95.1189040769,0.0,32.1804615127,60.9114621605,215.927904024,1.45864504624,91.7998,122.669458978
 10/19  17:00:00,307.744153633,36.6732874086,96.8904268625,0.0,32.1804615127,77.5397301883,235.582108252,6.35279225439,49.9818,179.247515997
 10/19  18:00:00,345.55919148,36.7204485513,67.3772623141,0.0,77.122965704,86.2600435998,413.818196243,35.9744392324,49.9818,327.86195701
 10/19  19:00:00,363.571903192,36.631516504,74.9175382007,0.0,102.647051061,80.1663183927,391.040658874,117.824303275,33.3212,239.8951556
 10/19  20:00:00,403.928858932,36.5976236979,89.5971760728,0.0,115.40909374,92.7192997104,464.996133726,190.326200749,33.3212,241.348732977
 10/19  21:00:00,387.639321813,36.6270002615,96.6184052903,0.0,102.647051061,94.1340635361,573.638688997,192.833675098,24.9909,355.814113899
 10/19  22:00:00,312.375881824,36.6668852834,87.4753275298,0.0,77.122965704,65.871452062,491.673439596,210.07287876,16.6606,264.939960835
 10/19  23:00:00,218.151668562,36.613937558,60.6651835848,0.0,38.286128036,48.4199368926,382.807537119,225.75963615,8.3303,148.717600969
 10/19  24:00:00,163.041377222,31.199451012,50.1471454252,0.0,25.5240853573,30.610668775,159.547551409,40.2559914697,3.33212,115.959439939
 10/20  01:00:00,149.6609314,31.199451012,44.115512701,0.0,19.418418834,29.3649097162,125.333227271,31.1825905513,3.33212,90.8185167197
 10/20  02:00:00,138.637719027,31.199451012,41.023076606,0.0,12.7620426787,28.1191506574,119.699170676,26.034565358,3.33212,90.3324853179
 10/20  03:00:00,136.20201748,31.199451012,38.5983176542,0.0,12.7620426787,28.1191506574,114.029019056,23.2455914906,3.33212,87.4513075654
 10/20  04:00:00,145.035456198,31.199451012,40.2282906411,0.0,12.7620426787,28.1191506574,146.714131747,21.034729628,3.33212,122.347282119
 10/20  05:00:00,181.730266514,31.199451012,49.2964686042,0.0,25.5240853573,30.610668775,232.527932187,19.7784446022,8.3303,204.419187585
 10/20  06:00:00,311.162512433,34.7964972806,77.3123366574,0.0,51.0481707146,78.1489452969,390.602129242,19.3169815173,16.6606,354.624547724
 10/20  07:00:00,379.490051605,36.5990414269,96.4675048912,0.0,64.3609230253,109.708623606,606.476238988,114.219445314,24.9909,467.265893675
 10/20  08:00:00,323.027151278,36.6073671917,89.4268014065,0.0,51.0481707146,80.7689615957,455.20261982,58.3690982795,33.3212,363.51232154
 10/20  09:00:00,297.386207977,37.2930117,92.309892013,0.0,51.0481707146,71.0224615957,362.630113435,17.2362012551,66.8089,278.58501218
 10/20  10:00:00,248.310649002,37.4337963192,90.9903756385,0.0,32.1804615127,65.7244621605,302.659196839,3.13939422491,83.4695,216.050302614
 10/20  11:00:00,252.506560456,37.5229894251,93.6370646373,0.0,32.1804615127,65.7244621605,247.513043378,1.94885758619,83.4695,162.094685792
 10/20  12:00:00,252.507196115,37.6065581483,93.873269859,0.0,32.1804615127,65.7244621605,247.446820126,2.12647860536,83.4695,161.850841521
 10/20  13:00:00,243.071101132,37.6007339018,93.9440680663,0.0,32.1804615127,55.9779621605,236.53634459,2.3290977168,75.1392,159.068046873
 10/20  14:00:00,243.46909135,37.6398612644,94.1972704224,0.0,32.1804615127,55.9779621605,226.626430284,2.56945521974,66.8089,157.248075064
 10/20  15:00:00,243.422774796,37.6749309733,94.2163838721,0.0,32.1804615127,55.9779621605,239.18802922,2.65430242417,75.1392,161.394526796
 10/20  16:00:00,272.434806807,37.4029028846,94.4619286758,0.0,32.1804615127,60.9114621605,209.219666805,1.15411560293,91.7998,116.265751202
 10/20  17:00:00,307.234006335,36.7403986078,95.4354435959,0.0,32.1804615127,77.5397301883,236.28164821,3.33300561007,49.9818,182.9668426
 10/20  18:00:00,370.844571954,36.7784914406,92.0595982366,0.0,77.122965704,86.2600435998,387.184420979,10.3342402275,49.9818,326.868380752
 10/20  19:00:00,375.083072736,36.7115736697,86.9141925364,0.0,102.647051061,80.1663183927,299.827385545,21.530950868,33.3212,244.975234677
 10/20  20:00:00,407.515050279,36.6878427659,94.0624535099,0.0,115.40909374,92.7192997104,301.16011108,31.0195926204,33.3212,236.81931846
 10/20  21:00:00,385.01768199,36.7194566988,94.9819520626,0.0,102.647051061,94.1340635361,430.308913021,51.920088884,24.9909,353.397924137
 10/20  22:00:00,320.387475139,36.8011438389,96.5216919128,0.0,77.122965704,65.871452062,347.325148978,62.8369518833,16.6606,267.827597094
 10/20  23:00:00,229.908698252,36.7445945503,74.2114328858,0.0,38.286128036,48.4199368926,232.41561627,71.0164788093,8.3303,153.06883746
 10/20  24:00:00,175.748057591,31.199451012,63.0156218452,0.0,25.5240853573,30.610668775,178.89820722,59.5672970667,3.33212,115.998790154
 10/21  01:00:00,171.534821222,31.199451012,56.5886355091,0.0,27.7269238854,30.610668775,145.880609033,53.4419367117,3.33212,89.1065523212
 10/21  02:00:00,147.938322397,31.199451012,50.4796005034,0.0,12.7620426787,28.1191506574,144.819628368,49.3905709596,3.33212,92.0969374086
 10/21  03:00:00,145.312937643,31.199451012,47.8540730939,0.0,12.7620426787,28.1191506574,133.902189791,43.0906668661,3.33212,87.4794029244
 10/21  04:00:00,176.544093448,33.8972357135,69.7091647347,0.0,12.7620426787,28.1191506574,166.010672887,40.173547769,3.33212,122.505005118
 10/21  05:00:00,194.265072965,31.199451012,77.7626609793,0.0,12.7620426787,28.1191506574,190.582375222,35.762140574,8.3303,146.489934648
 10/21  06:00:00,274.298022428,35.5159065344,72.7585059453,0.0,42.6918050922,54.3732441037,256.856407117,29.7939025554,16.6606,210.401904562
 10/21  07:00:00,326.959409294,36.66566168,91.0115010416,0.0,42.6918050922,86.1019271793,469.635773156,86.9961206834,24.9909,357.648752472
 10/21  08:00:00,365.31651238,36.6884903229,93.9930162894,0.0,57.6566862989,112.030105488,584.410420661,45.8106487493,33.3212,505.278571912
 10/21  09:00:00,317.806582015,37.3480047583,92.4526944084,0.0,57.6566862989,83.6599452969,440.198244382,10.1343284251,66.8089,363.255015957
 10/21  10:00:00,264.229819479,37.5384494531,91.9669354571,0.0,42.6918050922,68.9656133826,358.695832927,1.50965278864,83.4695,273.716680139
 10/21  11:00:00,256.1095817,37.7616546262,91.80280578,0.0,34.9340096728,67.7198543238,309.011169868,1.44547030242,83.4695,224.096199565
 10/21  12:00:00,254.437171627,37.9511107098,90.5707747282,0.0,34.9340096728,67.7198543238,247.040991502,1.19103528724,83.4695,162.380456214
 10/21  13:00:00,244.867802534,37.8302734086,90.7467884589,0.0,34.9340096728,57.9733543238,238.518708007,1.21186110858,75.1392,162.167646899
 10/21  14:00:00,245.918907868,37.6720656442,91.9388249188,0.0,34.9340096728,57.9733543238,230.472290797,1.72350023991,66.8089,161.939890557
 10/21  15:00:00,246.669753229,37.6854178375,92.6711230164,0.0,34.9340096728,57.9733543238,239.131448205,2.06967851005,75.1392,161.922569695
 10/21  16:00:00,276.795009426,37.444417866,93.9699076676,0.0,34.9340096728,62.9068543238,217.289429519,2.54272373985,91.7998,122.946905779
 10/21  17:00:00,304.627082158,36.7927109676,95.2011830487,0.0,34.9340096728,72.2186844194,208.408987001,4.67303657472,49.9818,153.754150426
 10/21  18:00:00,384.527844707,36.9394221511,95.1812645627,0.0,87.0357390804,86.2600435998,234.085948046,3.86006037753,49.9818,180.244087669
 10/21  19:00:00,381.591538538,36.7349895529,95.3786302382,0.0,102.000620287,77.6748002752,285.094575857,6.94766984365,33.3212,244.825706014
 10/21  20:00:00,388.22435892,36.6754783281,91.3848536508,0.0,102.000620287,88.9820225341,297.036501152,23.3422117241,33.3212,240.373089428
 10/21  21:00:00,383.183400208,36.6951627662,96.1872371629,0.0,102.000620287,91.6425454185,309.91454862,43.4136179222,24.9909,241.510030698
 10/21  22:00:00,329.40548405,36.6498033783,95.6455621161,0.0,87.0357390804,65.871452062,424.844686952,56.2178651794,16.6606,351.966221772
 10/21  23:00:00,246.086973341,36.6098094821,86.0015520371,0.0,42.6918050922,48.4199368926,285.256695923,70.4370585925,8.3303,206.48933733
 10/21  24:00:00,209.398047402,31.199451012,94.1603861284,0.0,27.7269238854,30.610668775,185.644536018,59.9684048623,3.33212,122.344011155
 10/22  01:00:00,201.504971082,31.199451012,77.0612112348,0.0,34.4311606118,33.1021868926,152.572360809,57.932728715,3.33212,91.3075120936
 10/22  02:00:00,168.791013428,31.199451012,61.8674516009,0.0,19.466279405,30.610668775,143.266530715,49.7569280789,3.33212,90.1774826362
 10/22  03:00:00,162.359247956,31.199451012,55.4510626499,0.0,19.466279405,30.610668775,140.498150584,43.2845218152,3.33212,93.8815087689
 10/22  04:00:00,167.801107075,31.199451012,54.3211241878,0.0,19.466279405,30.610668775,155.824114661,36.4155547177,3.33212,116.076439944
 10/22  05:00:00,181.981042049,31.199451012,56.2794589559,0.0,19.466279405,30.610668775,189.553945657,27.7879738288,8.3303,153.435671828
 10/22  06:00:00,268.109504717,35.5159065344,66.6063819185,0.0,42.6918050922,54.3732441037,253.914798176,23.1420484091,16.6606,214.112149767
 10/22  07:00:00,338.070325716,36.9807943314,92.9157340852,0.0,49.3960418185,88.5934452969,420.311502597,40.6337931371,24.9909,354.68680946
 10/22  08:00:00,364.150249779,36.7645842774,92.7003156863,0.0,57.6566862989,112.030105488,560.833201904,20.7840318712,33.3212,506.727970033
 10/22  09:00:00,307.456815619,37.421880927,90.5552040303,0.0,50.9524495726,81.1684271793,436.054286343,1.83817603476,66.8089,367.407210309
 10/22  10:00:00,263.748414853,37.8384186151,90.8465071573,0.0,42.6918050922,68.9656133826,363.654456597,0.601305225911,83.4695,279.583651371
 10/22  11:00:00,259.69332466,37.9815512341,90.2205491447,0.0,38.286128036,68.9656133826,301.268375708,0.749313610503,83.4695,217.049562097
 10/22  12:00:00,258.431534197,38.2149467142,89.3525128238,0.0,38.286128036,68.9656133826,246.286704049,0.720407465006,83.4695,162.096796584
 10/22  13:00:00,239.195187127,38.0479999204,89.0665239929,0.0,31.5818913096,56.727595265,238.279866473,1.0728972925,75.1392,162.06776918
 10/22  14:00:00,239.36183475,37.9898398045,89.2289464333,0.0,31.5818913096,56.727595265,229.50308195,1.09489473864,66.8089,161.599287211
 10/22  15:00:00,239.254789326,37.9497385955,89.1165267594,0.0,31.5818913096,56.727595265,236.630155826,1.11281643109,75.1392,160.378139394
 10/22  16:00:00,269.426327237,37.5220482054,90.622548715,0.0,31.5818913096,61.661095265,210.404685955,1.12188054289,91.7998,117.483005412
 10/22  17:00:00,298.057480782,36.7683622285,92.6366953837,0.0,31.5818913096,70.9729253606,207.14789848,3.33114696502,49.9818,153.834951515
 10/22  18:00:00,377.052437699,36.7984222048,93.8634294617,0.0,80.3315023541,83.7685254822,240.386560675,3.36269810049,49.9818,187.042062574
 10/22  19:00:00,380.904065471,36.7061833166,94.4300675182,0.0,102.000620287,77.6748002752,284.463383379,9.48080322421,33.3212,241.661380155
 10/22  20:00:00,401.374164586,36.6681685152,94.7667119982,0.0,108.704857014,91.4735406516,290.362778318,17.4658847,33.3212,239.575693618
 10/22  21:00:00,373.098257587,36.8080684335,94.7654799064,0.0,95.2963835608,89.1510273009,289.069261045,23.4534819341,24.9909,240.624879111
 10/22  22:00:00,319.404916083,36.7612741708,94.3427787337,0.0,80.3315023541,63.3799339444,411.195973887,38.1639044984,16.6606,356.371469388
 10/22  23:00:00,254.578342738,36.6984757543,94.0541600633,0.0,42.6918050922,48.4199368926,278.787697636,65.6704231875,8.3303,204.786974449
 10/22  24:00:00,203.231843853,31.199451012,78.7433351862,0.0,34.4311606118,33.1021868926,178.803611601,57.5338444351,3.33212,117.937647166
 10/23  01:00:00,172.314009249,31.199451012,66.6692821326,0.0,19.418418834,29.3649097162,150.049523328,52.9355564111,3.33212,93.7818469169
 10/23  02:00:00,157.007940881,31.199451012,59.3023818865,0.0,12.7620426787,28.1191506574,140.185595495,49.3248575094,3.33212,87.5286179857
 10/23  03:00:00,154.525056297,32.9979741463,55.042391154,0.0,12.7620426787,28.1191506574,137.230969919,42.095619711,3.33212,91.8032302082
 10/23  04:00:00,158.984218576,32.0987125792,53.8183153612,0.0,12.7620426787,28.1191506574,160.030808172,38.5089532002,3.33212,118.189734972
 10/23  05:00:00,194.579479432,32.9979741463,60.8671169401,0.0,25.5240853573,30.610668775,248.551115999,33.8454737765,8.3303,206.375342223
 10/23  06:00:00,325.856074752,34.7964972806,92.5375133373,0.0,51.0481707146,78.1489452969,404.270797938,26.2347665905,16.6606,361.375431347
 10/23  07:00:00,376.800535861,36.7274008866,95.2278990015,0.0,64.3609230253,109.708623606,564.841871326,68.6155410942,24.9909,471.235430232
 10/23  08:00:00,328.852904727,36.6628573273,95.809471268,0.0,51.0481707146,80.7689615957,443.857158613,43.8558439674,33.3212,366.680114646
 10/23  09:00:00,299.822635642,37.3535911165,94.2208006048,0.0,51.0481707146,71.0224615957,362.479305304,16.1168421304,66.8089,279.553563173
 10/23  10:00:00,249.911511179,37.4939466416,92.0693268251,0.0,32.1804615127,65.7244621605,308.280936692,2.47204086623,83.4695,222.339395825
 10/23  11:00:00,250.987774935,37.7345017643,91.501032964,0.0,32.1804615127,65.7244621605,248.118865738,0.953108323346,83.4695,163.696257415
 10/23  12:00:00,249.590819111,37.9761598534,90.1536471352,0.0,32.1804615127,65.7244621605,246.482058762,0.940909701202,83.4695,162.071649061
 10/23  13:00:00,239.445978745,38.0004291072,89.4892273247,0.0,32.1804615127,55.9779621605,237.89875595,0.919491165468,75.1392,161.840064784
 10/23  14:00:00,239.338787249,38.0168688383,89.2310793909,0.0,32.1804615127,55.9779621605,222.655101257,0.89919320916,66.8089,154.947008048
 10/23  15:00:00,239.374354413,37.985732377,89.2624646694,0.0,32.1804615127,55.9779621605,237.606211308,0.780232301114,75.1392,161.686779007
 10/23  16:00:00,269.539771421,37.6165643949,90.6812709817,0.0,32.1804615127,60.9114621605,215.275136548,0.589699951727,91.7998,122.885636596
 10/23  17:00:00,305.118569449,36.7831809478,92.4118690276,0.0,32.1804615127,77.5397301883,231.791217248,2.09714616816,49.9818,179.71227108
 10/23  18:00:00,375.486350783,36.8248772374,92.4470955824,0.0,77.122965704,86.2600435998,385.052435364,2.44545360956,49.9818,332.625181754
 10/23  19:00:00,383.593463627,36.8177966722,93.3301043973,0.0,102.647051061,80.1663183927,281.863053968,2.85316059353,33.3212,245.688693374
 10/23  20:00:00,409.110113268,36.7946351483,93.9783007538,0.0,115.40909374,92.7192997104,282.735793279,8.59846317217,33.3212,240.816130107
 10/23  21:00:00,384.85232995,36.8686844847,93.5283787416,0.0,102.647051061,94.1340635361,400.201632328,15.4074829832,24.9909,359.803249344
 10/23  22:00:00,320.394469094,36.9362078703,95.8516605766,0.0,77.122965704,65.871452062,305.018196071,19.5104486833,16.6606,268.847147388
 10/23  23:00:00,240.434659956,36.8546714078,84.3409540116,0.0,38.286128036,48.4199368926,201.591718832,40.1543079536,8.3303,153.107110879
 10/23  24:00:00,187.75765829,31.199451012,74.7335896906,0.0,25.5240853573,30.610668775,168.338086838,48.6851485014,3.33212,116.320818337
 10/24  01:00:00,172.098571839,31.199451012,66.4821409102,0.0,19.418418834,29.3649097162,140.952489573,43.8136066294,3.33212,93.8067629438
 10/24  02:00:00,158.011470833,31.199451012,60.3334219714,0.0,12.7620426787,28.1191506574,132.547721458,41.6580246781,3.33212,87.55757678
 10/24  03:00:00,155.788747857,33.8972357135,55.4175214548,0.0,12.7620426787,28.1191506574,139.426374797,42.2704526354,3.33212,93.8238021613
 10/24  04:00:00,160.419964924,32.0987125792,54.6245229634,0.0,12.7620426787,28.1191506574,156.861658159,37.3595393265,3.33212,116.169998832
 10/24  05:00:00,196.711738471,32.9979741463,62.4535523679,0.0,25.5240853573,30.610668775,247.91501367,30.8657965563,8.3303,208.718917114
 10/24  06:00:00,327.670728822,35.3360542209,93.0621959823,0.0,51.0481707146,78.1489452969,407.004145011,29.3642749702,16.6606,360.979270041
 10/24  07:00:00,379.302902822,36.6215166899,96.3993908034,0.0,64.3609230253,109.708623606,614.852849131,113.322390062,24.9909,476.539559069
 10/24  08:00:00,329.923831363,36.6576110809,96.0412090854,0.0,51.0481707146,80.7689615957,452.936120261,52.0063300421,33.3212,367.608590219
 10/24  09:00:00,300.009013452,37.3493231465,94.3867515615,0.0,51.0481707146,71.0224615957,357.244009513,12.9415449346,66.8089,277.493564578
 10/24  10:00:00,250.40364377,37.4787075042,92.4601507131,0.0,32.1804615127,65.7244621605,306.385538154,1.40734845303,83.4695,221.508689701
 10/24  11:00:00,250.996896007,37.7461323313,91.4293412473,0.0,32.1804615127,65.7244621605,246.681541881,0.768178381634,83.4695,162.443863499
 10/24  12:00:00,249.457907933,38.002129068,89.8922477636,0.0,32.1804615127,65.7244621605,246.462271674,0.761287129401,83.4695,162.231484545
 10/24  13:00:00,239.379993434,38.0316623958,89.1059719528,0.0,32.1804615127,55.9779621605,237.889834692,0.747434789382,75.1392,162.003199903
 10/24  14:00:00,239.711520288,38.0562978482,89.3569607114,0.0,32.1804615127,55.9779621605,229.292466931,0.728365679795,66.8089,161.755201251
 10/24  15:00:00,239.079763396,38.0205631496,89.0316545845,0.0,32.1804615127,55.9779621605,237.489521101,0.630608487441,75.1392,161.719712613
 10/24  16:00:00,269.144702729,37.6693690743,90.2835455151,0.0,32.1804615127,60.9114621605,215.207171516,0.458781847341,91.7998,122.948589669
 10/24  17:00:00,304.959445869,36.8074907249,92.274333211,0.0,32.1804615127,77.5397301883,231.658561762,1.83562406104,49.9818,179.841137701
 10/24  18:00:00,375.584882003,36.8571148112,92.9406959862,0.0,77.122965704,86.2600435998,385.328522379,2.24604847602,49.9818,333.100673903
 10/24  19:00:00,383.052352127,36.8688529349,93.827773605,0.0,102.647051061,80.1663183927,282.552689133,3.31800023496,33.3212,245.913488898
 10/24  20:00:00,406.376428151,36.8315430601,92.4416498534,0.0,115.40909374,92.7192997104,291.910075942,16.3603304366,33.3212,242.228545505
 10/24  21:00:00,385.68270953,36.8940336221,95.4581781376,0.0,102.647051061,94.1340635361,409.713715036,25.7047862605,24.9909,359.018028776
 10/24  22:00:00,316.300059355,36.9484026783,91.9885977474,0.0,77.122965704,65.871452062,321.001242955,35.2087584735,16.6606,269.131884482
 10/24  23:00:00,251.405174784,36.8655795456,95.2400042767,0.0,38.286128036,48.4199368926,209.930448859,48.2116461382,8.3303,153.388502721
 10/24  24:00:00,193.843866117,31.199451012,80.7950186817,0.0,25.5240853573,30.610668775,171.010641229,46.3583623238,3.33212,121.320158905
 10/25  01:00:00,175.494898346,31.199451012,69.8568654658,0.0,19.418418834,29.3649097162,132.978617791,40.7759269366,3.33212,88.8705708549
 10/25  02:00:00,163.220483341,32.9979741463,63.7314807426,0.0,12.7620426787,28.1191506574,132.458529386,37.2850894195,3.33212,91.8413199666
 10/25  03:00:00,158.698378108,32.0987125792,60.1549616315,0.0,12.7620426787,28.1191506574,124.522150721,31.5938419172,3.33212,89.5961888034
 10/25  04:00:00,166.966064275,33.8972357135,60.0992141085,0.0,12.7620426787,28.1191506574,154.457700995,28.4218030221,3.33212,122.703777973
 10/25  05:00:00,200.937239063,32.0987125792,68.2363722961,0.0,25.5240853573,30.610668775,240.543539164,25.4918251489,8.3303,206.721414015
 10/25  06:00:00,328.453622116,35.6957588478,94.3077881216,0.0,51.0481707146,78.1489452969,400.975156055,23.1369590722,16.6606,361.177596982
 10/25  07:00:00,375.301776749,36.6319878058,94.139395409,0.0,64.3609230253,109.708623606,538.102568697,38.1693131034,24.9909,474.942355594
 10/25  08:00:00,329.374677076,36.5950204149,96.4707006292,0.0,51.0481707146,80.7689615957,441.588131836,38.9605457921,33.3212,369.306386044
 10/25  09:00:00,298.862760216,37.3459967477,93.3076645493,0.0,51.0481707146,71.0224615957,362.592437313,16.2599436126,66.8089,279.5235937
 10/25  10:00:00,254.396161361,37.437492507,96.8403908755,0.0,32.1804615127,65.7244621605,310.537010809,3.17998682134,83.4695,223.887523988
 10/25  11:00:00,256.56015069,37.5019276265,98.1219825194,0.0,32.1804615127,65.7244621605,249.253614112,3.24793562866,83.4695,162.536178483
 10/25  12:00:00,255.147994174,37.5538346711,97.3611052229,0.0,32.1804615127,65.7244621605,249.033909483,3.23218739811,83.4695,162.332222085
 10/25  13:00:00,244.887223946,37.5891165133,96.6417322179,0.0,32.1804615127,55.9779621605,240.433744063,3.18346190775,75.1392,162.111082155
 10/25  14:00:00,243.907052959,37.6271129059,95.4846787681,0.0,32.1804615127,55.9779621605,231.40816529,2.73024564424,66.8089,161.869019646
 10/25  15:00:00,242.573891997,37.662075389,94.188334024,0.0,32.1804615127,55.9779621605,239.172911452,2.19361798712,75.1392,161.840093465
 10/25  16:00:00,271.982758869,37.3537637373,94.6316746925,0.0,32.1804615127,60.9114621605,215.958934401,1.16981636203,91.7998,122.989318039
 10/25  17:00:00,307.482916884,36.714707659,95.9926904309,0.0,32.1804615127,77.5397301883,236.182500965,3.58359790736,49.9818,182.617103058
 10/25  18:00:00,378.422494227,36.7622323259,96.7631752527,0.0,77.122965704,86.2600435998,389.524557339,9.16315457312,49.9818,330.379602765
 10/25  19:00:00,383.810065914,36.6993495944,94.9713055633,0.0,102.647051061,80.1663183927,300.224761004,20.7498748398,33.3212,246.153686164
 10/25  20:00:00,409.10800919,36.6833236584,94.7934345729,0.0,115.40909374,92.7192997104,309.826290782,31.1041192853,33.3212,245.400971497
 10/25  21:00:00,384.785533729,36.7691165723,93.9218528346,0.0,102.647051061,94.1340635361,426.832838949,37.015041644,24.9909,364.826897305
 10/25  22:00:00,320.361910665,36.8546332653,96.0863020309,0.0,77.122965704,65.871452062,329.406264297,43.2904951841,16.6606,269.455169113
 10/25  23:00:00,250.09068744,36.8073304477,93.8105637563,0.0,38.286128036,48.4199368926,187.799799843,26.0074501141,8.3303,153.462049729
 10/25  24:00:00,172.477770255,31.199451012,59.5777840251,0.0,25.5240853573,30.610668775,133.000401814,13.4271873185,3.33212,116.241094496
 10/26  01:00:00,164.790593507,31.199451012,59.2691730471,0.0,19.418418834,29.3649097162,127.381911442,30.1847632028,3.33212,93.8650282396
 10/26  02:00:00,156.297946302,32.9979741463,56.9149719363,0.0,12.7620426787,28.1191506574,124.840420039,33.8946667378,3.33212,87.6136333012
 10/26  03:00:00,155.468768243,32.0987125792,57.0571512885,0.0,12.7620426787,28.1191506574,111.305414016,14.1007874021,3.33212,93.872506614
 10/26  04:00:00,173.287245142,33.8972357135,65.9414887048,0.0,12.7620426787,28.1191506574,133.075314299,6.9881166256,3.33212,122.755077673
 10/26  05:00:00,204.285815215,33.8972357135,69.4498764165,0.0,25.5240853573,30.610668775,224.980230663,9.76080583232,8.3303,206.88912483
 10/26  06:00:00,314.122089171,34.6166449672,80.9526585283,0.0,51.0481707146,78.1489452969,392.21768563,10.8691129473,16.6606,364.687972683
 10/26  07:00:00,375.519458291,36.6747281224,93.9615595967,0.0,64.3609230253,109.708623606,513.390821646,11.6162594434,24.9909,476.783662203
 10/26  08:00:00,325.211255681,36.679740271,92.1207104081,0.0,51.0481707146,80.7689615957,423.956445154,18.8370384064,33.3212,371.798206747
 10/26  09:00:00,300.884600814,37.3374832478,95.3174952698,0.0,51.0481707146,71.0224615957,367.153864216,17.9050855972,66.8089,282.439878619
 10/26  10:00:00,251.771404922,37.5053876224,94.4951757076,0.0,32.1804615127,65.7244621605,312.328628355,11.7892675046,83.4695,217.06986085
 10/26  11:00:00,252.690997785,37.7373247884,94.4820130394,0.0,32.1804615127,65.7244621605,264.556480723,11.6606371669,83.4695,169.426343556
 10/26  12:00:00,250.988383135,37.9528980856,93.0501024547,0.0,32.1804615127,65.7244621605,254.014060576,8.22231402191,83.4695,162.322246554
 10/26  13:00:00,240.818012208,37.9589312399,92.350207687,0.0,32.1804615127,55.9779621605,241.785587128,4.53377796811,75.1392,162.11260916
 10/26  14:00:00,242.85090623,37.8765519303,94.8518248322,0.0,32.1804615127,55.9779621605,238.233017988,9.54055892854,66.8089,161.88355906
 10/26  15:00:00,243.08704471,37.6921325615,95.7242319313,0.0,32.1804615127,55.9779621605,246.581045123,10.6098227676,75.1392,160.832022355
 10/26  16:00:00,270.837634196,37.4084969137,94.6362254501,0.0,32.1804615127,60.9114621605,229.338331904,13.500260103,91.7998,124.038271801
 10/26  17:00:00,301.115377334,36.7212407484,90.8469339046,0.0,32.1804615127,77.5397301883,251.347520359,21.2807884573,49.9818,180.084931901
 10/26  18:00:00,377.115045859,36.7599013786,96.1122286865,0.0,77.122965704,86.2600435998,408.351528631,24.2834723141,49.9818,334.086256317
 10/26  19:00:00,384.297974503,36.6818489124,95.7508249925,0.0,102.647051061,80.1663183927,315.456422114,35.7838046336,33.3212,246.35141748
 10/26  20:00:00,408.597535013,36.6579996088,94.7052340059,0.0,115.40909374,92.7192997104,330.986286984,52.052334804,33.3212,245.61275218
 10/26  21:00:00,384.274623855,36.7180340514,93.8095335983,0.0,102.647051061,94.1340635361,478.128612265,87.7096848558,24.9909,365.428027409
 10/26  22:00:00,319.785844576,36.8061962978,95.8263958807,0.0,77.122965704,65.871452062,370.908070141,84.4901846102,16.6606,269.757285531
 10/26  23:00:00,234.049322027,36.7443578382,78.1632844816,0.0,38.286128036,48.4199368926,282.286348219,120.401959866,8.3303,153.554088353
 10/26  24:00:00,175.562796626,31.199451012,62.7357622385,0.0,25.5240853573,30.610668775,208.021353827,82.9337099684,3.33212,121.755523859
 10/27  01:00:00,158.666308737,31.199451012,53.1602978564,0.0,19.418418834,29.3649097162,163.861570261,71.9288837827,3.33212,88.600566478
 10/27  02:00:00,146.141944613,31.199451012,48.5585515663,0.0,12.7620426787,28.1191506574,150.815199723,53.5850624043,3.33212,93.8980173182
 10/27  03:00:00,142.994137997,31.199451012,45.3943716007,0.0,12.7620426787,28.1191506574,134.153384274,43.1859404884,3.33212,87.6353237857
 10/27  04:00:00,150.269103543,31.199451012,45.4328578263,0.0,12.7620426787,28.1191506574,162.149986079,36.0265746321,3.33212,122.791291447
