Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/27  05:00:00,186.514118292,32.0987125792,53.1500402384,0.0,25.5240853573,30.610668775,249.876641411,29.0657489902,8.3303,212.48059242
 10/27  06:00:00,318.235763705,35.6957588478,83.451729844,0.0,51.0481707146,78.1489452969,400.124113111,24.7003433422,16.6606,358.763169769
 10/27  07:00:00,381.599837071,36.5981313615,98.0964148985,0.0,64.3609230253,109.708623606,651.925927847,143.946839869,24.9909,482.988187978
 10/27  08:00:00,329.630134176,36.6375376409,95.6046809818,0.0,51.0481707146,80.7689615957,489.304900261,85.4266071291,33.3212,370.557093132
 10/27  09:00:00,300.881757877,37.3114359341,95.6948358182,0.0,51.0481707146,71.0224615957,388.548074468,40.9598798067,66.8089,280.779294661
 10/27  10:00:00,251.789344878,37.4554476732,95.2597941338,0.0,32.1804615127,65.7244621605,331.223919872,23.261619721,83.4695,224.492800151
 10/27  11:00:00,248.379700712,37.6026122102,90.6176810206,0.0,32.1804615127,65.7244621605,254.320743716,8.12942912072,83.4695,162.721814595
 10/27  12:00:00,249.733616122,37.8256416221,92.0735149345,0.0,32.1804615127,65.7244621605,255.126750177,2.39504838918,83.4695,169.262201788
 10/27  13:00:00,240.546895807,37.9071854213,92.3405734576,0.0,32.1804615127,55.9779621605,238.199574674,0.883678416122,75.1392,162.176696258
 10/27  14:00:00,240.311481258,37.9325047377,91.9415338069,0.0,32.1804615127,55.9779621605,229.613333812,0.849116706733,66.8089,161.955317106
 10/27  15:00:00,240.217431607,37.8987359727,91.762718688,0.0,32.1804615127,55.9779621605,236.884898531,0.743815278234,75.1392,161.001883253
 10/27  16:00:00,270.032922352,37.4897360548,92.6633986196,0.0,32.1804615127,60.9114621605,216.350464713,0.548962366811,91.7998,124.001702346
 10/27  17:00:00,306.397760518,36.7296166931,95.1827670865,0.0,32.1804615127,77.5397301883,233.12803812,2.95030946599,49.9818,180.195928654
 10/27  18:00:00,376.572062061,36.7704039523,95.2185357782,0.0,77.122965704,86.2600435998,397.124021038,12.5625013253,49.9818,334.579719713
 10/27  19:00:00,375.495109316,36.6976927876,87.3693565527,0.0,102.647051061,80.1663183927,312.470288156,29.4425157657,33.3212,249.70657239
 10/27  20:00:00,409.23927617,36.6684478171,95.7168776464,0.0,115.40909374,92.7192997104,330.628607458,52.5054285265,33.3212,244.801978931
 10/27  21:00:00,384.27107606,36.7250171454,94.1427982717,0.0,102.647051061,94.1340635361,459.591531823,70.7629162507,24.9909,363.837715572
 10/27  22:00:00,319.784072433,36.8125638166,95.8896182096,0.0,77.122965704,65.871452062,350.662141621,58.5152519732,16.6606,275.486289648
 10/27  23:00:00,236.826820056,36.7520825313,81.1266172151,0.0,38.286128036,48.4199368926,215.148074074,57.9296187781,8.3303,148.888155296
 10/27  24:00:00,179.67294304,31.199451012,66.9088621025,0.0,25.5240853573,30.610668775,188.533259239,62.4111670985,3.33212,122.789972141
 10/28  01:00:00,172.916133657,31.199451012,57.8992179102,0.0,27.7269238854,30.610668775,164.904710776,67.6497535308,3.33212,93.9228372452
 10/28  02:00:00,147.596673752,31.199451012,50.0172565489,0.0,12.7620426787,28.1191506574,157.548207049,66.5598229798,3.33212,87.656264069
 10/28  03:00:00,143.507099901,31.199451012,45.8919234581,0.0,12.7620426787,28.1191506574,152.549773648,55.2907401535,3.33212,93.926913494
 10/28  04:00:00,150.065658199,31.199451012,45.8521494409,0.0,12.7620426787,28.1191506574,169.207678108,43.0257517841,3.33212,122.849806324
 10/28  05:00:00,165.305810352,32.9979741463,47.0628802486,0.0,12.7620426787,28.1191506574,195.099738227,33.0517176646,8.3303,153.717720562
 10/28  06:00:00,256.737606886,34.5716818888,56.2455282701,0.0,42.6918050922,54.3732441037,259.1564075,27.2168895326,16.6606,215.278917967
 10/28  07:00:00,320.335475677,36.6844344825,83.1816095583,0.0,42.6918050922,86.1019271793,552.532614841,167.959751918,24.9909,359.581962923
 10/28  08:00:00,368.894286569,36.6347851811,96.6588314662,0.0,57.6566862989,112.030105488,698.326808188,145.546894306,33.3212,519.458713882
 10/28  09:00:00,318.619690518,37.3062463905,93.9014669299,0.0,57.6566862989,83.6599452969,486.044458124,45.6118429926,66.8089,373.623715131
 10/28  10:00:00,265.450054498,37.4804482515,95.0509634854,0.0,42.6918050922,68.9656133826,385.573207686,20.7821457059,83.4695,281.32156198
 10/28  11:00:00,252.991321406,37.5960091993,90.4757663211,0.0,34.9340096728,67.7198543238,316.997031133,8.16418074341,83.4695,225.36335039
 10/28  12:00:00,254.535025885,37.7459430615,92.2316908221,0.0,34.9340096728,67.7198543238,248.891723979,2.20648340396,83.4695,163.215740575
 10/28  13:00:00,246.628197403,37.6291377004,94.024997853,0.0,34.9340096728,57.9733543238,245.773796553,1.27477056023,75.1392,169.359825993
 10/28  14:00:00,248.027544064,37.6494860925,95.410481361,0.0,34.9340096728,57.9733543238,231.195737474,1.83897559122,66.8089,162.547861883
 10/28  15:00:00,248.868691986,37.6805312472,96.2609771544,0.0,34.9340096728,57.9733543238,240.950887064,2.23599521536,75.1392,163.575691848
 10/28  16:00:00,278.324391231,37.3363237488,97.0543970092,0.0,34.9340096728,62.9068543238,224.975946997,4.32816984459,91.7998,128.847977153
 10/28  17:00:00,285.893843651,36.7004514108,78.1118339574,0.0,34.9340096728,72.2186844194,220.242537935,15.9143969473,49.9818,154.346340987
 10/28  18:00:00,361.498044378,36.7588760743,70.7204918078,0.0,87.0357390804,86.2600435998,294.007502841,55.9512393983,49.9818,188.074463443
 10/28  19:00:00,374.621702187,36.6186360769,88.9491984773,0.0,102.000620287,77.6748002752,421.799864595,141.441798043,33.3212,247.036866552
 10/28  20:00:00,394.815798847,36.5950204149,97.4967620572,0.0,102.000620287,88.9820225341,473.853479651,193.176782424,33.3212,247.355497227
 10/28  21:00:00,384.904161464,36.5950204149,97.2536351827,0.0,102.000620287,91.6425454185,443.982619611,167.48372043,24.9909,251.507999181
 10/28  22:00:00,331.042499957,36.5950204149,96.6673406114,0.0,87.0357390804,65.871452062,526.519126151,152.982265474,16.6606,356.876260678
 10/28  23:00:00,235.92787035,36.5950204149,75.1793754266,0.0,42.6918050922,48.4199368926,380.338409019,157.332839711,8.3303,214.675269308
 10/28  24:00:00,175.00520422,31.199451012,60.0019776732,0.0,27.7269238854,30.610668775,174.935832684,48.7447332261,3.33212,122.858979458
 10/29  01:00:00,176.889332292,31.199451012,52.6322319522,0.0,34.4311606118,33.1021868926,137.175923363,39.781358814,3.33212,94.0624445491
 10/29  02:00:00,153.33145448,31.199451012,46.5343789298,0.0,19.466279405,30.610668775,127.690284147,36.5598640245,3.33212,87.7983001229
 10/29  03:00:00,149.545422861,31.199451012,42.6977161936,0.0,19.466279405,30.610668775,131.711527257,34.290959602,3.33212,94.0884476555
 10/29  04:00:00,156.88132531,31.199451012,43.4503337676,0.0,19.466279405,30.610668775,154.607803828,28.3770910292,3.33212,122.898592799
 10/29  05:00:00,170.901926266,31.199451012,45.236253822,0.0,19.466279405,30.610668775,186.623329091,24.2797405242,8.3303,154.013288567
 10/29  06:00:00,255.451310081,35.1562019075,54.3701210148,0.0,42.6918050922,54.3732441037,257.44123371,22.1218098181,16.6606,218.658823892
 10/29  07:00:00,327.941196386,36.6138252513,78.8246994111,0.0,49.3960418185,88.5934452969,549.606112369,160.863860275,24.9909,363.751352094
 10/29  08:00:00,371.468966058,36.5950204149,98.7962100992,0.0,57.6566862989,112.030105488,737.174772048,185.294439784,33.3212,518.559132264
 10/29  09:00:00,310.444980055,37.3490268664,94.0361266102,0.0,50.9524495726,81.1684271793,578.251365424,133.604086393,66.8089,377.838379031
 10/29  10:00:00,259.077492922,37.4565163916,88.0030976157,0.0,42.6918050922,68.9656133826,492.643654743,125.782744441,83.4695,283.391410303
 10/29  11:00:00,263.700648904,37.5193644258,96.5264184385,0.0,38.286128036,68.9656133826,420.077061188,111.055816997,83.4695,225.551744191
 10/29  12:00:00,262.801115952,37.5793992375,96.600459414,0.0,38.286128036,68.9656133826,335.030874977,88.8774721377,83.4695,162.683902839
 10/29  13:00:00,234.198641683,37.5961261601,86.9758462966,0.0,31.5818913096,56.727595265,352.862573638,108.329194216,75.1392,169.394179422
 10/29  14:00:00,215.919937111,37.6286489394,68.733000276,0.0,31.5818913096,56.727595265,346.214735224,117.257001799,66.8089,162.148833425
 10/29  15:00:00,210.36563191,37.6579710807,63.1158783861,0.0,31.5818913096,56.727595265,377.119610018,139.823985544,75.1392,162.156424473
 10/29  16:00:00,233.879932145,37.2813888109,57.1522894214,0.0,31.5818913096,61.661095265,445.95628016,230.955403542,91.7998,123.201076618
 10/29  17:00:00,269.591013541,36.5950204149,62.1506151769,0.0,31.5818913096,70.9729253606,452.093283586,247.293916209,49.9818,154.817567377
 10/29  18:00:00,354.006260167,36.5950204149,70.7770849547,0.0,80.3315023541,83.7685254822,452.285468156,210.7971625,49.9818,191.506505656
 10/29  19:00:00,369.094729454,36.5950204149,81.9344124253,0.0,102.000620287,77.6748002752,498.566595029,215.688343774,33.3212,249.557051255
 10/29  20:00:00,397.120274259,36.5950204149,89.4413017326,0.0,108.704857014,91.4735406516,500.770558828,224.996273454,33.3212,242.453085374
 10/29  21:00:00,368.125558658,36.5950204149,88.6097237061,0.0,95.2963835608,89.1510273009,509.609712421,235.152613674,24.9909,249.466198747
 10/29  22:00:00,310.164465246,36.5950204149,83.831126762,0.0,80.3315023541,63.3799339444,624.945969997,251.658312279,16.6606,356.627057718
 10/29  23:00:00,221.395703544,36.5950204149,59.4120594956,0.0,42.6918050922,48.4199368926,490.773348355,268.224317849,8.3303,214.218730505
 10/29  24:00:00,168.799200026,31.199451012,44.569784008,0.0,34.4311606118,33.1021868926,176.990964506,50.5915225705,3.33212,123.067321935
 10/30  01:00:00,142.283432978,31.199451012,36.810039178,0.0,19.418418834,29.3649097162,137.004620027,39.6954550643,3.33212,93.9770449631
 10/30  02:00:00,130.637518859,31.199451012,33.0757487358,0.0,12.7620426787,28.1191506574,124.528463883,33.4819252599,3.33212,87.7144186228
 10/30  03:00:00,127.894637525,31.199451012,30.3480273406,0.0,12.7620426787,28.1191506574,127.918576615,30.6035388447,3.33212,93.9829177707
 10/30  04:00:00,135.126993376,31.199451012,31.0085275004,0.0,12.7620426787,28.1191506574,155.750553593,29.4691131374,3.33212,122.949320456
 10/30  05:00:00,170.65762588,31.199451012,38.9274665288,0.0,25.5240853573,30.610668775,252.3206826,29.3151535163,8.3303,214.675229084
 10/30  06:00:00,297.403445659,32.5483433628,66.5602184164,0.0,51.0481707146,78.1489452969,410.486725646,29.0739269037,16.6606,364.752198743
 10/30  07:00:00,374.244934374,36.5950204149,88.7710074688,0.0,64.3609230253,109.708623606,750.284203176,241.019350469,24.9909,484.273952707
 10/30  08:00:00,310.519445385,36.5950204149,76.0780219842,0.0,51.0481707146,80.7689615957,670.098482754,259.526417641,33.3212,377.250865113
 10/30  09:00:00,293.095803951,37.184459903,86.4562635483,0.0,51.0481707146,71.0224615957,536.813157823,188.344718631,66.8089,281.659539192
 10/30  10:00:00,245.075049853,37.4207888288,88.0786351895,0.0,32.1804615127,65.7244621605,408.138962581,99.6178387078,83.4695,225.051623873
 10/30  11:00:00,250.629348161,37.492577325,93.3397147215,0.0,32.1804615127,65.7244621605,315.918137408,62.6559014592,83.4695,169.792735949
 10/30  12:00:00,252.68286296,37.5644895238,96.1894786212,0.0,32.1804615127,65.7244621605,287.463883566,41.2992184717,83.4695,162.695165094
 10/30  13:00:00,242.742457581,37.6545625363,95.9020962169,0.0,32.1804615127,55.9779621605,272.574464917,34.9166263226,75.1392,162.518638594
 10/30  14:00:00,243.299856231,37.6409697809,96.5124962356,0.0,32.1804615127,55.9779621605,259.396892268,30.268490363,66.8089,162.319501905
 10/30  15:00:00,229.822370549,37.6586141086,83.0964842739,0.0,32.1804615127,55.9779621605,271.812659004,32.5979240988,75.1392,164.075534905
 10/30  16:00:00,247.912763362,37.2837898221,72.3024837106,0.0,32.1804615127,60.9114621605,261.434213024,41.5814637609,91.7998,128.052949263
 10/30  17:00:00,293.041652489,36.5950204149,80.2163359827,0.0,32.1804615127,77.5397301883,293.621462335,56.1206068172,49.9818,187.519055518
 10/30  18:00:00,374.867321885,36.6230368333,94.0353071125,0.0,77.122965704,86.2600435998,452.230087459,66.1506984816,49.9818,336.097588977
 10/30  19:00:00,380.372157719,36.5950204149,91.9499767119,0.0,102.647051061,80.1663183927,357.718150188,77.0475116311,33.3212,247.349438557
 10/30  20:00:00,410.611965428,36.5950204149,96.6007052738,0.0,115.40909374,92.7192997104,438.093037574,155.324692257,33.3212,249.447145317
 10/30  21:00:00,388.672215164,36.5950204149,97.5468501203,0.0,102.647051061,94.1340635361,651.232151696,261.512135131,24.9909,364.729116566
 10/30  22:00:00,308.925434601,36.5957307189,83.6216314619,0.0,77.122965704,65.871452062,537.908924937,242.480718588,16.6606,278.767606349
 10/30  23:00:00,215.402288124,36.5950204149,57.9145021794,0.0,38.286128036,48.4199368926,371.379993794,209.164435194,8.3303,153.8852586
 10/30  24:00:00,161.95975883,31.199451012,49.0997620281,0.0,25.5240853573,30.610668775,165.000618915,38.7163298219,3.33212,122.952169093
 10/31  01:00:00,148.775638502,31.199451012,43.2427496878,0.0,19.418418834,29.3649097162,128.056659957,30.7110660804,3.33212,94.0134738769
 10/31  02:00:00,137.7586236,31.199451012,40.1402611491,0.0,12.7620426787,28.1191506574,118.362639116,26.1713236352,3.33212,88.8591954808
 10/31  03:00:00,135.820813468,31.199451012,38.2131214324,0.0,12.7620426787,28.1191506574,119.06051213,22.8310967916,3.33212,92.8972953384
 10/31  04:00:00,143.488349684,31.199451012,38.6737835134,0.0,12.7620426787,28.1191506574,147.795020514,21.4595062194,3.33212,123.003394295
 10/31  05:00:00,179.210269678,31.199451012,46.7708789518,0.0,25.5240853573,30.610668775,244.030543298,20.8065963346,8.3303,214.893646963
 10/31  06:00:00,308.754328156,34.5716818888,75.1339588617,0.0,51.0481707146,78.1489452969,405.169620989,20.555500622,16.6606,367.953520367
 10/31  07:00:00,384.209292374,36.5950204149,97.8314607675,0.0,64.3609230253,109.708623606,684.881860697,171.546497715,24.9909,488.344462982
 10/31  08:00:00,319.971272765,36.5950204149,84.7510590976,0.0,51.0481707146,80.7689615957,601.004218506,194.626063488,33.3212,373.056955018
 10/31  09:00:00,297.109350571,37.3357589953,91.4463696523,0.0,51.0481707146,71.0224615957,435.77941707,81.7575698342,66.8089,287.212947236
 10/31  10:00:00,252.644763828,37.432907009,96.1907154022,0.0,32.1804615127,65.7244621605,338.530819294,30.8710664434,83.4695,224.190252851
 10/31  11:00:00,251.367948589,37.5115754604,94.0896019789,0.0,32.1804615127,65.7244621605,264.388195457,14.5564950467,83.4695,166.36220041
 10/31  12:00:00,249.602419341,37.599734255,92.6033789502,0.0,32.1804615127,65.7244621605,260.70663065,7.59848112401,83.4695,169.638649526
 10/31  13:00:00,243.47066828,37.5956214196,96.2026948575,0.0,32.1804615127,55.9779621605,244.963226845,7.2761716233,75.1392,162.547855221
 10/31  14:00:00,225.613171729,37.6337089197,78.6645965821,0.0,32.1804615127,55.9779621605,244.961694704,15.7961439475,66.8089,162.356650756
 10/31  15:00:00,223.557094422,37.669619639,76.73050987,0.0,32.1804615127,55.9779621605,267.400574418,29.8788893572,75.1392,162.382485061
 10/31  16:00:00,247.449488023,37.2942092718,71.7330618761,0.0,32.1804615127,60.9114621605,270.347141062,48.7478244474,91.7998,129.799516615
 10/31  17:00:00,287.488421032,36.623403229,74.40425419,0.0,32.1804615127,77.5397301883,341.575781766,104.749502912,49.9818,186.844478854
 10/31  18:00:00,370.177313157,36.6661479185,88.5547870712,0.0,77.122965704,86.2600435998,595.809946561,208.243523313,49.9818,337.584623248
 10/31  19:00:00,376.863482088,36.5972190777,87.1476440847,0.0,102.647051061,80.1663183927,531.032272946,250.109135719,33.3212,247.601937227
 10/31  20:00:00,408.879275763,36.5950204149,93.5741093392,0.0,115.40909374,92.7192997104,489.11472488,202.006786398,33.3212,253.786738482
 10/31  21:00:00,392.647661558,36.5950204149,100.838036379,0.0,102.647051061,94.1340635361,598.401125585,206.027786165,24.9909,367.38243942
 10/31  22:00:00,309.03769926,36.5950204149,83.4852440685,0.0,77.122965704,65.871452062,502.320087263,212.787934797,16.6606,272.871552466
 10/31  23:00:00,216.213100409,36.5950204149,58.7089708745,0.0,38.286128036,48.4199368926,377.991397392,215.693861703,8.3303,153.967235689
 10/31  24:00:00,162.803626812,31.199451012,49.9232038418,0.0,25.5240853573,30.610668775,167.320084768,40.9814872137,3.33212,123.006477555
 11/01  01:00:00,149.473168239,31.199451012,43.9473835554,0.0,19.418418834,29.3649097162,127.60407212,30.2290181963,3.33212,94.0429339241
 11/01  02:00:00,138.668384129,31.199451012,41.1000494833,0.0,12.7620426787,28.1191506574,120.750625466,23.3847767414,3.33212,94.0337287241
 11/01  03:00:00,137.431378745,31.199451012,39.8999216062,0.0,12.7620426787,28.1191506574,116.836107924,19.4517412957,3.33212,94.052246628
 11/01  04:00:00,145.807622724,31.199451012,41.7259341143,0.0,12.7620426787,28.1191506574,143.392910534,17.00641107,3.33212,123.054379464
 11/01  05:00:00,182.117887302,31.199451012,50.4520169044,0.0,25.5240853573,30.610668775,238.913861684,15.5527341481,8.3303,215.030827536
 11/01  06:00:00,311.415619232,34.7964972806,78.4327792883,0.0,51.0481707146,78.1489452969,400.37088072,15.1157913204,16.6606,368.594489399
 11/01  07:00:00,379.094826442,36.5988928002,95.2487066854,0.0,64.3609230253,109.708623606,573.277329747,58.8795462647,24.9909,489.406883483
 11/01  08:00:00,325.183744625,36.601513047,92.5851348554,0.0,51.0481707146,80.7689615957,449.104608988,41.8393176179,33.3212,373.94409137
 11/01  09:00:00,297.314035318,37.2975946249,91.9810702615,0.0,51.0481707146,71.0224615957,367.397626498,11.3314848903,66.8089,289.257241608
 11/01  10:00:00,249.904327529,37.4372121271,92.2600865729,0.0,32.1804615127,65.7244621605,311.986365074,2.17632012073,83.4695,226.340544953
 11/01  11:00:00,252.011531761,37.5767311238,92.8186198554,0.0,32.1804615127,65.7244621605,248.427827415,1.82293581057,83.4695,163.135391605
 11/01  12:00:00,250.54158229,37.8386726242,91.2317414549,0.0,32.1804615127,65.7244621605,254.624724529,1.45315136499,83.4695,169.702073164
 11/01  13:00:00,240.681013469,37.846459355,90.9829191777,0.0,32.1804615127,55.9779621605,239.251425662,1.43990428766,75.1392,162.672321374
 11/01  14:00:00,241.170491175,37.7513216399,91.5839872045,0.0,32.1804615127,55.9779621605,230.931085905,1.63049032484,66.8089,162.49169558
 11/01  15:00:00,242.638753735,37.6811218421,93.2856214919,0.0,32.1804615127,55.9779621605,246.669701776,2.30831806216,75.1392,169.222183713
 11/01  16:00:00,272.800860768,37.3955702123,94.7186249728,0.0,32.1804615127,60.9114621605,216.356388098,1.20256021381,91.7998,123.354027884
 11/01  17:00:00,310.328724201,36.7365623285,95.4251847253,0.0,32.1804615127,77.5397301883,241.031788667,3.28175482445,49.9818,187.768233843
 11/01  18:00:00,376.901662622,36.7844582206,94.2994021627,0.0,77.122965704,86.2600435998,391.095956469,4.00015828559,49.9818,337.113998184
 11/01  19:00:00,384.419631077,36.7336532774,94.4754569544,0.0,102.647051061,80.1663183927,292.318691737,3.61348405451,33.3212,255.384007682
 11/01  20:00:00,409.121758345,36.7144023528,94.0027925131,0.0,115.40909374,92.7192997104,284.019913239,3.62596349925,33.3212,247.07274974
 11/01  21:00:00,384.698099914,36.7866969513,93.2599752623,0.0,102.647051061,94.1340635361,398.524355887,4.19792216505,24.9909,369.335533722
 11/01  22:00:00,319.963864872,36.862051975,95.5318785002,0.0,77.122965704,65.871452062,309.702451529,13.6361716473,16.6606,279.405679882
 11/01  23:00:00,207.522845798,36.7956530723,51.8070219487,0.0,38.286128036,48.4199368926,207.548856838,45.1623194146,8.3303,154.056237424
 11/01  24:00:00,164.722091611,31.199451012,51.9825731765,0.0,25.5240853573,30.610668775,179.614522073,53.2214219458,3.33212,123.060980128
 11/02  01:00:00,156.733811977,31.199451012,51.3663041624,0.0,19.418418834,29.3649097162,142.416113483,45.0258291136,3.33212,94.0581643694
 11/02  02:00:00,149.519340631,31.199451012,52.1025896311,0.0,12.7620426787,28.1191506574,128.596978558,31.1965372095,3.33212,94.0683213485
 11/02  03:00:00,151.649350676,33.8972357135,51.5501337298,0.0,12.7620426787,28.1191506574,127.4260167,30.0052879941,3.33212,94.0886087055
 11/02  04:00:00,158.948769333,32.9979741463,53.2037344075,0.0,12.7620426787,28.1191506574,155.637681386,29.1832010263,3.33212,123.12236036
 11/02  05:00:00,194.765176294,32.0987125792,62.3664916563,0.0,25.5240853573,30.610668775,249.941933781,26.3804202958,8.3303,215.231213485
 11/02  06:00:00,326.583275448,35.6957588478,92.6877918964,0.0,51.0481707146,78.1489452969,414.59641952,28.6976846959,16.6606,369.238134824
 11/02  07:00:00,371.541524606,36.6416914813,87.6808080291,0.0,64.3609230253,109.708623606,576.769033748,60.6655849286,24.9909,491.112548819
 11/02  08:00:00,307.496838297,36.5950204149,74.9071414242,0.0,51.0481707146,80.7689615957,462.095843115,54.361675716,33.3212,374.412967399
 11/02  09:00:00,280.058202613,37.2930879745,75.1066776095,0.0,51.0481707146,71.0224615957,388.806351163,31.5043436123,66.8089,290.493107551
 11/02  10:00:00,247.720986064,37.4284510539,91.210298775,0.0,32.1804615127,65.7244621605,326.174234992,17.0885639573,83.4695,225.616171034
 11/02  11:00:00,252.817360315,37.4948962158,95.1126416118,0.0,32.1804615127,65.7244621605,261.430912294,7.90111507215,83.4695,170.060297222
 11/02  12:00:00,252.278187694,37.5689477226,94.4504359833,0.0,32.1804615127,65.7244621605,249.671994612,3.20363763387,83.4695,162.998856978
 11/02  13:00:00,243.862560482,37.5868162995,95.4487969629,0.0,32.1804615127,55.9779621605,248.616612145,3.92377587028,75.1392,169.553636275
 11/02  14:00:00,244.706249307,37.6208398855,96.4054332501,0.0,32.1804615127,55.9779621605,233.887476901,4.56174943607,66.8089,162.516827465
 11/02  15:00:00,244.291876877,37.6560440844,95.9931511402,0.0,32.1804615127,55.9779621605,242.067648886,4.3664523413,75.1392,162.561996545
 11/02  16:00:00,273.712570577,37.339091624,96.5470651032,0.0,32.1804615127,60.9114621605,224.214601965,2.51898638098,91.7998,129.895815584
 11/02  17:00:00,310.997345026,36.7044911562,96.72577657,0.0,32.1804615127,77.5397301883,243.350675075,5.43553478673,49.9818,187.933340288
 11/02  18:00:00,377.859759164,36.7550741146,95.7647630204,0.0,77.122965704,86.2600435998,393.904721955,6.28154389473,49.9818,337.64137806
 11/02  19:00:00,385.304370868,36.6914798581,95.8617137563,0.0,102.647051061,80.1663183927,295.024458662,6.05912668627,33.3212,255.644131976
 11/02  20:00:00,410.182720592,36.6793337807,95.5839064827,0.0,115.40909374,92.7192997104,290.334087179,9.68656085039,33.3212,247.326326329
 11/02  21:00:00,385.61687503,36.750828558,94.6659564524,0.0,102.647051061,94.1340635361,409.612466532,13.6042787531,24.9909,371.017287779
 11/02  22:00:00,313.156602133,36.8416375391,89.0333131052,0.0,77.122965704,65.871452062,323.996464207,28.4390175191,16.6606,278.896846688
 11/02  23:00:00,240.852782929,36.7836052192,84.8713759264,0.0,38.286128036,48.4199368926,219.443291255,55.562704723,8.3303,155.550286531
 11/02  24:00:00,179.234202955,31.199451012,66.2585944411,0.0,25.5240853573,30.610668775,196.689724188,65.120344015,3.33212,128.237260173
 11/03  01:00:00,160.639055213,31.199451012,55.0419530252,0.0,19.418418834,29.3649097162,161.092440657,68.0419685981,3.33212,89.7183520586
 11/03  02:00:00,148.72330854,31.199451012,51.0739408504,0.0,12.7620426787,28.1191506574,148.673794254,53.1422585351,3.33212,92.1994157193
 11/03  03:00:00,150.353365497,33.8972357135,50.0537105555,0.0,12.7620426787,28.1191506574,134.925104381,37.4711180133,3.33212,94.121866368
 11/03  04:00:00,157.031297009,31.199451012,52.2321748958,0.0,12.7620426787,28.1191506574,155.561138178,28.2632863221,3.33212,123.965731856
 11/03  05:00:00,197.378991317,33.8972357135,62.3464701071,0.0,25.5240853573,30.610668775,244.466220719,21.5531898155,8.3303,214.582730904
 11/03  06:00:00,328.485658739,35.3360542209,93.9925709867,0.0,51.0481707146,78.1489452969,405.979725773,18.3469944739,16.6606,370.972131299
 11/03  07:00:00,379.746565061,36.6436655097,94.911577566,0.0,64.3609230253,109.708623606,537.738329652,21.0204219995,24.9909,491.727007652
 11/03  08:00:00,328.488301755,36.599540866,94.8968737333,0.0,51.0481707146,80.7689615957,443.97755008,27.1388402042,33.3212,383.517509875
 11/03  09:00:00,298.707419713,37.3328429101,93.2695996875,0.0,51.0481707146,71.0224615957,371.578086869,17.8971221877,66.8089,286.872064681
 11/03  10:00:00,252.655039639,37.4304648053,94.8987164174,0.0,32.1804615127,65.7244621605,316.735757918,3.74779267501,83.4695,229.518465243
 11/03  11:00:00,253.08588539,37.5446767004,93.9833765249,0.0,32.1804615127,65.7244621605,250.800490228,2.30438744913,83.4695,165.026602779
 11/03  12:00:00,251.247010802,37.7295311767,92.6476704798,0.0,32.1804615127,65.7244621605,253.449019766,1.79087309493,83.4695,168.188646671
 11/03  13:00:00,242.241277742,37.6565035459,93.9130914459,0.0,32.1804615127,55.9779621605,246.746141948,1.92906431108,75.1392,169.677877637
 11/03  14:00:00,242.286546983,37.6406908118,94.3275023105,0.0,32.1804615127,55.9779621605,231.665869456,2.26983818739,66.8089,162.587131268
 11/03  15:00:00,243.368821546,37.657096783,95.5525307099,0.0,32.1804615127,55.9779621605,240.851421014,3.07182413058,75.1392,162.640396884
 11/03  16:00:00,273.910899976,37.3413504208,97.352360376,0.0,32.1804615127,60.9114621605,225.414482145,3.66206871808,91.7998,129.952613427
 11/03  17:00:00,308.030657373,36.6993605278,94.5240283295,0.0,32.1804615127,77.5397301883,253.344377057,15.295453921,49.9818,188.067123136
 11/03  18:00:00,376.307131129,36.743435404,94.9509432242,0.0,77.122965704,86.2600435998,415.155097913,24.9682318216,49.9818,340.205066091
 11/03  19:00:00,384.845006816,36.6641109839,96.3922190708,0.0,102.647051061,80.1663183927,322.12971512,34.7357078635,33.3212,254.072807257
 11/03  20:00:00,409.359946908,36.6454239909,95.530599256,0.0,115.40909374,92.7192997104,326.599614012,38.176171392,33.3212,255.10224262
 11/03  21:00:00,384.774291666,36.7002596843,94.3458803097,0.0,102.647051061,94.1340635361,432.398211397,36.9620353712,24.9909,370.445276026
 11/03  22:00:00,320.592864905,36.7989400847,96.4167057854,0.0,77.122965704,65.871452062,336.488204179,39.8675336641,16.6606,279.960070515
 11/03  23:00:00,235.366405208,36.7514433121,79.453147284,0.0,38.286128036,48.4199368926,206.259391321,43.6973203122,8.3303,154.231771009
 11/03  24:00:00,179.358637734,31.199451012,66.4242879172,0.0,25.5240853573,30.610668775,174.128965327,47.6377756451,3.33212,123.159069681
 11/04  01:00:00,172.338621995,31.199451012,57.1978597558,0.0,27.7269238854,30.610668775,154.71887163,57.2726321125,3.33212,94.1141195174
 11/04  02:00:00,150.929645192,31.199451012,53.3254216815,0.0,12.7620426787,28.1191506574,138.493990856,41.0458269796,3.33212,94.1160438765
 11/04  03:00:00,153.087444912,33.8972357135,52.8254206583,0.0,12.7620426787,28.1191506574,126.724576624,29.2663457597,3.33212,94.1261108647
 11/04  04:00:00,157.758185003,31.199451012,53.610694487,0.0,12.7620426787,28.1191506574,154.689158348,28.1407474918,3.33212,123.216290856
 11/04  05:00:00,173.603345171,33.8972357135,54.6281335174,0.0,12.7620426787,28.1191506574,193.019810057,27.3762120624,8.3303,157.313297994
 11/04  06:00:00,263.424858691,34.7964972806,62.7063579803,0.0,42.6918050922,54.3732441037,267.426610405,30.2333190315,16.6606,220.532691374
 11/04  07:00:00,326.811181566,36.6880359901,88.3868249994,0.0,42.6918050922,86.1019271793,461.582370908,66.0780633483,24.9909,370.513407559
 11/04  08:00:00,365.138403011,36.6611927843,93.9255137636,0.0,57.6566862989,112.030105488,606.959476076,46.3981143659,33.3212,527.24016171
 11/04  09:00:00,319.800185652,37.3374164461,94.9174454809,0.0,57.6566862989,83.6599452969,477.286571901,26.611108211,66.8089,383.86656369
 11/04  10:00:00,266.302514358,37.4773820717,95.5431346641,0.0,42.6918050922,68.9656133826,389.677393055,18.7053427582,83.4695,287.502550297
 11/04  11:00:00,258.310230195,37.5844411459,95.8094744778,0.0,34.9340096728,67.7198543238,332.934331229,19.3369544614,83.4695,230.127876767
 11/04  12:00:00,251.780266771,37.7706303627,90.0543816753,0.0,34.9340096728,67.7198543238,268.539221467,14.5825253842,83.4695,170.487196083
 11/04  13:00:00,246.075465141,37.8795033848,93.7277777327,0.0,34.9340096728,57.9733543238,256.124089301,10.7500711174,75.1392,170.234818184
 11/04  14:00:00,246.217489296,37.8826119723,93.8589048684,0.0,34.9340096728,57.9733543238,247.524913995,10.7114687407,66.8089,170.004545254
 11/04  15:00:00,248.058401796,37.6793349579,96.0803311039,0.0,34.9340096728,57.9733543238,250.747016257,12.4424341271,75.1392,163.16538213
 11/04  16:00:00,255.355126164,37.3005566637,74.8198793,0.0,34.9340096728,62.9068543238,240.6083963,18.6123236238,91.7998,130.196272676
 11/04  17:00:00,281.242616531,36.6725592755,70.9230017665,0.0,34.9340096728,72.2186844194,246.140269456,34.4737471076,49.9818,161.684722349
 11/04  18:00:00,377.685043729,36.7425438982,86.9706180041,0.0,87.0357390804,86.2600435998,291.712511802,52.19179669,49.9818,189.538915112
 11/04  19:00:00,381.422732376,36.6128462771,96.0452322996,0.0,102.000620287,77.6748002752,366.568103722,78.0287485501,33.3212,255.218155172
 11/04  20:00:00,391.927317769,36.5950204149,95.2486633729,0.0,102.000620287,88.9820225341,373.380992415,84.7045790001,33.3212,255.355213415
 11/04  21:00:00,382.277434673,36.5950204149,95.2800905595,0.0,102.000620287,91.6425454185,373.322815278,100.110208974,24.9909,248.221706304
 11/04  22:00:00,330.030970261,36.5950204149,96.1604028607,0.0,87.0357390804,65.871452062,511.680495606,125.765795219,16.6606,369.254100387
 11/04  23:00:00,238.403154908,36.5950204149,78.1442158261,0.0,42.6918050922,48.4199368926,360.187838193,133.303103353,8.3303,218.55443484
 11/04  24:00:00,176.486134196,31.199451012,61.4966284151,0.0,27.7269238854,30.610668775,205.273933581,74.5553118532,3.33212,127.386501727
 11/05  01:00:00,177.293568789,31.199451012,53.0327544406,0.0,34.4311606118,33.1021868926,163.316600923,65.7021313271,3.33212,94.2823495959
 11/05  02:00:00,163.634733993,31.199451012,56.8104850941,0.0,19.466279405,30.610668775,152.094077764,54.4707973028,3.33212,94.2911604612
 11/05  03:00:00,185.997141636,31.199451012,78.9693193048,0.0,19.466279405,30.610668775,146.171454714,48.5632914656,3.33212,94.2760432481
 11/05  04:00:00,174.853500354,31.199451012,61.2677544797,0.0,19.466279405,30.610668775,165.658948465,35.2581070811,3.33212,127.068721384
 11/05  05:00:00,180.460140137,31.199451012,54.6453348537,0.0,19.466279405,30.610668775,193.574405867,27.795283104,8.3303,157.448822763
 11/05  06:00:00,260.614901638,35.1562019075,59.3203431025,0.0,42.6918050922,54.3732441037,267.528079418,26.1892077875,16.6606,224.678271631
 11/05  07:00:00,330.549583851,36.6010362445,81.1370410647,0.0,49.3960418185,88.5934452969,568.142306199,172.023274281,24.9909,371.128131918
 11/05  08:00:00,370.580750009,36.6116633655,97.7187929338,0.0,57.6566862989,112.030105488,727.089591119,164.8472972,33.3212,528.92109392
 11/05  09:00:00,311.134536125,37.3332039159,94.9125768532,0.0,50.9524495726,81.1684271793,524.146620384,72.0540201601,66.8089,385.283700224
 11/05  10:00:00,252.061694128,37.5645794148,81.4623399224,0.0,42.6918050922,68.9656133826,420.560405589,45.0572941469,83.4695,292.033611442
 11/05  11:00:00,262.370949495,37.6998286182,95.4519354497,0.0,38.286128036,68.9656133826,347.148581791,36.7939781601,83.4695,226.885103631
 11/05  12:00:00,260.53582296,37.9245171591,94.1885895549,0.0,38.286128036,68.9656133826,284.480197383,30.9192459666,83.4695,170.091451416
 11/05  13:00:00,241.255788277,37.9002104234,93.9004709188,0.0,31.5818913096,56.727595265,268.012783405,22.7859496186,75.1392,170.087633786
 11/05  14:00:00,240.511487813,37.9173165358,93.1110072655,0.0,31.5818913096,56.727595265,246.533320726,16.9104093106,66.8089,162.814011415
 11/05  15:00:00,240.367706648,37.8434851895,92.9878802683,0.0,31.5818913096,56.727595265,260.170876239,15.4370054994,75.1392,169.59467074
 11/05  16:00:00,271.714274742,37.3345517993,95.7077694779,0.0,31.5818913096,61.661095265,235.136059093,19.7676238064,91.7998,123.568635287
 11/05  17:00:00,301.062056043,36.6447053586,95.2973544967,0.0,31.5818913096,70.9729253606,248.006193107,36.204144915,49.9818,161.820248192
 11/05  18:00:00,378.009738825,36.6779669292,96.5134586948,0.0,80.3315023541,83.7685254822,311.378743698,65.5100781105,49.9818,195.886865587
 11/05  19:00:00,381.646162617,36.5989120875,96.0809752467,0.0,102.000620287,77.6748002752,406.298349451,124.88587735,33.3212,248.091272101
 11/05  20:00:00,401.52864388,36.5950204149,95.4074941005,0.0,108.704857014,91.4735406516,413.956835645,125.823091074,33.3212,254.812544571
 11/05  21:00:00,373.774524291,36.5950204149,95.7215417227,0.0,95.2963835608,89.1510273009,421.895318151,147.532708147,24.9909,249.371710004
 11/05  22:00:00,321.546255833,36.5950204149,96.6293163338,0.0,80.3315023541,63.3799339444,539.351577948,151.622834487,16.6606,371.068143461
 11/05  23:00:00,238.415777884,36.5950204149,77.7104096443,0.0,42.6918050922,48.4199368926,406.015545331,183.35731478,8.3303,214.32793055
 11/05  24:00:00,184.927695505,31.199451012,60.6490945858,0.0,34.4311606118,33.1021868926,193.073365178,60.7463343402,3.33212,128.994910837
 11/06  01:00:00,166.616132875,31.199451012,53.6885135526,0.0,25.5240853573,30.610668775,176.048803686,49.4132909773,3.33212,123.303392708
 11/06  02:00:00,153.399248903,31.199451012,47.8648834576,0.0,19.418418834,29.3649097162,137.10815905,39.5801637397,3.33212,94.1958753103
 11/06  03:00:00,142.201745518,31.199451012,44.5680448277,0.0,12.7620426787,28.1191506574,130.55434283,33.0219961656,3.33212,94.2002266639
 11/06  04:00:00,140.120779665,31.199451012,42.4954846403,0.0,12.7620426787,28.1191506574,124.777006268,27.2416206605,3.33212,94.2032656072
 11/06  05:00:00,148.057854871,31.199451012,43.8669730607,0.0,12.7620426787,28.1191506574,155.886865701,22.7358655439,3.33212,129.818880157
 11/06  06:00:00,183.993110125,31.199451012,52.1951008508,0.0,25.5240853573,30.610668775,245.301972383,21.0449811749,8.3303,215.926691209
 11/06  07:00:00,306.135479847,34.9763495941,81.1990168858,0.0,51.0481707146,78.1489452969,408.672787819,20.1477834753,16.6606,371.864404344
 11/06  08:00:00,371.761089409,36.6040673371,95.9137465597,0.0,64.3609230253,109.708623606,590.465439685,68.7231258391,24.9909,496.751413846
 11/06  09:00:00,323.812955912,36.5950204149,91.215963216,0.0,51.0481707146,80.7689615957,445.289859827,25.9169333523,33.3212,386.051726474
 11/06  10:00:00,296.447728357,37.2903988892,90.757584236,0.0,51.0481707146,71.0224615957,363.292809684,4.59077616004,66.8089,291.893133524
 11/06  11:00:00,254.621053981,37.4240604582,97.189804177,0.0,32.1804615127,65.7244621605,313.545139473,3.69559808059,83.4695,226.380041392
 11/06  12:00:00,256.202916704,37.4904922332,98.2775344628,0.0,32.1804615127,65.7244621605,257.357203138,3.45021127276,83.4695,170.437491865
 11/06  13:00:00,254.859352509,37.5376326509,97.3440743699,0.0,32.1804615127,65.7244621605,257.33025572,3.67792437817,83.4695,170.182831342
 11/06  14:00:00,245.017347288,37.5763408132,96.9900629222,0.0,32.1804615127,55.9779621605,248.876677468,3.78245277317,75.1392,169.955024695
 11/06  15:00:00,244.581844937,37.6132629057,96.2989709317,0.0,32.1804615127,55.9779621605,233.723417981,4.03873709201,66.8089,162.875780889
 11/06  16:00:00,245.19376179,37.6476712821,96.9858541706,0.0,32.1804615127,55.9779621605,249.356646451,4.50966554376,75.1392,169.707780907
 11/06  17:00:00,279.780938264,37.2963194874,97.6513529027,0.0,32.1804615127,60.9114621605,219.393187251,3.96187979583,91.7998,123.631507455
 11/06  18:00:00,290.000863223,36.6647480227,62.9216279898,0.0,32.1804615127,77.5397301883,264.372408705,18.9579520861,49.9818,195.432656619
 11/06  19:00:00,371.379577699,36.7199768942,89.9495209733,0.0,77.122965704,86.2600435998,404.031791463,13.2525617708,49.9818,340.797429692
 11/06  20:00:00,385.13881852,36.6454194816,95.8215700777,0.0,102.647051061,80.1663183927,295.133912641,6.03685573641,33.3212,255.775856905
 11/06  21:00:00,410.893932694,36.6283521427,96.4475068529,0.0,115.40909374,92.7192997104,299.656865295,10.4495460171,33.3212,255.886119278
 11/06  22:00:00,378.177319003,36.6686240077,87.7952603314,0.0,102.647051061,94.1340635361,425.822853523,27.1674948183,24.9909,373.664458705
 11/06  23:00:00,312.929522642,36.7594739337,89.0371485659,0.0,77.122965704,65.871452062,331.817930888,28.4782024226,16.6606,286.679128466
 11/06  24:00:00,247.896877,36.7243442435,91.9967889571,0.0,38.286128036,48.4199368926,189.33782557,25.4428121403,8.3303,155.564713429
 11/07  01:00:00,151.435290114,31.199451012,38.7817374719,0.0,25.5240853573,30.610668775,155.343489423,28.6521872205,3.33212,123.359182202
 11/07  02:00:00,153.97242038,31.199451012,48.6071970502,0.0,19.418418834,29.3649097162,142.834322343,45.2708802226,3.33212,94.2313221207
 11/07  03:00:00,166.515724188,31.199451012,68.8834722012,0.0,12.7620426787,28.1191506574,153.500826877,54.644018578,3.33212,95.5246882986
 11/07  04:00:00,149.342435811,31.199451012,51.6834462963,0.0,12.7620426787,28.1191506574,164.101320023,61.6097829817,3.33212,99.1594170413
 11/07  05:00:00,154.643032974,33.8972357135,47.0311946094,0.0,12.7620426787,28.1191506574,184.560532212,57.799895599,3.33212,123.428516613
 11/07  06:00:00,185.801638562,31.199451012,53.2160063308,0.0,25.5240853573,30.610668775,270.093087913,45.6122002175,8.3303,216.150587696
 11/07  07:00:00,310.727693351,35.5159065344,81.4669404403,0.0,51.0481707146,78.1489452969,430.431769961,36.6904596673,16.6606,377.080710294
 11/07  08:00:00,373.728633186,36.6430505558,96.1309353996,0.0,64.3609230253,109.708623606,641.584214559,117.585699657,24.9909,499.007614902
 11/07  09:00:00,329.470832758,36.6735536538,95.2833738345,0.0,51.0481707146,80.7689615957,490.181179383,75.4036075151,33.3212,381.456371868
 11/07  10:00:00,287.90322666,37.2955711342,82.5414568671,0.0,51.0481707146,71.0224615957,398.659574159,39.6467202937,66.8089,292.203953866
 11/07  11:00:00,216.504011181,37.4320569504,60.1239595411,0.0,32.1804615127,65.7244621605,346.329606218,28.9779102982,83.4695,233.88219592
 11/07  12:00:00,221.334403725,37.4994685417,64.286883357,0.0,32.1804615127,65.7244621605,277.825581803,23.8212709104,83.4695,170.534810893
 11/07  13:00:00,246.046413412,37.5647792123,89.5155617694,0.0,32.1804615127,65.7244621605,271.473862788,17.72019571,83.4695,170.284167078
 11/07  14:00:00,241.659319055,37.5961809858,94.4526213314,0.0,32.1804615127,55.9779621605,249.342692683,10.9808847467,75.1392,163.222607937
 11/07  15:00:00,242.574065505,37.6368819846,95.1643045296,0.0,32.1804615127,55.9779621605,245.334069261,8.7588252866,66.8089,169.766343975
 11/07  16:00:00,243.857085984,37.6700456767,96.5296073053,0.0,32.1804615127,55.9779621605,255.071696474,10.9711797427,75.1392,168.961316731
 11/07  17:00:00,243.181252051,37.3090831826,61.8212586386,0.0,32.1804615127,60.9114621605,237.129985775,20.8267560626,91.7998,124.503429712
 11/07  18:00:00,288.245119487,36.6552827551,61.3790782781,0.0,32.1804615127,77.5397301883,290.963599262,45.4075016047,49.9818,195.574297657
 11/07  19:00:00,364.436980092,36.7009014245,83.4068067944,0.0,77.122965704,86.2600435998,480.770798068,87.4877469015,49.9818,343.301251167
 11/07  20:00:00,376.042078815,36.6154862537,87.7803935278,0.0,102.647051061,80.1663183927,419.83867734,128.921202004,33.3212,257.596275336
 11/07  21:00:00,410.717471862,36.5951585978,96.9813219016,0.0,115.40909374,92.7192997104,436.130524492,149.962580545,33.3212,252.846743947
 11/07  22:00:00,387.967481533,36.6185368669,97.1446764235,0.0,102.647051061,94.1340635361,634.287469517,228.966011871,24.9909,380.330557646
 11/07  23:00:00,312.214118908,36.651683767,86.6640652894,0.0,77.122965704,65.871452062,544.951827639,245.421829214,16.6606,282.869398425
 11/07  24:00:00,217.458771528,36.6193331411,59.9257577192,0.0,38.286128036,48.4199368926,365.451821507,202.556347958,8.3303,154.565173549
 11/08  01:00:00,162.940338921,31.199451012,50.055629268,0.0,25.5240853573,30.610668775,170.918212897,37.6758863719,3.33212,129.910206525
 11/08  02:00:00,148.913268334,31.199451012,43.3758539842,0.0,19.418418834,29.3649097162,128.105249214,30.5181252302,3.33212,94.2550039836
 11/08  03:00:00,137.370018097,31.199451012,39.7596704778,0.0,12.7620426787,28.1191506574,123.607485042,26.0084254116,3.33212,94.2669396307
 11/08  04:00:00,134.85628429,31.199451012,37.2542647527,0.0,12.7620426787,28.1191506574,121.249695722,23.6723016938,3.33212,94.2452740284
 11/08  05:00:00,142.287842415,31.199451012,38.1091774436,0.0,12.7620426787,28.1191506574,155.916430588,22.6888155356,3.33212,129.895495052
 11/08  06:00:00,177.593099462,31.199451012,45.8113031697,0.0,25.5240853573,30.610668775,246.997346428,22.3472765106,8.3303,216.319769918
 11/08  07:00:00,300.904997826,34.5716818888,73.6073678573,0.0,51.0481707146,78.1489452969,412.443054699,22.5193429668,16.6606,373.263111732
 11/08  08:00:00,375.900139864,36.5950204149,98.8000260903,0.0,64.3609230253,109.708623606,701.369786112,175.506281962,24.9909,500.87260415
 11/08  09:00:00,331.702768252,36.5983102509,97.7972559304,0.0,51.0481707146,80.7689615957,556.337619852,136.687284852,33.3212,386.329135
 11/08  10:00:00,300.411957053,37.3000012632,95.1282500276,0.0,51.0481707146,71.0224615957,406.89738304,47.5245316803,66.8089,292.56395136
 11/08  11:00:00,250.693928499,37.4554433099,94.1320254775,0.0,32.1804615127,65.7244621605,337.420871667,19.8694813158,83.4695,234.081890351
 11/08  12:00:00,247.079210831,37.6762140047,88.8722765937,0.0,32.1804615127,65.7244621605,257.686770648,3.58782113187,83.4695,170.629449517
 11/08  13:00:00,249.780923549,37.8033759298,91.5242695294,0.0,32.1804615127,65.7244621605,255.083390428,1.2376483079,83.4695,170.37624212
 11/08  14:00:00,241.591428781,37.7178617879,93.3813642736,0.0,32.1804615127,55.9779621605,246.711296622,1.43249041111,75.1392,170.139606211
 11/08  15:00:00,243.369876898,37.6353489864,95.704843856,0.0,32.1804615127,55.9779621605,232.598740878,2.73150938854,66.8089,163.05833149
 11/08  16:00:00,245.158892366,37.6659570493,97.7289512455,0.0,32.1804615127,55.9779621605,251.169115178,6.1496431527,75.1392,169.880272025
 11/08  17:00:00,265.621548129,37.3085670484,83.9965381702,0.0,32.1804615127,60.9114621605,232.592732632,10.5254669814,91.7998,130.267465651
 11/08  18:00:00,279.118974467,36.6609554863,52.2540743459,0.0,32.1804615127,77.5397301883,265.781652117,27.0742293613,49.9818,188.725622755
 11/08  19:00:00,361.188055158,36.7086395459,80.2128057619,0.0,77.122965704,86.2600435998,454.458122601,55.0894854419,49.9818,349.386837159
 11/08  20:00:00,379.470191363,36.6258206954,90.9303156094,0.0,102.647051061,80.1663183927,363.137639805,72.5973417127,33.3212,257.219098093
 11/08  21:00:00,410.277372723,36.597201815,96.3326380885,0.0,115.40909374,92.7192997104,391.783415287,102.064156008,33.3212,256.398059279
 11/08  22:00:00,385.476395072,36.628285466,95.039684612,0.0,102.647051061,94.1340635361,511.638215528,112.735082955,24.9909,373.912232573
 11/08  23:00:00,318.44487786,36.6802963687,94.5088845923,0.0,77.122965704,65.871452062,424.923205731,118.755206257,16.6606,289.507399474
 11/08  24:00:00,226.111521126,36.652937579,70.3859251567,0.0,38.286128036,48.4199368926,261.896955452,98.8948034153,8.3303,154.671852037
 11/09  01:00:00,172.590890256,31.199451012,59.8538545649,0.0,25.5240853573,30.610668775,191.849623374,58.5367997646,3.33212,129.98070361
 11/09  02:00:00,185.317259832,31.199451012,79.7721936328,0.0,19.418418834,29.3649097162,156.725406738,59.1122304625,3.33212,94.2810562751
 11/09  03:00:00,166.527484857,31.199451012,68.8087420493,0.0,12.7620426787,28.1191506574,155.39482135,57.7675041232,3.33212,94.2951972272
 11/09  04:00:00,151.672760642,31.199451012,53.9418157863,0.0,12.7620426787,28.1191506574,146.490712903,48.8863934224,3.33212,94.2721994809
 11/09  05:00:00,153.834483494,31.199451012,49.5069462364,0.0,12.7620426787,28.1191506574,173.006494975,39.6712962401,3.33212,130.003078735
 11/09  06:00:00,190.293163592,33.8972357135,55.629325885,0.0,25.5240853573,30.610668775,256.935689655,32.1205156998,8.3303,216.484873955
 11/09  07:00:00,310.937178584,34.4367926538,83.5034485346,0.0,51.0481707146,78.1489452969,421.20614524,25.63483763,16.6606,378.91070761
 11/09  08:00:00,374.609488432,36.6132931214,97.6264854547,0.0,64.3609230253,109.708623606,667.983849416,140.403217799,24.9909,502.589731617
 11/09  09:00:00,316.931904669,36.5950204149,82.805647882,0.0,51.0481707146,80.7689615957,571.471011902,152.628269842,33.3212,385.52154206
 11/09  10:00:00,289.162613249,37.2854197777,83.0721292569,0.0,51.0481707146,71.0224615957,482.708770398,121.365736617,66.8089,294.534133781
 11/09  11:00:00,250.314189443,37.4258564116,93.2261655911,0.0,32.1804615127,65.7244621605,394.453870093,81.1743268983,83.4695,229.810043194
 11/09  12:00:00,253.183304424,37.4958887613,95.6105854282,0.0,32.1804615127,65.7244621605,303.253872928,49.0488367102,83.4695,170.735536218
 11/09  13:00:00,233.835776189,37.5394382095,77.1555055329,0.0,32.1804615127,65.7244621605,295.189434272,41.2514772659,83.4695,170.468457006
 11/09  14:00:00,201.304148485,37.5755159905,54.5022015184,0.0,32.1804615127,55.9779621605,283.485299157,38.1288686583,75.1392,170.217230499
 11/09  15:00:00,201.272206915,37.6130089551,54.5375443355,0.0,32.1804615127,55.9779621605,277.283207532,40.4963519765,66.8089,169.977955556
 11/09  16:00:00,217.310647924,37.6488708132,70.5023749174,0.0,32.1804615127,55.9779621605,295.43065094,51.4450150637,75.1392,168.846435876
 11/09  17:00:00,241.042752557,37.2765901979,59.6788760712,0.0,32.1804615127,60.9114621605,309.90994625,93.2083797502,91.7998,124.9017665
 11/09  18:00:00,289.965435852,36.5984979113,62.4952285507,0.0,32.1804615127,77.5397301883,463.144529154,217.308522126,49.9818,195.854207028
 11/09  19:00:00,361.102509889,36.6364471432,78.5218854774,0.0,77.122965704,86.2600435998,670.730937221,270.814960935,49.9818,349.934176286
 11/09  20:00:00,369.566338507,36.5950204149,79.2133039489,0.0,102.647051061,80.1663183927,494.732176361,203.911060445,33.3212,257.499915917
 11/09  21:00:00,403.512128364,36.5950204149,87.8318346431,0.0,115.40909374,92.7192997104,487.898931975,197.914643763,33.3212,256.663088211
 11/09  22:00:00,392.235092097,36.5950204149,100.143099898,0.0,102.647051061,94.1340635361,602.319890258,201.291609042,24.9909,376.037381217
 11/09  23:00:00,303.756726671,36.5950204149,78.2234964791,0.0,77.122965704,65.871452062,515.117494655,209.901701259,16.6606,288.555193396
 11/09  24:00:00,211.507236504,36.5950204149,54.0154037707,0.0,38.286128036,48.4199368926,390.142407573,227.084171282,8.3303,154.727936291
 11/10  01:00:00,156.98028275,31.199451012,44.1491376135,0.0,25.5240853573,30.610668775,177.711055234,44.353978739,3.33212,130.024956495
 11/10  02:00:00,143.56216145,31.199451012,38.0592320783,0.0,19.418418834,29.3649097162,132.5060836,34.8732791202,3.33212,94.3006844799
 11/10  03:00:00,161.719496786,31.199451012,64.0075815015,0.0,12.7620426787,28.1191506574,127.156663089,29.5107052768,3.33212,94.3138378118
 11/10  04:00:00,149.881223671,31.199451012,52.1707401707,0.0,12.7620426787,28.1191506574,130.713700207,26.7717580736,3.33212,100.609822133
 11/10  05:00:00,150.118775977,31.199451012,45.2057349158,0.0,12.7620426787,28.1191506574,152.723684175,25.8568001365,3.33212,123.534764039
 11/10  06:00:00,183.059450829,31.199451012,50.4739566484,0.0,25.5240853573,30.610668775,257.847473087,25.5695612778,8.3303,223.947611809
 11/10  07:00:00,304.415706723,33.8972357135,76.7802643772,0.0,51.0481707146,78.1489452969,416.305939894,25.1114081592,16.6606,374.533931735
 11/10  08:00:00,344.259448713,36.6347281665,66.1600103803,0.0,64.3609230253,109.708623606,721.670617341,194.057200277,24.9909,502.622517064
