Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/10  09:00:00,309.516953171,36.5950204149,74.2570534059,0.0,51.0481707146,80.7689615957,636.012618037,213.839970761,33.3212,388.851447276
 11/10  10:00:00,277.649663402,37.194181948,70.8937381464,0.0,51.0481707146,71.0224615957,544.986352085,183.985926021,66.8089,294.191526064
 11/10  11:00:00,212.061959011,37.4145374347,54.8612246782,0.0,32.1804615127,65.7244621605,443.033427731,125.940928842,83.4695,233.622998888
 11/10  12:00:00,222.519996275,37.4817813529,64.8938031398,0.0,32.1804615127,65.7244621605,376.511260269,122.212887689,83.4695,170.82887258
 11/10  13:00:00,222.4350194,37.5325014696,65.7837840256,0.0,32.1804615127,65.7244621605,347.246080821,93.2045970305,83.4695,170.57198379
 11/10  14:00:00,210.365893802,37.5718962629,63.4763531326,0.0,32.1804615127,55.9779621605,344.402536315,98.9516208484,75.1392,170.311715467
 11/10  15:00:00,212.792964852,37.6080105221,65.7556187003,0.0,32.1804615127,55.9779621605,368.473390672,131.598673359,66.8089,170.065817313
 11/10  16:00:00,207.210880153,37.6399874694,60.1379460321,0.0,32.1804615127,55.9779621605,384.914136119,139.697578506,75.1392,170.077357613
 11/10  17:00:00,231.622759806,37.2676880504,49.6670489634,0.0,32.1804615127,60.9114621605,430.652911739,208.464131948,91.7998,130.388979791
 11/10  18:00:00,286.27966093,36.5950204149,57.9351497816,0.0,32.1804615127,77.5397301883,483.264330595,244.292604072,49.9818,188.989926524
 11/10  19:00:00,358.6599564,36.5950204149,75.9176446465,0.0,77.122965704,86.2600435998,611.297689732,210.804379381,49.9818,350.511510351
 11/10  20:00:00,365.448593776,36.5950204149,75.5505497512,0.0,102.647051061,80.1663183927,495.946742734,201.882292473,33.3212,260.743250261
 11/10  21:00:00,398.454653632,36.5950204149,83.2030388777,0.0,115.40909374,92.7192997104,494.98885292,204.281303838,33.3212,257.386349081
 11/10  22:00:00,388.478425928,36.5950204149,96.7172245399,0.0,102.647051061,94.1340635361,610.081645929,205.01334964,24.9909,380.077396289
 11/10  23:00:00,301.261408278,36.5950204149,75.7421082084,0.0,77.122965704,65.871452062,515.796336529,211.509653202,16.6606,287.626083326
 11/10  24:00:00,209.998232494,36.5950204149,52.5169915232,0.0,38.286128036,48.4199368926,389.124338386,223.65821667,8.3303,157.135821716
 11/11  01:00:00,168.638710114,31.199451012,44.3696147941,0.0,34.4311606118,33.1021868926,177.048204079,43.4560202742,3.33212,130.260063805
 11/11  02:00:00,164.004703539,31.199451012,39.6950808307,0.0,34.4311606118,33.1021868926,131.602365894,33.8083639584,3.33212,94.461881936
 11/11  03:00:00,143.219584374,31.199451012,36.3929897748,0.0,19.466279405,30.610668775,132.318811543,28.2172796422,3.33212,100.769411901
 11/11  04:00:00,141.513140496,31.199451012,34.6917265648,0.0,19.466279405,30.610668775,122.859632077,25.0599007844,3.33212,94.467611293
 11/11  05:00:00,184.007162953,31.199451012,70.4631041267,0.0,19.466279405,30.610668775,156.778930446,23.3440159514,3.33212,130.102794494
 11/11  06:00:00,183.587979399,31.199451012,57.8015675034,0.0,19.466279405,30.610668775,192.525772454,22.3194476165,8.3303,161.876024838
 11/11  07:00:00,254.525156978,33.8972357135,60.1181255801,0.0,42.6918050922,54.3732441037,264.238224441,21.7160153763,16.6606,225.861609064
 11/11  08:00:00,320.807052637,36.5950204149,79.8592933261,0.0,49.3960418185,88.5934452969,566.703944853,161.33859326,24.9909,380.374451593
 11/11  09:00:00,369.465722532,36.5950204149,97.0804039013,0.0,57.6566862989,112.030105488,723.384332572,147.269182754,33.3212,542.793949817
 11/11  10:00:00,285.124452644,37.315237693,69.0624034637,0.0,50.9524495726,81.1684271793,572.608639848,116.330286331,66.8089,389.469453516
 11/11  11:00:00,210.650231291,37.4067654764,40.101834135,0.0,42.6918050922,68.9656133826,477.896711745,99.1425553456,83.4695,295.2846564
 11/11  12:00:00,222.145566918,37.471821512,55.4782639143,0.0,38.286128036,68.9656133826,396.965008207,78.0666136451,83.4695,235.428894561
 11/11  13:00:00,230.201864237,37.5223239942,64.4282570164,0.0,38.286128036,68.9656133826,308.348783058,54.2003198305,83.4695,170.678963227
 11/11  14:00:00,204.880643617,37.55739857,58.0828510979,0.0,31.5818913096,56.727595265,302.884556559,57.075771298,75.1392,170.669585261
 11/11  15:00:00,206.493895184,37.5882065983,59.661028788,0.0,31.5818913096,56.727595265,305.343512934,68.3658101366,66.8089,170.168802797
 11/11  16:00:00,202.512398299,37.6187841306,55.6359895538,0.0,31.5818913096,56.727595265,335.559101734,90.2474590985,75.1392,170.172442635
 11/11  17:00:00,229.838533419,37.2496704472,48.138270774,0.0,31.5818913096,61.661095265,419.723635789,197.482223142,91.7998,130.441612647
 11/11  18:00:00,273.156810272,36.5950204149,52.8067941292,0.0,31.5818913096,70.9729253606,453.238946137,240.92518667,49.9818,162.331959467
 11/11  19:00:00,345.692225074,36.5950204149,64.0493757462,0.0,80.3315023541,83.7685254822,373.491087515,126.773545088,49.9818,196.735742427
 11/11  20:00:00,363.669288712,36.5950204149,78.3372410003,0.0,102.000620287,77.6748002752,380.298947546,89.7850498363,33.3212,257.19269771
 11/11  21:00:00,393.581868138,36.5950204149,87.6398552157,0.0,108.704857014,91.4735406516,407.803972502,118.120054597,33.3212,256.362717905
 11/11  22:00:00,366.064306669,36.5950204149,88.1593388377,0.0,95.2963835608,89.1510273009,429.918454885,147.732927997,24.9909,257.194626888
 11/11  23:00:00,309.171247269,36.5950204149,84.3247481392,0.0,80.3315023541,63.3799339444,560.952807626,169.395969936,16.6606,374.89623769
 11/11  24:00:00,222.408872793,36.5950204149,61.4301513903,0.0,42.6918050922,48.4199368926,469.930309046,238.74676182,8.3303,222.853247226
 11/12  01:00:00,171.65457069,31.199451012,47.4761602132,0.0,34.4311606118,33.1021868926,181.656706155,47.9880543789,3.33212,130.336531776
 11/12  02:00:00,164.650549699,31.199451012,40.3904664505,0.0,34.4311606118,33.1021868926,141.782026087,43.9542496079,3.33212,94.4956564786
 11/12  03:00:00,143.587318183,31.199451012,36.7484381992,0.0,19.466279405,30.610668775,143.872518762,39.7325808093,3.33212,100.807817953
 11/12  04:00:00,141.265637152,31.199451012,34.4423349666,0.0,19.466279405,30.610668775,129.200881865,31.368191235,3.33212,94.5005706298
 11/12  05:00:00,148.369687274,31.199451012,34.9726064995,0.0,19.466279405,30.610668775,160.350953798,26.8519121439,3.33212,130.166921654
 11/12  06:00:00,163.256258783,31.199451012,37.6555168795,0.0,19.466279405,30.610668775,191.827899915,21.5387364858,8.3303,161.958863429
 11/12  07:00:00,241.118185252,34.3918295754,46.4214055047,0.0,42.6918050922,54.3732441037,264.912634822,22.2001308568,16.6606,226.051903965
 11/12  08:00:00,320.171026201,36.5950204149,79.4704786562,0.0,49.3960418185,88.5934452969,580.301903634,171.906706377,24.9909,383.404297257
 11/12  09:00:00,368.566136005,36.5971494187,96.4437233691,0.0,57.6566862989,112.030105488,723.477671849,147.003090395,33.3212,543.153381454
 11/12  10:00:00,310.465331936,37.3251930344,94.9218190667,0.0,50.9524495726,81.1684271793,517.114103944,60.0579940747,66.8089,390.24720987
 11/12  11:00:00,265.423419252,37.5273575988,94.9711117834,0.0,42.6918050922,68.9656133826,407.833905959,29.9020298062,83.4695,294.462376153
 11/12  12:00:00,259.721897954,37.5447839871,92.9031463358,0.0,38.286128036,68.9656133826,333.338811233,14.2508863837,83.4695,235.618424849
 11/12  13:00:00,259.974281972,37.5538728898,93.6174594792,0.0,38.286128036,68.9656133826,262.449553936,7.56749226131,83.4695,171.412561675
 11/12  14:00:00,242.13202791,37.6457913288,94.341262559,0.0,31.5818913096,56.727595265,256.194909887,4.07242914603,75.1392,176.983280741
 11/12  15:00:00,241.092981044,37.7257143839,92.878972399,0.0,31.5818913096,56.727595265,236.64300646,3.0875628288,66.8089,166.746543631
 11/12  16:00:00,242.245516177,37.6623943819,94.2068523811,0.0,31.5818913096,56.727595265,245.892077217,3.79552620108,75.1392,166.957351016
 11/12  17:00:00,271.371742153,37.2830559492,89.4761386669,0.0,31.5818913096,61.661095265,233.268422803,10.9755325636,91.7998,130.493090239
 11/12  18:00:00,266.042864944,36.6045240334,46.4860331672,0.0,31.5818913096,70.9729253606,250.387586572,31.1751672742,49.9818,169.230619297
 11/12  19:00:00,347.373551929,36.6475104869,66.0476021493,0.0,80.3315023541,83.7685254822,298.169794041,51.3037124097,49.9818,196.884281631
 11/12  20:00:00,371.240408173,36.5951434439,85.8926820047,0.0,102.000620287,77.6748002752,388.560935594,97.7612012264,33.3212,257.478534368
 11/12  21:00:00,403.344990826,36.5950204149,97.1052601459,0.0,108.704857014,91.4735406516,481.305988815,191.353201453,33.3212,256.631587362
 11/12  22:00:00,376.10635586,36.5950204149,97.8034479097,0.0,95.2963835608,89.1510273009,480.341065649,197.885221675,24.9909,257.464943974
 11/12  23:00:00,320.297902254,36.5950204149,94.5793393168,0.0,80.3315023541,63.3799339444,635.568989159,241.000794054,16.6606,377.907595105
 11/12  24:00:00,230.600007516,36.5950204149,68.6019641635,0.0,42.6918050922,48.4199368926,457.902016385,228.41863385,8.3303,221.153082535
 11/13  01:00:00,166.307017894,31.199451012,53.4243199196,0.0,25.5240853573,30.610668775,174.422030526,40.8767583043,3.33212,130.213152222
 11/13  02:00:00,151.15210841,31.199451012,45.6062007663,0.0,19.418418834,29.3649097162,129.476791982,31.7353983107,3.33212,94.4092736709
 11/13  03:00:00,139.509169128,31.199451012,41.8878146281,0.0,12.7620426787,28.1191506574,124.038563674,26.3097818729,3.33212,94.396661801
 11/13  04:00:00,137.038819611,31.199451012,39.430236551,0.0,12.7620426787,28.1191506574,127.500546335,23.4644389224,3.33212,100.703987413
 11/13  05:00:00,144.166028962,31.199451012,39.9814083429,0.0,12.7620426787,28.1191506574,149.392474259,22.0815655134,3.33212,123.978788746
 11/13  06:00:00,180.428950117,31.199451012,48.6376932281,0.0,25.5240853573,30.610668775,253.804141078,21.3195837737,8.3303,224.154257304
 11/13  07:00:00,304.153769473,34.5716818888,76.8446180249,0.0,51.0481707146,78.1489452969,423.102593932,20.8706764456,16.6606,385.571317486
 11/13  08:00:00,373.172540049,36.5950204149,96.496189926,0.0,64.3609230253,109.708623606,658.912414965,126.792088283,24.9909,507.129426682
 11/13  09:00:00,328.119979201,36.6123294873,95.2602371695,0.0,51.0481707146,80.7689615957,478.254537427,53.9411448242,33.3212,390.992192603
 11/13  10:00:00,297.746414564,37.2946399525,92.5337421906,0.0,51.0481707146,71.0224615957,378.796647326,17.6664151382,66.8089,294.321332188
 11/13  11:00:00,246.457089181,37.5359563664,88.930749721,0.0,32.1804615127,65.7244621605,321.431544017,2.88352034595,83.4695,235.078523671
 11/13  12:00:00,250.537666135,37.7257914888,91.580791941,0.0,32.1804615127,65.7244621605,262.963762629,1.50754532027,83.4695,177.986717309
 11/13  13:00:00,250.169506371,37.8288595223,91.6847529433,0.0,32.1804615127,65.7244621605,255.791843327,1.46859369445,83.4695,170.853749633
 11/13  14:00:00,241.587523969,37.6193032613,92.9719529664,0.0,32.1804615127,55.9779621605,247.852596425,2.1039057043,75.1392,170.609490721
 11/13  15:00:00,242.942487675,37.6313017051,94.4736717137,0.0,32.1804615127,55.9779621605,239.835101188,2.66729897054,66.8089,170.358902218
 11/13  16:00:00,243.645451191,37.6653876939,95.5140417267,0.0,32.1804615127,55.9779621605,248.392877376,2.89267058123,75.1392,170.361006795
 11/13  17:00:00,279.010520733,37.3186093957,96.934369771,0.0,32.1804615127,60.9114621605,226.272302843,3.93081759663,91.7998,130.541685247
 11/13  18:00:00,294.210828586,36.6723775743,67.1556834386,0.0,32.1804615127,77.5397301883,263.158320443,16.7706280986,49.9818,196.405892344
 11/13  19:00:00,355.161933702,36.719368193,74.2438459471,0.0,77.122965704,86.2600435998,433.394377611,31.2217349676,49.9818,352.190842644
 11/13  20:00:00,376.538148762,36.6339348823,87.9998694767,0.0,102.647051061,80.1663183927,361.968598597,68.8596720006,33.3212,259.787726597
 11/13  21:00:00,410.747341852,36.6002690503,96.7023753681,0.0,115.40909374,92.7192997104,422.948135254,125.511844788,33.3212,264.115090466
 11/13  22:00:00,387.565139978,36.62615497,96.5814785341,0.0,102.647051061,94.1340635361,622.618858329,217.142698675,24.9909,380.485259654
 11/13  23:00:00,315.420734109,36.66934632,90.9258528952,0.0,77.122965704,65.871452062,477.520353458,172.417750975,16.6606,288.442002483
 11/13  24:00:00,222.047144877,36.6419496941,65.8969875028,0.0,38.286128036,48.4199368926,311.956870947,141.753010942,8.3303,161.873560005
 11/14  01:00:00,167.226220191,31.199451012,54.3854985552,0.0,25.5240853573,30.610668775,194.823471571,61.2282235995,3.33212,130.263127972
 11/14  02:00:00,152.305481515,31.199451012,46.7487047711,0.0,19.418418834,29.3649097162,151.689198165,53.9271349237,3.33212,94.4299432417
 11/14  03:00:00,140.479496625,31.199451012,42.8557867175,0.0,12.7620426787,28.1191506574,143.637394225,39.5675220022,3.33212,100.737752223
 11/14  04:00:00,138.598081504,31.199451012,40.9833472184,0.0,12.7620426787,28.1191506574,128.927386124,31.1598634037,3.33212,94.4354027201
 11/14  05:00:00,147.365008369,31.199451012,42.5363462581,0.0,12.7620426787,28.1191506574,159.835841303,26.2223565284,3.33212,130.281364775
 11/14  06:00:00,187.531568976,31.199451012,55.2338376452,0.0,25.5240853573,30.610668775,243.735741687,13.054876249,8.3303,222.350565438
 11/14  07:00:00,317.617853529,35.3360542209,88.7166803309,0.0,51.0481707146,78.1489452969,403.912504209,7.02803660081,16.6606,380.223867608
 11/14  08:00:00,369.629019554,36.6126724611,93.029718816,0.0,64.3609230253,109.708623606,544.541182879,8.34810938948,24.9909,511.20217349
 11/14  09:00:00,326.363408824,36.6603299063,92.6743383495,0.0,51.0481707146,80.7689615957,436.021501967,6.85364157623,33.3212,395.846660391
 11/14  10:00:00,297.23236576,37.3382692083,91.3199941726,0.0,51.0481707146,71.0224615957,366.204427538,2.23001477735,66.8089,297.165512761
 11/14  11:00:00,249.141232288,37.6752020552,90.89910598,0.0,32.1804615127,65.7244621605,319.482809256,0.732474810205,83.4695,235.280834445
 11/14  12:00:00,249.942102092,37.9690908961,90.2404752892,0.0,32.1804615127,65.7244621605,255.455024365,0.755259766565,83.4695,171.230264598
 11/14  13:00:00,248.982520578,38.1276173304,89.6156082782,0.0,32.1804615127,65.7244621605,262.039281037,0.75985814567,83.4695,177.809922891
 11/14  14:00:00,239.156316161,38.0454347149,89.6009778446,0.0,32.1804615127,55.9779621605,246.603436873,0.762082811583,75.1392,170.702154062
 11/14  15:00:00,239.326406803,37.9313935377,89.9474291418,0.0,32.1804615127,55.9779621605,238.036027136,0.772405843851,66.8089,170.454721292
 11/14  16:00:00,240.103557104,37.8124766526,91.0270393437,0.0,32.1804615127,55.9779621605,246.325882453,0.731389733597,75.1392,170.455292719
 11/14  17:00:00,277.32724958,37.3961967615,94.3744042373,0.0,32.1804615127,60.9114621605,223.004558943,0.601780472575,91.7998,130.602978471
 11/14  18:00:00,324.259850232,36.7141989651,96.3291127834,0.0,32.1804615127,77.5397301883,248.514390549,1.98473445347,49.9818,196.547856095
 11/14  19:00:00,370.537917687,36.7572948232,89.2252539444,0.0,77.122965704,86.2600435998,412.703992458,9.95905156492,49.9818,352.763140894
 11/14  20:00:00,379.599383086,36.6754326036,91.4030747293,0.0,102.647051061,80.1663183927,312.837035922,13.8343485884,33.3212,265.681487334
 11/14  21:00:00,407.774765401,36.661691372,93.9901010629,0.0,115.40909374,92.7192997104,302.986228225,10.8698587356,33.3212,258.795169489
 11/14  22:00:00,384.090867955,36.7082273811,93.6888721992,0.0,102.647051061,94.1340635361,422.559062175,10.5225037708,24.9909,387.045658405
 11/14  23:00:00,305.740031211,36.7941729655,81.8512190948,0.0,77.122965704,65.871452062,327.739479497,24.3848929262,16.6606,286.693986571
 11/14  24:00:00,219.533405623,36.7248586124,63.5394306771,0.0,38.286128036,48.4199368926,287.909148494,120.133483733,8.3303,159.445364761
 11/15  01:00:00,168.419045456,31.199451012,55.6010413949,0.0,25.5240853573,30.610668775,194.625637303,60.9879386541,3.33212,130.305578649
 11/15  02:00:00,157.639409059,31.199451012,52.1906816079,0.0,19.418418834,29.3649097162,150.323548513,46.228072392,3.33212,100.763356121
 11/15  03:00:00,145.824631349,31.199451012,48.2880510902,0.0,12.7620426787,28.1191506574,137.649960128,39.8527226114,3.33212,94.4651175162
 11/15  04:00:00,164.560292983,31.199451012,66.8563772798,0.0,12.7620426787,28.1191506574,141.913490888,41.5722880539,3.33212,97.0090828343
 11/15  05:00:00,175.08106394,31.199451012,70.6991056727,0.0,12.7620426787,28.1191506574,165.57547692,34.5349314199,3.33212,127.7084255
 11/15  06:00:00,200.226398266,33.8972357135,65.5263105579,0.0,25.5240853573,30.610668775,261.795107009,28.6058912396,8.3303,224.858915769
 11/15  07:00:00,316.246118788,34.2569403403,86.155109885,0.0,51.0481707146,78.1489452969,429.075587319,25.4388429386,16.6606,386.97614438
 11/15  08:00:00,377.759352341,36.5950204149,100.296810597,0.0,64.3609230253,109.708623606,716.153015279,181.001341199,24.9909,510.160774079
 11/15  09:00:00,311.849848132,36.5950204149,77.0958992872,0.0,51.0481707146,80.7689615957,642.172944735,216.411059426,33.3212,392.440685309
 11/15  10:00:00,267.806441114,36.8406685855,61.1349920893,0.0,51.0481707146,71.0224615957,582.847299905,213.035934154,66.8089,303.002465751
 11/15  11:00:00,191.54726719,37.0150351268,33.6729037092,0.0,32.1804615127,65.7244621605,539.149533973,220.180356281,83.4695,235.499677692
 11/15  12:00:00,199.058337697,37.3497381404,40.2185606474,0.0,32.1804615127,65.7244621605,461.232418692,206.44155907,83.4695,171.321359622
 11/15  13:00:00,208.678640145,37.5391086808,51.1923420781,0.0,32.1804615127,65.7244621605,406.864273775,145.48512855,83.4695,177.909645224
 11/15  14:00:00,202.788674729,37.5795059335,55.3015809071,0.0,32.1804615127,55.9779621605,390.090455176,144.153807406,75.1392,170.79744777
 11/15  15:00:00,215.773648899,37.6154247689,68.4221205685,0.0,32.1804615127,55.9779621605,368.937982002,131.577924839,66.8089,170.551157163
 11/15  16:00:00,222.944265345,37.6516145232,75.5208480907,0.0,32.1804615127,55.9779621605,395.377271118,149.687191774,75.1392,170.550879344
 11/15  17:00:00,236.643103814,37.2050973322,53.7875563118,0.0,32.1804615127,60.9114621605,469.286135417,246.816436184,91.7998,130.669899233
 11/15  18:00:00,286.640926587,36.5950204149,57.929665593,0.0,32.1804615127,77.5397301883,458.141593287,211.461086705,49.9818,196.698706583
 11/15  19:00:00,357.13362022,36.5950204149,74.4040916817,0.0,77.122965704,86.2600435998,620.826196706,216.116614716,49.9818,354.72778199
 11/15  20:00:00,363.910250776,36.5950204149,73.5953004958,0.0,102.647051061,80.1663183927,518.724839996,219.891802817,33.3212,265.511837179
 11/15  21:00:00,395.760867306,36.5950204149,80.1116389067,0.0,115.40909374,92.7192997104,519.460322462,226.628320178,33.3212,259.510802285
 11/15  22:00:00,384.887015528,36.5950204149,92.8217134821,0.0,102.647051061,94.1340635361,648.070944973,236.856819178,24.9909,386.223225795
 11/15  23:00:00,299.711541145,36.5950204149,74.1955436756,0.0,77.122965704,65.871452062,551.169449779,242.551121082,16.6606,291.957728697
 11/15  24:00:00,208.904363581,36.5950204149,51.4426920354,0.0,38.286128036,48.4199368926,414.07897789,243.688840724,8.3303,162.059837166
 11/16  01:00:00,155.393231539,31.199451012,42.5952072319,0.0,25.5240853573,30.610668775,178.864144073,45.150829369,3.33212,130.381194704
 11/16  02:00:00,140.576927253,31.199451012,35.1105536416,0.0,19.418418834,29.3649097162,134.1029938,35.5080251745,3.33212,95.2628486254
 11/16  03:00:00,128.253934255,31.199451012,30.6992782335,0.0,12.7620426787,28.1191506574,134.538344899,31.1798920574,3.33212,100.026332842
 11/16  04:00:00,126.050644678,31.199451012,28.5075820066,0.0,12.7620426787,28.1191506574,127.393816763,29.5701467017,3.33212,94.4915500615
 11/16  05:00:00,133.173223196,31.199451012,29.0579263131,0.0,12.7620426787,28.1191506574,163.135234921,29.4059393116,3.33212,130.39717561
 11/16  06:00:00,168.981316073,31.199451012,37.2526585655,0.0,25.5240853573,30.610668775,262.808389849,29.4198568834,8.3303,225.058232965
 11/16  07:00:00,293.38228191,32.5483433628,65.3273412115,0.0,51.0481707146,78.1489452969,433.30689724,28.9558306729,16.6606,387.690466567
 11/16  08:00:00,372.31116138,36.5950204149,95.2441756133,0.0,64.3609230253,109.708623606,749.274669626,212.586976841,24.9909,511.696792785
 11/16  09:00:00,327.291966067,36.5950204149,92.8208163283,0.0,51.0481707146,80.7689615957,635.308218217,205.468845283,33.3212,396.518172934
 11/16  10:00:00,304.456697979,37.3274205829,98.1889661963,0.0,51.0481707146,71.0224615957,500.575334337,133.337937512,66.8089,300.428496826
 11/16  11:00:00,254.309409478,37.4252866664,97.3111670194,0.0,32.1804615127,65.7244621605,422.861342909,103.690056374,83.4695,235.701786535
 11/16  12:00:00,254.285798062,37.5760842944,96.6842591615,0.0,32.1804615127,65.7244621605,355.230109674,93.4585121178,83.4695,178.302097556
 11/16  13:00:00,253.426266979,37.6585196634,96.6010771233,0.0,32.1804615127,65.7244621605,343.535988127,88.9143942184,83.4695,171.152093908
 11/16  14:00:00,242.555256343,37.5875932706,95.5322071001,0.0,32.1804615127,55.9779621605,351.077904898,105.031111088,75.1392,170.90759381
 11/16  15:00:00,242.256323365,37.6205032965,95.1318604695,0.0,32.1804615127,55.9779621605,368.288367657,127.478827775,66.8089,174.000639882
 11/16  16:00:00,234.448741772,37.6527000653,87.232227776,0.0,32.1804615127,55.9779621605,396.582348014,147.30920988,75.1392,174.133938134
 11/16  17:00:00,249.441899788,37.2771372942,64.4684368582,0.0,32.1804615127,60.9114621605,442.787717359,220.246590857,91.7998,130.741326503
 11/16  18:00:00,295.85474083,36.5950204149,67.3665577763,0.0,32.1804615127,77.5397301883,474.806919606,227.98421128,49.9818,196.840908326
 11/16  19:00:00,366.368380004,36.5950204149,83.6325333238,0.0,77.122965704,86.2600435998,598.952324772,195.078098976,49.9818,353.892425796
 11/16  20:00:00,371.415420338,36.5950204149,81.0843280148,0.0,102.647051061,80.1663183927,493.271957481,192.904632666,33.3212,267.046124815
 11/16  21:00:00,402.04239351,36.5950204149,86.3922373831,0.0,115.40909374,92.7192997104,498.302983932,205.956462427,33.3212,259.025321505
 11/16  22:00:00,390.739773854,36.5950204149,98.6720708691,0.0,102.647051061,94.1340635361,626.493059988,213.660335836,24.9909,387.841824152
 11/16  23:00:00,302.402203138,36.5950204149,76.8810581241,0.0,77.122965704,65.871452062,537.525315854,228.553206447,16.6606,292.311509407
 11/16  24:00:00,210.9665553,36.5950204149,53.4925969241,0.0,38.286128036,48.4199368926,412.826912828,242.321305706,8.3303,162.175307122
 11/17  01:00:00,156.929337705,31.199451012,44.1230686149,0.0,25.5240853573,30.610668775,179.407082363,45.6572370943,3.33212,130.417725269
 11/17  02:00:00,142.492454039,31.199451012,37.0154824567,0.0,19.418418834,29.3649097162,140.266012593,36.1057181387,3.33212,100.828174454
 11/17  03:00:00,130.394440378,31.199451012,32.8275920476,0.0,12.7620426787,28.1191506574,128.81896766,30.9644983081,3.33212,94.5223493518
 11/17  04:00:00,128.254236808,31.199451012,30.7006439036,0.0,12.7620426787,28.1191506574,132.41778128,28.2520164249,3.33212,100.833644855
 11/17  05:00:00,135.909672404,31.199451012,31.1528384178,0.0,12.7620426787,28.1191506574,161.013699783,27.2163760048,3.33212,130.465203779
 11/17  06:00:00,171.847908063,31.199451012,39.4551484512,0.0,25.5240853573,30.610668775,260.734645064,27.1271978514,8.3303,225.277147213
 11/17  07:00:00,296.757560784,32.9979741463,67.5179104208,0.0,51.0481707146,78.1489452969,431.696038948,26.6387784435,16.6606,388.396660504
 11/17  08:00:00,373.652961376,36.5950204149,95.5718687697,0.0,64.3609230253,109.708623606,759.562284395,221.297677619,24.9909,513.273706776
 11/17  09:00:00,327.261687553,36.5950204149,92.021133246,0.0,51.0481707146,80.7689615957,660.272842644,233.055845504,33.3212,393.895797141
 11/17  10:00:00,304.935605451,37.2707788447,98.4491828947,0.0,51.0481707146,71.0224615957,526.427310686,155.880224214,66.8089,303.738186471
 11/17  11:00:00,254.674536052,37.4222889398,97.5907227755,0.0,32.1804615127,65.7244621605,431.256923117,111.898403311,83.4695,235.889019806
 11/17  12:00:00,254.451877324,37.5684280699,96.8044757688,0.0,32.1804615127,65.7244621605,359.510097549,97.6411113026,83.4695,178.399486246
 11/17  13:00:00,253.407522524,37.6763859933,96.5194003011,0.0,32.1804615127,65.7244621605,348.668936958,93.9480417525,83.4695,171.251395205
 11/17  14:00:00,243.711920562,37.6650920692,96.5639642959,0.0,32.1804615127,55.9779621605,353.741381915,105.04715081,75.1392,173.555031105
 11/17  15:00:00,243.466708858,37.6263421251,96.3680742326,0.0,32.1804615127,55.9779621605,355.628570584,113.781319897,66.8089,175.038350687
 11/17  16:00:00,224.372810318,37.6446159994,77.0848147216,0.0,32.1804615127,55.9779621605,417.166212239,171.286087269,75.1392,170.74092497
 11/17  17:00:00,244.862167848,37.2708202476,59.8568117755,0.0,32.1804615127,60.9114621605,437.388103115,214.806249897,91.7998,130.782053218
 11/17  18:00:00,295.965463629,36.5950204149,68.2106164326,0.0,32.1804615127,77.5397301883,417.275209118,170.309809898,49.9818,196.98359922
 11/17  19:00:00,368.351717707,36.5950204149,86.3555899321,0.0,77.122965704,86.2600435998,598.321171683,188.260441418,49.9818,360.078930265
 11/17  20:00:00,374.65992519,36.5950204149,84.9342506302,0.0,102.647051061,80.1663183927,500.526906127,204.85159166,33.3212,262.354114468
 11/17  21:00:00,406.45159637,36.5950204149,91.1635951577,0.0,115.40909374,92.7192997104,492.902158632,193.133435694,33.3212,266.447522938
 11/17  22:00:00,391.893263267,36.5950204149,100.111680059,0.0,102.647051061,94.1340635361,611.904264726,197.748694161,24.9909,389.164670565
 11/17  23:00:00,305.407886521,36.5950204149,79.8772392478,0.0,77.122965704,65.871452062,518.920172277,209.592296412,16.6606,292.667275866
 11/17  24:00:00,213.633793112,36.5950204149,56.1484510558,0.0,38.286128036,48.4199368926,393.962788928,223.435415027,8.3303,162.197073902
 11/18  01:00:00,162.451593231,31.199451012,47.4086779678,0.0,27.7269238854,30.610668775,176.901005015,43.07726282,3.33212,130.491622195
 11/18  02:00:00,156.74822696,31.199451012,41.6644468577,0.0,27.7269238854,30.610668775,131.645397229,33.7578323611,3.33212,94.555444868
 11/18  03:00:00,133.585418501,31.199451012,35.9890997544,0.0,12.7620426787,28.1191506574,133.061055659,28.8639096596,3.33212,100.865026
 11/18  04:00:00,129.988066588,31.199451012,32.4126228103,0.0,12.7620426787,28.1191506574,128.953692857,26.6714308813,3.33212,98.9501419755
 11/18  05:00:00,136.344598964,31.199451012,32.201288906,0.0,12.7620426787,28.1191506574,160.92102144,25.7407125261,3.33212,131.848188914
 11/18  06:00:00,149.623352273,31.199451012,33.2439584736,0.0,12.7620426787,28.1191506574,197.165027717,25.9140268189,8.3303,162.920700898
 11/18  07:00:00,238.825913949,33.4476049299,42.277172313,0.0,42.6918050922,54.3732441037,269.597858687,26.4139603769,16.6606,226.52329831
 11/18  08:00:00,307.073940899,36.5950204149,75.570520608,0.0,42.6918050922,86.1019271793,625.391383496,211.316109481,24.9909,389.084374015
 11/18  09:00:00,372.846555911,36.5950204149,100.211021637,0.0,57.6566862989,112.030105488,806.868007325,221.28316396,33.3212,552.263643365
 11/18  10:00:00,326.833365303,36.9640309965,100.749574116,0.0,57.6566862989,83.6599452969,664.695480455,198.660253543,66.8089,399.226326912
 11/18  11:00:00,263.362435148,37.3236342719,91.3657826829,0.0,42.6918050922,68.9656133826,568.672622966,185.901437597,83.4695,299.301685369
 11/18  12:00:00,261.856231418,37.4832869502,98.6333004144,0.0,34.9340096728,67.7198543238,480.722486668,152.967874809,83.4695,244.285111859
 11/18  13:00:00,258.786641975,37.5498239414,96.8211918927,0.0,34.9340096728,67.7198543238,384.362489321,124.075998743,83.4695,176.816990578
 11/18  14:00:00,235.180899962,37.5745863393,83.2491400805,0.0,34.9340096728,57.9733543238,358.941613297,110.256136175,75.1392,173.546277122
 11/18  15:00:00,237.3602656,37.6110682909,85.2204972982,0.0,34.9340096728,57.9733543238,398.08599625,153.063012886,66.8089,178.214083363
 11/18  16:00:00,219.64856095,37.6415523827,67.2755385168,0.0,34.9340096728,57.9733543238,432.653483185,186.167322234,75.1392,171.346960951
 11/18  17:00:00,244.813061624,37.264999455,54.5554428,0.0,34.9340096728,62.9068543238,460.31003675,230.9213147,91.7998,137.588922051
 11/18  18:00:00,284.44080779,36.5950204149,58.3190896427,0.0,34.9340096728,72.2186844194,428.070158091,213.3089043,49.9818,164.779453791
 11/18  19:00:00,360.437161266,36.5950204149,67.9776990341,0.0,87.0357390804,86.2600435998,454.626847742,201.294269725,49.9818,203.350778017
 11/18  20:00:00,366.868789234,36.5950204149,79.7086600638,0.0,102.000620287,77.6748002752,507.841363355,207.365836438,33.3212,267.154326918
 11/18  21:00:00,386.143244486,36.5950204149,87.6910899279,0.0,102.000620287,88.9820225341,510.465806982,217.358143178,33.3212,259.786463803
 11/18  22:00:00,375.964491389,36.5950204149,87.2252715363,0.0,102.000620287,91.6425454185,517.072063259,225.614540631,24.9909,266.466622628
 11/18  23:00:00,319.345026135,36.5950204149,83.7844953262,0.0,87.0357390804,65.871452062,645.042381001,240.814710613,16.6606,387.567070388
 11/18  24:00:00,222.55031056,36.5950204149,60.5628298462,0.0,42.6918050922,48.4199368926,493.432125153,259.292149647,8.3303,225.809675506
 11/19  01:00:00,170.634754646,31.199451012,46.3897871168,0.0,34.4311606118,33.1021868926,183.380697501,49.3198539965,3.33212,130.728723505
 11/19  02:00:00,163.099424316,31.199451012,38.814225583,0.0,34.4311606118,33.1021868926,143.029112242,38.6688908803,3.33212,101.028101362
 11/19  03:00:00,140.220817684,31.199451012,33.4179332374,0.0,19.466279405,30.610668775,137.285445259,32.9153833088,3.33212,101.037941951
 11/19  04:00:00,136.61746601,31.199451012,29.8313181298,0.0,19.466279405,30.610668775,134.492919966,30.1287700738,3.33212,101.032029892
 11/19  05:00:00,142.882516507,31.199451012,29.5300147799,0.0,19.466279405,30.610668775,163.363106654,29.4552349094,3.33212,130.575751745
 11/19  06:00:00,156.926525502,31.199451012,31.3318938574,0.0,19.466279405,30.610668775,200.784083613,29.8016358469,8.3303,162.652147766
 11/19  07:00:00,235.542796556,32.0987125792,40.3388273866,0.0,42.6918050922,54.3732441037,281.46423575,29.9755447837,16.6606,234.828090966
 11/19  08:00:00,311.814695189,36.5950204149,70.9925719617,0.0,49.3960418185,88.5934452969,648.179418781,233.389313372,24.9909,389.79920541
 11/19  09:00:00,372.216787812,36.5950204149,99.592825772,0.0,57.6566862989,112.030105488,834.403571016,246.937492894,33.3212,554.144878122
 11/19  10:00:00,317.287031845,36.9626981504,100.433850946,0.0,50.9524495726,81.1684271793,673.003509096,206.488173879,66.8089,399.706435217
 11/19  11:00:00,270.706408236,37.4349822002,98.8004850312,0.0,42.6918050922,68.9656133826,547.852067351,163.249900134,83.4695,301.132667217
 11/19  12:00:00,264.899957533,37.5979072573,97.2359971769,0.0,38.286128036,68.9656133826,461.552468014,133.59841915,83.4695,244.484548864
 11/19  13:00:00,263.650683885,37.7350720834,96.9212086145,0.0,38.286128036,68.9656133826,384.665388148,125.599004444,83.4695,175.596883704
 11/19  14:00:00,244.463000199,37.6968359306,96.7739536379,0.0,31.5818913096,56.727595265,384.662736926,135.333943211,75.1392,174.189593716
 11/19  15:00:00,244.920102142,37.6424750509,97.2894075189,0.0,31.5818913096,56.727595265,385.185565007,147.432832786,66.8089,170.943832221
 11/19  16:00:00,242.07753057,37.6510969661,94.3210923435,0.0,31.5818913096,56.727595265,429.19981658,176.275771794,75.1392,177.784844786
 11/19  17:00:00,255.812912603,37.2245360323,69.9180345146,0.0,31.5818913096,61.661095265,472.732172145,250.032776601,91.7998,130.899595544
 11/19  18:00:00,285.493034383,36.5950204149,63.9757695139,0.0,31.5818913096,70.9729253606,443.166011977,223.247092239,49.9818,169.937119738
 11/19  19:00:00,354.193207435,36.5950204149,70.9538343314,0.0,80.3315023541,83.7685254822,489.2951773,241.420335956,49.9818,197.893041344
 11/19  20:00:00,368.505092057,36.5950204149,81.3352016087,0.0,102.000620287,77.6748002752,544.761719981,244.438796988,33.3212,267.001722994
 11/19  21:00:00,396.788237087,36.5950204149,89.102842049,0.0,108.704857014,91.4735406516,539.380202342,246.43362666,33.3212,259.625375681
 11/19  22:00:00,367.869158626,36.5950204149,88.3547885403,0.0,95.2963835608,89.1510273009,537.377643482,246.521139168,24.9909,265.865604314
 11/19  23:00:00,310.002647566,36.5950204149,83.6557493183,0.0,80.3315023541,63.3799339444,670.91543518,265.983141389,16.6606,388.271693792
 11/19  24:00:00,221.4227479,36.5950204149,59.4171350766,0.0,42.6918050922,48.4199368926,522.668493996,289.052504124,8.3303,225.285689873
 11/20  01:00:00,157.134168973,31.199451012,44.3600077078,0.0,25.5240853573,30.610668775,187.714762269,53.7722568597,3.33212,130.610385409
 11/20  02:00:00,141.842522794,31.199451012,36.3944615205,0.0,19.418418834,29.3649097162,146.183168267,41.9290815869,3.33212,100.92196668
 11/20  03:00:00,130.446471996,31.199451012,32.9019175717,0.0,12.7620426787,28.1191506574,133.136111442,35.1922585183,3.33212,94.611732924
 11/20  04:00:00,127.720797391,31.199451012,30.1890978837,0.0,12.7620426787,28.1191506574,135.765253653,31.5037218139,3.33212,100.929411839
 11/20  05:00:00,134.609706618,31.199451012,30.5050226453,0.0,12.7620426787,28.1191506574,164.083661803,30.1184864768,3.33212,130.633055326
 11/20  06:00:00,170.791654708,31.199451012,39.0701597013,0.0,25.5240853573,30.610668775,263.718033536,29.5464511374,8.3303,225.841282399
 11/20  07:00:00,295.487381038,31.6490817956,68.3224089828,0.0,51.0481707146,78.1489452969,435.525865935,28.0177776599,16.6606,390.847488275
 11/20  08:00:00,374.429851833,36.5950204149,97.3333060669,0.0,64.3609230253,109.708623606,747.633303456,200.79396585,24.9909,521.848437606
 11/20  09:00:00,310.798152873,36.5950204149,76.3840485256,0.0,51.0481707146,80.7689615957,650.77669272,215.730115144,33.3212,401.725377576
 11/20  10:00:00,274.569131105,37.3151496661,68.5490253292,0.0,51.0481707146,71.0224615957,501.122009956,129.463879755,66.8089,304.8492302
 11/20  11:00:00,216.90423597,37.4113180777,60.4252316898,0.0,32.1804615127,65.7244621605,386.40706362,66.4270782699,83.4695,236.51048535
 11/20  12:00:00,215.36462135,37.4757117344,58.2777543381,0.0,32.1804615127,65.7244621605,329.492124243,67.3145547718,83.4695,178.708069471
 11/20  13:00:00,236.981782663,37.5260693899,80.5267649853,0.0,32.1804615127,65.7244621605,333.836548828,72.0163465434,83.4695,178.350702285
 11/20  14:00:00,238.383643692,37.5717776214,91.5998935588,0.0,32.1804615127,55.9779621605,318.667380917,72.1772041669,75.1392,171.35097675
 11/20  15:00:00,238.595326662,37.6077242782,91.8185468321,0.0,32.1804615127,55.9779621605,303.898756643,64.9479451962,66.8089,172.141911446
 11/20  16:00:00,229.944137483,37.641557882,83.1709371597,0.0,32.1804615127,55.9779621605,322.530027187,70.615173951,75.1392,176.775653236
 11/20  17:00:00,244.671279609,37.2662012416,60.1757348376,0.0,32.1804615127,60.9114621605,436.173884535,213.409041329,91.7998,130.965043206
 11/20  18:00:00,291.083917282,36.5950204149,62.5237946776,0.0,32.1804615127,77.5397301883,557.722323953,305.495539708,49.9818,202.244984245
 11/20  19:00:00,361.394826578,36.5950204149,78.6604110021,0.0,77.122965704,86.2600435998,623.719697051,214.717332495,49.9818,359.020564556
 11/20  20:00:00,366.852388841,36.5950204149,76.5322144247,0.0,102.647051061,80.1663183927,509.720702232,208.23026046,33.3212,268.169241772
 11/20  21:00:00,396.685793626,36.5950204149,81.0323727063,0.0,115.40909374,92.7192997104,527.215683541,226.619107946,33.3212,267.275375595
 11/20  22:00:00,385.675624338,36.5950204149,93.6089787409,0.0,102.647051061,94.1340635361,653.359807292,237.048409865,24.9909,391.320497427
 11/20  23:00:00,299.475646433,36.5950204149,73.9513331325,0.0,77.122965704,65.871452062,556.380389736,245.981645557,16.6606,293.738144179
 11/20  24:00:00,207.798538072,36.5950204149,50.3188276984,0.0,38.286128036,48.4199368926,437.483873392,260.855293356,8.3303,168.298280036
 11/21  01:00:00,153.434791538,31.199451012,40.6518889901,0.0,25.5240853573,30.610668775,183.900386831,48.9176627731,3.33212,131.650604058
 11/21  02:00:00,139.460420305,31.199451012,34.0028116776,0.0,19.418418834,29.3649097162,136.586878444,38.6157794903,3.33212,94.6389789535
 11/21  03:00:00,128.185845688,31.199451012,30.6352170448,0.0,12.7620426787,28.1191506574,137.304110614,33.0071519584,3.33212,100.964838656
 11/21  04:00:00,126.297739328,31.199451012,28.7578204115,0.0,12.7620426787,28.1191506574,134.48125414,30.1941694557,3.33212,100.954964684
 11/21  05:00:00,134.782853424,31.199451012,30.0368386204,0.0,12.7620426787,28.1191506574,162.770492176,28.7622635223,3.33212,130.676108653
 11/21  06:00:00,170.572419971,31.199451012,38.1897126929,0.0,25.5240853573,30.610668775,262.325966266,27.9609988966,8.3303,226.034667369
 11/21  07:00:00,294.873069904,32.0987125792,66.533458256,0.0,51.0481707146,78.1489452969,434.659447253,26.729997337,16.6606,391.268849916
 11/21  08:00:00,374.341794517,36.5950204149,96.2549214994,0.0,64.3609230253,109.708623606,746.953893219,198.490375011,24.9909,523.472618209
 11/21  09:00:00,326.144533368,36.5950204149,90.9086630956,0.0,51.0481707146,80.7689615957,650.08497361,214.006942287,33.3212,402.756831323
 11/21  10:00:00,301.479530616,37.3140483144,95.1535375134,0.0,51.0481707146,71.0224615957,511.993385527,139.978714701,66.8089,305.205770826
 11/21  11:00:00,253.306468214,37.4190731808,96.6435330502,0.0,32.1804615127,65.7244621605,382.99878425,62.8120856506,83.4695,236.717198599
 11/21  12:00:00,252.234173657,37.4878577363,95.0942122936,0.0,32.1804615127,65.7244621605,302.290341612,40.0238977133,83.4695,178.796943899
 11/21  13:00:00,252.058796221,37.6927722185,95.4181781602,0.0,32.1804615127,65.7244621605,300.15972938,38.166521235,83.4695,178.523708145
 11/21  14:00:00,242.002788423,37.7757873062,94.9915666303,0.0,32.1804615127,55.9779621605,287.588050647,38.6401935738,75.1392,173.808657073
 11/21  15:00:00,242.274166071,37.695465859,95.3588318238,0.0,32.1804615127,55.9779621605,284.763269405,42.3776769721,66.8089,175.576692433
 11/21  16:00:00,234.951159111,37.6509207533,88.1498374665,0.0,32.1804615127,55.9779621605,301.53464302,55.2692397445,75.1392,171.126203276
 11/21  17:00:00,250.494353078,37.275733554,66.3149110421,0.0,32.1804615127,60.9114621605,338.427607256,109.055206579,91.7998,137.572600678
 11/21  18:00:00,297.477957462,36.5950204149,70.3460792368,0.0,32.1804615127,77.5397301883,398.915642892,151.379957262,49.9818,197.55388563
 11/21  19:00:00,367.963102954,36.5975863054,86.6860211556,0.0,77.122965704,86.2600435998,581.236745762,165.759861081,49.9818,365.495084681
 11/21  20:00:00,373.11135709,36.5950204149,84.3080751937,0.0,102.647051061,80.1663183927,506.731566162,204.953824914,33.3212,268.456541248
 11/21  21:00:00,404.64496686,36.5950204149,89.4561136093,0.0,115.40909374,92.7192997104,547.949959382,247.085025163,33.3212,267.543734219
 11/21  22:00:00,391.908981846,36.5950204149,100.133585153,0.0,102.647051061,94.1340635361,628.530744177,211.508767259,24.9909,392.031076919
 11/21  23:00:00,304.224054152,36.5950204149,78.6953332332,0.0,77.122965704,65.871452062,534.559755297,223.807759812,16.6606,294.091395484
 11/21  24:00:00,212.580777991,36.5950204149,55.0996941261,0.0,38.286128036,48.4199368926,408.80857765,233.120602769,8.3303,167.357674881
 11/22  01:00:00,159.588588749,31.199451012,46.7593267005,0.0,25.5240853573,30.610668775,180.042365292,43.9967976905,3.33212,132.713447601
 11/22  02:00:00,146.768883812,31.199451012,41.2631921484,0.0,19.418418834,29.3649097162,132.44158894,33.8581387909,3.33212,95.2513301492
 11/22  03:00:00,135.097445681,31.199451012,37.498560757,0.0,12.7620426787,28.1191506574,132.023159486,28.2794921788,3.33212,100.411547308
 11/22  04:00:00,132.765307639,31.199451012,35.1796954441,0.0,12.7620426787,28.1191506574,129.568655687,25.238689296,3.33212,100.997846392
 11/22  05:00:00,140.092028872,31.199451012,35.9293381795,0.0,12.7620426787,28.1191506574,157.408136063,23.3298347842,3.33212,130.746181278
 11/22  06:00:00,175.883581517,31.199451012,44.1083310498,0.0,25.5240853573,30.610668775,259.624275241,22.0346121068,8.3303,229.259363134
 11/22  07:00:00,302.814001477,33.8972357135,73.3931920723,0.0,51.0481707146,78.1489452969,434.726663324,21.4513505277,16.6606,396.614712797
 11/22  08:00:00,375.521362449,36.6615930239,98.4944711374,0.0,64.3609230253,109.708623606,706.493900918,159.469688881,24.9909,522.033312037
 11/22  09:00:00,329.648747066,36.5950204149,95.6903422103,0.0,51.0481707146,80.7689615957,578.396231042,144.276681251,33.3212,400.798349791
 11/22  10:00:00,300.955039323,37.2840179033,95.6852189346,0.0,51.0481707146,71.0224615957,422.149445437,51.0764407305,66.8089,304.264104707
 11/22  11:00:00,249.115044369,37.4247582271,92.7335714276,0.0,32.1804615127,65.7244621605,350.78797259,24.3951379924,83.4695,242.923334598
 11/22  12:00:00,250.723865603,37.4873832562,93.5429794471,0.0,32.1804615127,65.7244621605,276.423747975,14.0462962034,83.4695,178.907951772
 11/22  13:00:00,245.491187229,37.5342784197,88.9011860866,0.0,32.1804615127,65.7244621605,275.758606495,13.654629507,83.4695,178.634476988
 11/22  14:00:00,218.373965816,37.5763147673,71.5245063156,0.0,32.1804615127,55.9779621605,262.271240566,15.6490107693,75.1392,171.483029797
 11/22  15:00:00,198.723742143,37.6127212201,51.9922137157,0.0,32.1804615127,55.9779621605,265.046154135,20.151014955,66.8089,178.08623918
 11/22  16:00:00,198.409758959,37.6495591752,51.7361944703,0.0,32.1804615127,55.9779621605,270.214953694,23.8523609841,75.1392,171.22339271
 11/22  17:00:00,234.156192201,37.2770941176,50.2141510686,0.0,32.1804615127,60.9114621605,265.552551095,36.1168202236,91.7998,137.635930871
 11/22  18:00:00,284.9504133,36.5950204149,58.047154975,0.0,32.1804615127,77.5397301883,344.286488161,96.6060516586,49.9818,197.698636503
 11/22  19:00:00,356.12962955,36.6176195612,74.8015515398,0.0,77.122965704,86.2600435998,602.323821425,186.237490835,49.9818,366.10453059
 11/22  20:00:00,365.167473828,36.5950204149,76.0928480957,0.0,102.647051061,80.1663183927,487.28548836,185.220623523,33.3212,268.743664837
 11/22  21:00:00,399.022995127,36.5950204149,84.5158262941,0.0,115.40909374,92.7192997104,477.002085669,175.850140977,33.3212,267.830744692
 11/22  22:00:00,387.678280031,36.5950204149,96.5228109935,0.0,102.647051061,94.1340635361,603.09687527,185.332688733,24.9909,392.773286537
 11/22  23:00:00,304.36150307,36.5960918663,80.1230459407,0.0,77.122965704,65.871452062,446.79936117,130.902357257,16.6606,299.236403913
 11/22  24:00:00,213.453347009,36.5950204149,57.4603640069,0.0,38.286128036,48.4199368926,306.308791922,132.604001418,8.3303,165.374490504
 11/23  01:00:00,173.140679048,31.199451012,48.9675575212,0.0,34.4311606118,33.1021868926,185.533412684,51.2398086089,3.33212,130.961484076
 11/23  02:00:00,168.118311627,31.199451012,43.9100541588,0.0,34.4311606118,33.1021868926,146.880194044,42.3851290459,3.33212,101.162944998
 11/23  03:00:00,148.49944245,31.199451012,41.817995043,0.0,19.466279405,30.610668775,134.145167924,29.6507955585,3.33212,101.162252365
 11/23  04:00:00,147.803491451,31.199451012,41.1456094113,0.0,19.466279405,30.610668775,127.727337847,23.2349911297,3.33212,101.160226717
 11/23  05:00:00,156.210044286,31.199451012,42.9823580101,0.0,19.466279405,30.610668775,159.709160755,19.9324809862,3.33212,136.444559769
 11/23  06:00:00,171.338778845,31.199451012,45.8854144782,0.0,19.466279405,30.610668775,189.138586388,16.862648926,8.3303,163.945637462
 11/23  07:00:00,253.671657475,35.1562019075,55.5876272263,0.0,42.6918050922,54.3732441037,268.475043124,16.1774358842,16.6606,235.63700724
 11/23  08:00:00,317.84370577,36.7103498836,78.8073401561,0.0,49.3960418185,88.5934452969,467.367711554,47.0691091104,24.9909,395.307702444
 11/23  09:00:00,365.988248129,36.5950204149,95.1819301413,0.0,57.6566862989,112.030105488,656.409817651,61.4618477642,33.3212,561.626769887
 11/23  10:00:00,305.573027939,37.3258025343,90.4222437074,0.0,50.9524495726,81.1684271793,503.897142531,32.1691672687,66.8089,404.919075262
 11/23  11:00:00,262.091689542,37.4258405561,91.7942393249,0.0,42.6918050922,68.9656133826,407.705715756,17.7437177262,83.4695,306.49249803
 11/23  12:00:00,259.7755199,37.5109383046,92.4275428188,0.0,38.286128036,68.9656133826,334.998585757,6.19355496608,83.4695,245.335530791
 11/23  13:00:00,260.913530606,37.7517912174,93.606908702,0.0,38.286128036,68.9656133826,264.612674267,2.40555890216,83.4695,178.737615365
 11/23  14:00:00,241.00736555,37.7257704415,92.1863689473,0.0,31.5818913096,56.727595265,256.899336744,3.01782256951,75.1392,178.742314174
 11/23  15:00:00,241.002784354,37.6861155425,91.9219454155,0.0,31.5818913096,56.727595265,241.451407697,3.32303720976,66.8089,171.319470487
 11/23  16:00:00,242.028262613,37.6506601174,93.0489222743,0.0,31.5818913096,56.727595265,257.402968324,4.07433545701,75.1392,178.189432867
 11/23  17:00:00,281.842674528,37.2777259703,96.0273899738,0.0,31.5818913096,61.661095265,228.124314895,5.18734535015,91.7998,131.137169545
 11/23  18:00:00,318.394754473,36.6512449724,97.5267000144,0.0,31.5818913096,70.9729253606,228.836003631,8.54063905508,49.9818,170.313564576
 11/23  19:00:00,379.937511896,36.6939665129,97.7134186076,0.0,80.3315023541,83.7685254822,264.715195107,9.1448252591,49.9818,205.588569848
 11/23  20:00:00,383.255944115,36.6064405063,97.4873283331,0.0,102.000620287,77.6748002752,316.976959927,15.5421024389,33.3212,268.113657488
 11/23  21:00:00,402.514900891,36.5950204149,96.3401509729,0.0,108.704857014,91.4735406516,319.334974959,18.8086164708,33.3212,267.205158488
 11/23  22:00:00,373.218942403,36.627112126,95.0966007305,0.0,95.2963835608,89.1510273009,310.618788074,17.5176250507,24.9909,268.110263023
 11/23  23:00:00,321.00102086,36.628825289,96.1218255085,0.0,80.3315023541,63.3799339444,428.75654206,20.9855686872,16.6606,391.110373373
 11/23  24:00:00,257.929850163,36.6150228622,97.4695715711,0.0,42.6918050922,48.4199368926,257.402582331,23.0243177358,8.3303,226.047964596
 11/24  01:00:00,151.070832599,31.199451012,38.4326997397,0.0,25.5240853573,30.610668775,147.140774866,11.6218529845,3.33212,132.186801882
 11/24  02:00:00,150.018726098,31.199451012,44.7484207883,0.0,19.418418834,29.3649097162,112.358901331,9.2855949444,3.33212,99.7411863869
 11/24  03:00:00,144.623210621,31.199451012,47.2769664079,0.0,12.7620426787,28.1191506574,116.608776638,12.2212819839,3.33212,101.055374654
 11/24  04:00:00,171.86987225,33.8972357135,71.6262050155,0.0,12.7620426787,28.1191506574,119.659615958,15.2647972387,3.33212,101.06269872
 11/24  05:00:00,143.186061734,31.199451012,38.5729257032,0.0,12.7620426787,28.1191506574,151.236069212,17.0415260876,3.33212,130.862423124
 11/24  06:00:00,192.28472911,33.4476049299,57.8803266459,0.0,25.5240853573,30.610668775,266.206157845,23.941648314,8.3303,233.934209531
 11/24  07:00:00,316.461811881,35.5159065344,82.1217096941,0.0,51.0481707146,78.1489452969,436.523341116,26.4013171543,16.6606,393.461423962
 11/24  08:00:00,371.051588351,36.6617075914,94.9359586347,0.0,64.3609230253,109.708623606,580.402752645,31.1403867963,24.9909,524.271465848
 11/24  09:00:00,323.585097727,36.6910609804,89.6397001054,0.0,51.0481707146,80.7689615957,455.476767068,13.8450099943,33.3212,408.310557074
 11/24  10:00:00,298.35912285,37.2983374662,92.379947902,0.0,51.0481707146,71.0224615957,376.032448019,2.91719092651,66.8089,306.306357092
 11/24  11:00:00,250.164504716,37.6274030246,92.3030164705,0.0,32.1804615127,65.7244621605,330.515429594,2.29089824573,83.4695,244.755031348
 11/24  12:00:00,248.915357142,37.923303179,90.8261118314,0.0,32.1804615127,65.7244621605,283.937299366,21.3478278466,83.4695,179.119971519
 11/24  13:00:00,252.887939604,38.0135855033,95.7950166403,0.0,32.1804615127,65.7244621605,301.988749883,39.6880189919,83.4695,178.831230891
