Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/24  14:00:00,241.663305758,37.9615995465,94.3598116178,0.0,32.1804615127,55.9779621605,274.919605485,28.104276321,75.1392,171.676129164
 11/24  15:00:00,241.685591872,37.8492542477,94.5290455486,0.0,32.1804615127,55.9779621605,279.57795751,34.4838955086,66.8089,178.285162001
 11/24  16:00:00,242.364310241,37.7038618131,95.4163143938,0.0,32.1804615127,55.9779621605,292.926042967,41.7281911087,75.1392,176.058651858
 11/24  17:00:00,269.356696914,37.31225424,85.1346558878,0.0,32.1804615127,60.9114621605,304.233038369,79.093664078,91.7998,133.339574291
 11/24  18:00:00,311.857256917,36.6495470956,84.5261148942,0.0,32.1804615127,77.5397301883,416.3604939,161.310777267,49.9818,205.067916633
 11/24  19:00:00,378.177829705,36.6913742135,96.2239259347,0.0,77.122965704,86.2600435998,644.097749586,228.073925478,49.9818,366.042024107
 11/24  20:00:00,385.079829428,36.6050754071,95.212701385,0.0,102.647051061,80.1663183927,530.680458212,227.027897464,33.3212,270.331360748
 11/24  21:00:00,415.712398209,36.5950204149,100.386175771,0.0,115.40909374,92.7192997104,490.492750949,188.77485439,33.3212,268.396696559
 11/24  22:00:00,391.390380862,36.5950204149,99.555948156,0.0,102.647051061,94.1340635361,606.477712161,187.257510795,24.9909,394.229301366
 11/24  23:00:00,318.081825419,36.5950204149,92.4972733966,0.0,77.122965704,65.871452062,512.29361934,192.472265453,16.6606,303.160753887
 11/24  24:00:00,222.643584802,36.5950204149,65.1241604008,0.0,38.286128036,48.4199368926,373.466613753,202.258830202,8.3303,162.877483551
 11/25  01:00:00,169.558023317,31.199451012,54.4670519205,0.0,27.7269238854,30.610668775,180.440119444,39.6668094136,3.33212,137.44119003
 11/25  02:00:00,163.648698365,31.199451012,48.5278125185,0.0,27.7269238854,30.610668775,133.385739706,30.9834229853,3.33212,99.0701967203
 11/25  03:00:00,142.106495931,31.199451012,44.4807804512,0.0,12.7620426787,28.1191506574,126.20338298,26.0921972879,3.33212,96.7790656919
 11/25  04:00:00,139.318104271,31.199451012,41.7011045564,0.0,12.7620426787,28.1191506574,127.851166495,23.4323690513,3.33212,101.086677443
 11/25  05:00:00,145.994885153,31.199451012,41.8029467683,0.0,12.7620426787,28.1191506574,162.914989408,22.1133825327,3.33212,137.469486875
 11/25  06:00:00,159.585241048,31.199451012,43.1588003512,0.0,12.7620426787,28.1191506574,193.098678902,21.8115211952,8.3303,162.956857707
 11/25  07:00:00,252.336118377,34.2719280331,52.1477823978,0.0,42.6918050922,54.3732441037,273.93743917,21.9822733343,16.6606,235.294565835
 11/25  08:00:00,307.186234917,36.5950204149,75.6775497313,0.0,42.6918050922,86.1019271793,606.020186031,183.264561247,24.9909,397.764724784
 11/25  09:00:00,372.372316574,36.5950204149,99.813750827,0.0,57.6566862989,112.030105488,810.748275392,212.852178338,33.3212,564.574897054
 11/25  10:00:00,311.672617048,36.9964899446,85.6660031786,0.0,57.6566862989,83.6599452969,672.573961484,200.500022706,66.8089,405.265038778
 11/25  11:00:00,236.782731035,37.2004904869,64.8612873988,0.0,42.6918050922,68.9656133826,596.052293177,205.906301907,83.4695,306.67649127
 11/25  12:00:00,218.935457743,37.256917583,55.3064933909,0.0,34.9340096728,67.7198543238,541.046896181,211.803007912,83.4695,245.774388268
 11/25  13:00:00,211.264383553,37.3859424541,48.3667833906,0.0,34.9340096728,67.7198543238,479.964710185,212.621032416,83.4695,183.874177769
 11/25  14:00:00,198.89008712,37.5649925098,45.7306981186,0.0,34.9340096728,57.9733543238,452.410257215,195.545141324,75.1392,181.725915891
 11/25  15:00:00,196.805855943,37.6022279324,43.8567010315,0.0,34.9340096728,57.9733543238,438.529019227,192.798296861,66.8089,178.921822366
 11/25  16:00:00,194.297300934,37.6322033533,41.3800527501,0.0,34.9340096728,57.9733543238,451.108091361,198.286969957,75.1392,177.681921405
 11/25  17:00:00,229.410763836,37.0445162904,38.9845989579,0.0,34.9340096728,62.9068543238,458.361454496,233.932299108,91.7998,132.629355389
 11/25  18:00:00,272.705312609,36.5950204149,46.6185678238,0.0,34.9340096728,72.2186844194,455.438702066,233.268117292,49.9818,172.188784774
 11/25  19:00:00,350.242620528,36.5950204149,57.8185662836,0.0,87.0357390804,86.2600435998,488.58026607,228.944607617,49.9818,209.653858452
 11/25  20:00:00,358.105771079,36.5950204149,70.9699376243,0.0,102.000620287,77.6748002752,530.683147081,226.12135546,33.3212,271.240591621
 11/25  21:00:00,377.590041929,36.5950204149,79.157727963,0.0,102.000620287,88.9820225341,533.301126994,231.306444581,33.3212,268.673482413
 11/25  22:00:00,367.977700521,36.5950204149,79.2549706221,0.0,102.000620287,91.6425454185,533.342556643,239.220633331,24.9909,269.131023312
 11/25  23:00:00,312.167674482,36.5950204149,76.6171586823,0.0,87.0357390804,65.871452062,664.163628464,254.817099467,16.6606,392.685928997
 11/25  24:00:00,214.829857482,36.5950204149,52.8421127501,0.0,42.6918050922,48.4199368926,520.061337043,277.330876548,8.3303,234.400160495
 11/26  01:00:00,163.354511952,31.199451012,39.1391917365,0.0,34.4311606118,33.1021868926,194.516372888,53.4753171777,3.33212,137.70893571
 11/26  02:00:00,157.61304798,31.199451012,33.350729344,0.0,34.4311606118,33.1021868926,147.292002352,42.6964249489,3.33212,101.263457404
 11/26  03:00:00,136.777279364,31.199451012,29.9886166785,0.0,19.466279405,30.610668775,141.477482509,36.8786870025,3.33212,101.266675506
 11/26  04:00:00,134.203947975,31.199451012,27.4256398326,0.0,19.466279405,30.610668775,138.876370529,34.2896276119,3.33212,101.254622918
 11/26  05:00:00,141.182066431,31.199451012,27.8340477392,0.0,19.466279405,30.610668775,168.016997161,33.7139663252,3.33212,130.970910835
 11/26  06:00:00,154.989949565,31.199451012,29.3986734202,0.0,19.466279405,30.610668775,212.413858584,33.9731630523,8.3303,170.110395531
 11/26  07:00:00,235.926919208,31.199451012,38.8243862378,0.0,42.6918050922,54.3732441037,288.602108023,33.8852973046,16.6606,238.056210718
 11/26  08:00:00,304.454526842,36.6051571985,63.615523711,0.0,49.3960418185,88.5934452969,663.426439576,236.554274359,24.9909,401.881265218
 11/26  09:00:00,363.407190614,36.5950204149,90.8285541414,0.0,57.6566862989,112.030105488,867.230823088,266.343564605,33.3212,567.566058483
 11/26  10:00:00,290.179348868,36.7950833179,73.6168407066,0.0,50.9524495726,81.1684271793,711.859097644,240.168872432,66.8089,404.881325211
 11/26  11:00:00,224.546869739,36.9925009199,52.857438458,0.0,42.6918050922,68.9656133826,630.575390129,235.295759868,83.4695,311.810130261
 11/26  12:00:00,215.39803681,37.2574124629,47.1861345729,0.0,38.286128036,68.9656133826,558.569905928,229.107060011,83.4695,245.993345917
 11/26  13:00:00,210.033431575,37.4995079369,42.5547806064,0.0,38.286128036,68.9656133826,468.895309916,206.373910396,83.4695,179.05189952
 11/26  14:00:00,188.814730517,37.5475996556,40.4682502064,0.0,31.5818913096,56.727595265,459.44334052,205.267563761,75.1392,179.036576758
 11/26  15:00:00,187.421920543,37.5817744505,39.1007994474,0.0,31.5818913096,56.727595265,456.014208215,213.544230506,66.8089,175.661077708
 11/26  16:00:00,191.460253849,37.6154428831,42.898896928,0.0,31.5818913096,56.727595265,479.64523187,230.074443043,75.1392,174.431588827
 11/26  17:00:00,223.837257537,37.0344458735,38.0442057197,0.0,31.5818913096,61.661095265,462.81280337,233.143361156,91.7998,137.869642214
 11/26  18:00:00,264.363115071,36.5950204149,42.9097623331,0.0,31.5818913096,70.9729253606,460.059414576,239.454027288,49.9818,170.623587288
 11/26  19:00:00,335.26597018,36.5950204149,52.0902782596,0.0,80.3315023541,83.7685254822,499.86894491,243.856677444,49.9818,206.030467466
 11/26  20:00:00,350.945298114,36.5950204149,63.8332387798,0.0,102.000620287,77.6748002752,548.997150788,246.740502093,33.3212,268.935448695
 11/26  21:00:00,378.669841549,36.5950204149,71.0161216777,0.0,108.704857014,91.4735406516,562.325470197,260.969405793,33.3212,268.034864404
 11/26  22:00:00,350.88456959,36.5950204149,71.3930508199,0.0,95.2963835608,89.1510273009,571.119265859,276.104425355,24.9909,270.023940504
 11/26  23:00:00,295.8041831,36.5950204149,69.4696375718,0.0,80.3315023541,63.3799339444,707.322010724,290.483838853,16.6606,400.177571871
 11/26  24:00:00,208.573436988,36.5950204149,46.5660229987,0.0,42.6918050922,48.4199368926,551.00844662,315.309942981,8.3303,227.368203639
 11/27  01:00:00,145.259131262,31.199451012,32.5058783171,0.0,25.5240853573,30.610668775,202.461919022,61.7104915183,3.33212,137.419307504
 11/27  02:00:00,131.16015368,31.199451012,25.7276753252,0.0,19.418418834,29.3649097162,152.554126763,51.7258071634,3.33212,97.4961995992
 11/27  03:00:00,120.030052601,31.199451012,22.5036845702,0.0,12.7620426787,28.1191506574,148.488515778,46.5468822678,3.33212,98.6095135107
 11/27  04:00:00,116.977712288,31.199451012,19.4645247184,0.0,12.7620426787,28.1191506574,149.205898805,44.7147540651,3.33212,101.15902474
 11/27  05:00:00,124.107261761,31.199451012,20.0203760089,0.0,12.7620426787,28.1191506574,185.46873484,44.5484818656,3.33212,137.588132975
 11/27  06:00:00,159.74020104,31.199451012,28.0383749584,0.0,25.5240853573,30.610668775,286.15284969,44.7068875054,8.3303,233.115662185
 11/27  07:00:00,285.48839761,31.199451012,55.9889762582,0.0,51.0481707146,78.1489452969,457.350656532,43.3105973938,16.6606,397.379459138
 11/27  08:00:00,358.433602117,36.6191169511,80.5814817876,0.617339187753,64.3609230253,109.708623606,846.733866275,292.642269679,24.9909,529.100696596
 11/27  09:00:00,296.525106691,36.6253024058,61.2565172061,0.732216850648,51.0481707146,80.7689615957,768.428400178,324.547100412,33.3212,410.560099765
 11/27  10:00:00,266.734284839,36.6145391146,60.3262753776,0.120284258674,51.0481707146,71.0224615957,676.120993334,300.093279856,66.8089,309.218813479
 11/27  11:00:00,224.3144773,36.6993660209,66.6647160838,0.0,32.1804615127,65.7244621605,615.04661822,287.865922125,83.4695,243.711196095
 11/27  12:00:00,237.211957875,36.8170126117,78.7379390395,0.0,32.1804615127,65.7244621605,538.530303047,271.919510171,83.4695,183.141292877
 11/27  13:00:00,246.26540187,36.9917411892,88.3833171808,0.0,32.1804615127,65.7244621605,517.706939668,252.111980364,83.4695,182.125459304
 11/27  14:00:00,240.71468375,37.165336039,92.3836925038,0.0,32.1804615127,55.9779621605,486.247276981,235.635759578,75.1392,175.472317402
 11/27  15:00:00,236.994440888,37.2950571788,88.5562957366,0.0,32.1804615127,55.9779621605,469.049135831,226.973133237,66.8089,175.267102595
 11/27  16:00:00,220.338008791,37.3800176939,71.8885967474,0.0,32.1804615127,55.9779621605,474.229499368,220.508890081,75.1392,178.581409287
 11/27  17:00:00,235.835177082,36.8579826754,50.32827139,0.0,32.1804615127,60.9114621605,452.465130743,222.708728176,91.7998,137.956602567
 11/27  18:00:00,281.707692659,36.5950204149,52.9779473385,0.0,32.1804615127,77.5397301883,512.658179657,257.175277306,49.9818,205.501102351
 11/27  19:00:00,351.266486651,36.5950204149,68.5218338269,0.0,77.122965704,86.2600435998,696.530006043,277.598407116,49.9818,368.949798927
 11/27  20:00:00,357.273725955,36.5950204149,66.9520610339,0.0,102.647051061,80.1663183927,575.866973356,272.374563765,33.3212,270.171209591
 11/27  21:00:00,388.80961851,36.5950204149,73.1655900479,0.0,115.40909374,92.7192997104,574.884794723,271.764455334,33.3212,269.799139389
 11/27  22:00:00,378.379202605,36.5950204149,86.323859693,0.0,102.647051061,94.1340635361,695.066181681,265.13869033,24.9909,404.936591351
 11/27  23:00:00,293.56976764,36.5950204149,68.0661829651,0.0,77.122965704,65.871452062,584.195863954,266.326878756,16.6606,301.208385198
 11/27  24:00:00,203.322987614,36.5950204149,45.8701677619,0.0,38.286128036,48.4199368926,440.280428399,266.235335187,8.3303,165.714793212
 11/28  01:00:00,150.371820385,31.199451012,37.6092883647,0.0,25.5240853573,30.610668775,190.952581476,50.0003020349,3.33212,137.620159441
 11/28  02:00:00,137.182672577,31.199451012,31.7440662886,0.0,19.418418834,29.3649097162,144.668610093,40.1491411149,3.33212,101.187348978
 11/28  03:00:00,125.567852766,31.199451012,28.0363175416,0.0,12.7620426787,28.1191506574,139.503797376,34.9831054209,3.33212,101.188571955
 11/28  04:00:00,124.261474536,31.199451012,26.7387911653,0.0,12.7620426787,28.1191506574,137.12211959,32.6014407744,3.33212,101.188558816
 11/28  05:00:00,134.083281606,31.199451012,29.3474844975,0.0,12.7620426787,28.1191506574,165.243561945,30.8279638045,3.33212,131.083478141
 11/28  06:00:00,171.251906228,31.199451012,38.8704108242,0.0,25.5240853573,30.610668775,271.924275391,28.8731374517,8.3303,234.720837939
 11/28  07:00:00,298.535871007,31.6490817956,67.8539025655,0.0,51.0481707146,78.1489452969,442.949969307,25.1617529659,16.6606,401.127616341
 11/28  08:00:00,370.432559005,36.5950204149,92.4125271512,0.0,64.3609230253,109.708623606,723.524108625,163.85107722,24.9909,534.682131405
 11/28  09:00:00,304.976592422,36.5950204149,70.3418799661,0.0,51.0481707146,80.7689615957,591.244689706,149.54903175,33.3212,408.374457956
 11/28  10:00:00,269.787076982,37.2516383385,64.364217154,0.0,51.0481707146,71.0224615957,479.369842147,101.152817621,66.8089,311.408124526
 11/28  11:00:00,232.41354718,37.388701891,76.0260076156,0.0,32.1804615127,65.7244621605,378.995968161,49.937288503,83.4695,245.589179658
 11/28  12:00:00,246.335950678,37.4613636082,88.8511035317,0.0,32.1804615127,65.7244621605,275.679765596,12.6885812963,83.4695,179.521684299
 11/28  13:00:00,250.710424119,37.650170803,93.0639590727,0.0,32.1804615127,65.7244621605,266.175085033,3.45832206676,83.4695,179.247262966
 11/28  14:00:00,242.358919523,37.7512590102,94.337248482,0.0,32.1804615127,55.9779621605,257.898961097,3.79433367252,75.1392,178.965427424
 11/28  15:00:00,242.191685162,37.6805470633,94.230614261,0.0,32.1804615127,55.9779621605,249.677918493,4.18462735006,66.8089,178.684391143
 11/28  16:00:00,243.424763889,37.6378256862,95.5973142942,0.0,32.1804615127,55.9779621605,258.110788745,4.28232225686,75.1392,178.689266489
 11/28  17:00:00,270.266230498,37.2635226475,85.7300854466,0.0,32.1804615127,60.9114621605,239.003390006,9.20098534268,91.7998,138.002604664
 11/28  18:00:00,266.332304571,36.5950204149,39.5802943226,0.0,32.1804615127,77.5397301883,294.12026851,42.9681168743,49.9818,201.170351636
 11/28  19:00:00,344.599438295,36.6210748307,63.6556588918,0.0,77.122965704,86.2600435998,524.238532941,103.494962785,49.9818,370.761770155
 11/28  20:00:00,359.894601809,36.5950204149,71.548449558,0.0,102.647051061,80.1663183927,479.656749117,171.894091796,33.3212,274.44145732
 11/28  21:00:00,396.514525876,36.5950204149,82.5676196829,0.0,115.40909374,92.7192997104,496.106859101,193.303799944,33.3212,269.481859157
 11/28  22:00:00,387.111759467,36.5950204149,96.3457312632,0.0,102.647051061,94.1340635361,635.311618512,203.938136924,24.9909,406.382581588
 11/28  23:00:00,304.318993444,36.5964782799,79.1696929569,0.0,77.122965704,65.871452062,546.723772947,226.493906142,16.6606,303.569266805
 11/28  24:00:00,212.750478825,36.5950204149,55.2654192273,0.0,38.286128036,48.4199368926,384.456623173,212.002165622,8.3303,164.124157551
 11/29  01:00:00,158.333858351,31.199451012,45.4813286052,0.0,25.5240853573,30.610668775,180.842825779,39.8356489718,3.33212,137.675056807
 11/29  02:00:00,143.364491681,31.199451012,37.8545375679,0.0,19.418418834,29.3649097162,136.794977219,32.257579752,3.33212,101.205277467
 11/29  03:00:00,131.331724355,31.199451012,33.7364854382,0.0,12.7620426787,28.1191506574,133.21208074,28.6693754009,3.33212,101.210585339
 11/29  04:00:00,128.920245614,31.199451012,31.3314533391,0.0,12.7620426787,28.1191506574,131.671296809,27.1246132526,3.33212,101.214563556
 11/29  05:00:00,136.600082382,31.199451012,32.4380128548,0.0,12.7620426787,28.1191506574,167.67497111,26.6308980119,3.33212,137.711953098
 11/29  06:00:00,172.10044619,31.199451012,40.328176741,0.0,25.5240853573,30.610668775,265.337849368,26.6111952336,8.3303,230.396354134
 11/29  07:00:00,300.927470765,33.8972357135,68.7237395588,0.0,51.0481707146,78.1489452969,445.548675216,26.111356449,16.6606,402.776718768
 11/29  08:00:00,374.353761943,36.6359440096,97.2984882737,0.0,64.3609230253,109.708623606,746.394826476,189.077133819,24.9909,532.326792658
 11/29  09:00:00,329.761963559,36.5950204149,95.2659275255,0.0,51.0481707146,80.7689615957,643.934370227,198.551506993,33.3212,412.061663233
 11/29  10:00:00,304.908998847,37.2803734647,98.0501599575,0.0,51.0481707146,71.0224615957,553.834311232,172.795233814,66.8089,314.230177418
 11/29  11:00:00,234.636635327,37.4159780348,77.1554016214,0.0,32.1804615127,65.7244621605,469.122052984,141.613167561,83.4695,244.039385423
 11/29  12:00:00,243.319370322,37.4814993319,85.2083940701,0.0,32.1804615127,65.7244621605,423.404990279,156.960372595,83.4695,182.975117684
 11/29  13:00:00,254.724956369,37.6142382115,97.4894260964,0.0,32.1804615127,65.7244621605,389.842558257,127.046195743,83.4695,179.326862514
 11/29  14:00:00,244.199424302,37.6636739231,96.8413891511,0.0,32.1804615127,55.9779621605,372.573353291,118.363350757,75.1392,179.070802534
 11/29  15:00:00,222.299794239,37.6145031818,74.9020931748,0.0,32.1804615127,55.9779621605,405.175821195,159.586862633,66.8089,178.780058562
 11/29  16:00:00,206.00715209,37.6427509312,58.1659459761,0.0,32.1804615127,55.9779621605,467.873579029,213.959276116,75.1392,178.775102913
 11/29  17:00:00,237.386104094,37.175016225,51.5941235994,0.0,32.1804615127,60.9114621605,459.574802675,229.701398825,91.7998,138.07360385
 11/29  18:00:00,289.830421922,36.5950204149,61.1153702276,0.0,32.1804615127,77.5397301883,455.926865122,200.145909397,49.9818,205.799155725
 11/29  19:00:00,361.020430719,36.5950204149,78.286779704,0.0,77.122965704,86.2600435998,622.345604282,202.201480854,49.9818,370.162323428
 11/29  20:00:00,366.959974491,36.5950204149,76.6477168712,0.0,102.647051061,80.1663183927,508.815930941,202.444909883,33.3212,273.049821058
 11/29  21:00:00,398.131869619,36.5950204149,82.4941630648,0.0,115.40909374,92.7192997104,513.136838693,204.66261797,33.3212,275.153020723
 11/29  22:00:00,387.879751091,36.5950204149,95.8174939793,0.0,102.647051061,94.1340635361,637.205725325,210.542995323,24.9909,401.671830003
 11/29  23:00:00,299.913579679,36.5950204149,74.3812620995,0.0,77.122965704,65.871452062,551.169875307,232.831178975,16.6606,301.678096332
 11/29  24:00:00,207.498254769,36.5950204149,50.0059821426,0.0,38.286128036,48.4199368926,441.789097407,263.315387141,8.3303,170.143410265
 11/30  01:00:00,153.222631229,31.199451012,40.4340701414,0.0,25.5240853573,30.610668775,191.233555379,50.1638565619,3.33212,137.737578817
 11/30  02:00:00,138.435153653,31.199451012,32.9728487221,0.0,19.418418834,29.3649097162,144.700678023,40.1324194631,3.33212,101.23613856
 11/30  03:00:00,126.868715702,31.199451012,29.3131064393,0.0,12.7620426787,28.1191506574,139.569047811,34.9964519041,3.33212,101.240475907
 11/30  04:00:00,124.98315419,31.199451012,27.4368802961,0.0,12.7620426787,28.1191506574,137.10680129,32.5264010461,3.33212,101.248280244
 11/30  05:00:00,132.930824542,31.199451012,28.8084956815,0.0,12.7620426787,28.1191506574,172.665506676,31.5631918547,3.33212,137.770194821
 11/30  06:00:00,168.845006214,31.199451012,37.1048291875,0.0,25.5240853573,30.610668775,274.807220438,31.334042694,8.3303,235.142877744
 11/30  07:00:00,295.149919123,32.0987125792,64.7447106851,0.0,51.0481707146,78.1489452969,445.127754799,30.7110781676,16.6606,397.756076631
 11/30  08:00:00,370.273403417,36.5950204149,93.155578898,0.0,64.3609230253,109.708623606,785.737581317,222.883150695,24.9909,537.863530622
 11/30  09:00:00,318.754436836,36.5950204149,84.3037997476,0.0,51.0481707146,80.7689615957,673.820964833,228.42810485,33.3212,412.071659983
 11/30  10:00:00,290.840503736,37.253352542,84.4308102421,0.0,51.0481707146,71.0224615957,538.127255848,156.852963766,66.8089,314.465392082
 11/30  11:00:00,247.467883309,37.4157724209,90.6636553075,0.0,32.1804615127,65.7244621605,415.232993645,85.7503693458,83.4695,246.013124299
 11/30  12:00:00,247.477637328,37.4858346835,90.2388960744,0.0,32.1804615127,65.7244621605,325.380184715,62.1831024415,83.4695,179.727582274
 11/30  13:00:00,248.998045447,37.5358173875,92.5135097003,0.0,32.1804615127,65.7244621605,326.875646366,58.6119258955,83.4695,184.79422047
 11/30  14:00:00,240.346476239,37.5775017785,93.5485758496,0.0,32.1804615127,55.9779621605,321.433755824,65.5931573296,75.1392,180.701398495
 11/30  15:00:00,242.121068581,37.6148615649,95.2888071235,0.0,32.1804615127,55.9779621605,315.411699729,70.6188670996,66.8089,177.98393263
 11/30  16:00:00,230.568318688,37.6485304562,83.757488615,0.0,32.1804615127,55.9779621605,325.08115003,73.9694708366,75.1392,175.972479193
 11/30  17:00:00,247.681943428,37.2729187271,63.3373768737,0.0,32.1804615127,60.9114621605,394.237783729,165.384454931,91.7998,137.053528798
 11/30  18:00:00,294.240517311,36.5950204149,66.1670448244,0.0,32.1804615127,77.5397301883,539.988217543,284.744209023,49.9818,205.26220852
 11/30  19:00:00,364.25060847,36.5950204149,81.5005277647,0.0,77.122965704,86.2600435998,657.153473232,232.39498045,49.9818,374.776692782
 11/30  20:00:00,369.755503892,36.5950204149,79.4320299831,0.0,102.647051061,80.1663183927,512.34576966,205.099597572,33.3212,273.924972088
 11/30  21:00:00,401.503212822,36.5950204149,85.8512322242,0.0,115.40909374,92.7192997104,510.848122654,199.759303869,33.3212,277.767618785
 11/30  22:00:00,389.719556139,36.5950204149,97.6391988521,0.0,102.647051061,94.1340635361,636.722277275,211.536002442,24.9909,400.195374833
 11/30  23:00:00,300.271883904,36.5950204149,74.7268637203,0.0,77.122965704,65.871452062,565.532926634,244.923170715,16.6606,303.949155919
 11/30  24:00:00,206.45473049,36.5950204149,48.9168968366,0.0,38.286128036,48.4199368926,470.302034118,291.735804459,8.3303,170.235929659
 12/01  01:00:00,149.679903417,31.199451012,36.9161267408,0.0,25.5240853573,30.610668775,198.481285166,57.3609976066,3.33212,137.788167559
 12/01  02:00:00,133.324178366,31.199451012,27.8857792509,0.0,19.418418834,29.3649097162,152.195397405,47.5883111073,3.33212,101.274966298
 12/01  03:00:00,119.065723552,31.199451012,21.5364490296,0.0,12.7620426787,28.1191506574,149.481149462,44.8687179644,3.33212,101.280311497
 12/01  04:00:00,113.598668525,31.199451012,16.0887077226,0.0,12.7620426787,28.1191506574,150.806483758,46.2054404604,3.33212,101.268923298
 12/01  05:00:00,118.790534095,31.199451012,14.0824472608,0.0,12.7620426787,28.1191506574,190.2495874,49.1046519874,3.33212,137.812815413
 12/01  06:00:00,153.308232235,31.199451012,20.9676320146,0.0,25.5240853573,30.610668775,295.372655949,51.731747487,8.3303,235.310608462
 12/01  07:00:00,279.815814976,31.199451012,49.5957415403,0.0,51.0481707146,78.1489452969,473.754491632,51.1849227317,16.6606,405.9089689
 12/01  08:00:00,355.579652224,36.5950204149,77.0006601876,0.0,64.3609230253,109.708623606,974.645637704,411.745576016,24.9909,537.909161688
 12/01  09:00:00,300.928101226,36.5950204149,65.251921554,0.0,51.0481707146,80.7689615957,909.962824494,463.075948256,33.3212,413.565676239
 12/01  10:00:00,271.677185076,36.5950204149,65.0357661587,0.0,51.0481707146,71.0224615957,802.490135782,426.820611418,66.8089,308.860624363
 12/01  11:00:00,222.29605307,36.5950204149,64.4690184186,0.0,32.1804615127,65.7244621605,734.484511997,404.790700727,83.4695,246.22431127
 12/01  12:00:00,220.052507664,36.5950204149,61.5822752218,0.0,32.1804615127,65.7244621605,666.250704572,396.021318092,83.4695,186.75988648
 12/01  13:00:00,220.001276816,36.5950204149,62.2976765815,0.0,32.1804615127,65.7244621605,658.391299759,395.382455721,83.4695,179.539344038
 12/01  14:00:00,197.302082604,36.5988056638,49.1199154593,0.212583880832,32.1804615127,55.9779621605,662.247395939,407.855664079,75.1392,179.252531861
 12/01  15:00:00,182.066949206,36.6101614104,33.5002846211,0.591621443195,32.1804615127,55.9779621605,671.185323684,425.401146623,66.8089,178.975277061
 12/01  16:00:00,173.330138497,36.6215171569,24.7380401091,0.602442620299,32.1804615127,55.9779621605,692.723430242,438.612584991,75.1392,178.971645251
 12/01  17:00:00,207.235324187,36.6227789065,21.1733514254,0.442510277299,32.1804615127,60.9114621605,668.016620971,438.026056641,91.7998,138.19076433
 12/01  18:00:00,261.297317234,36.6328729035,31.9961700685,0.161567110025,32.1804615127,77.5397301883,724.108450409,468.03455036,49.9818,206.092100049
 12/01  19:00:00,333.438013927,36.6101614104,50.3051323624,0.0,77.122965704,86.2600435998,902.679650182,477.050686274,49.9818,375.647163907
 12/01  20:00:00,340.057979362,36.6025909126,49.7985310215,0.0,102.647051061,80.1663183927,775.40556392,466.587851424,33.3212,275.496512496
 12/01  21:00:00,371.460544338,36.6101614104,55.8194757663,0.0,115.40909374,92.7192997104,777.391512384,466.0059335,33.3212,278.064378884
 12/01  22:00:00,360.284059503,36.5950204149,68.1261748095,0.0,102.647051061,94.1340635361,896.514104195,467.681846727,24.9909,403.841357468
 12/01  23:00:00,275.14075494,36.6101614104,49.1852754421,0.0,77.122965704,65.871452062,798.323935115,476.59162323,16.6606,305.071711886
 12/01  24:00:00,184.067201882,36.6101614104,26.1236129902,0.0,38.286128036,48.4199368926,665.823926943,489.939067742,8.3303,167.5545592
 12/02  01:00:00,134.389112831,31.2448739983,17.7185635186,1.74452018467,27.7269238854,30.610668775,226.77707508,85.5902796175,3.33212,137.854675463
 12/02  02:00:00,129.476443422,31.2448739983,12.7627181107,1.7383798913,27.7269238854,30.610668775,177.978275822,73.3473751475,3.33212,101.298780675
 12/02  03:00:00,109.845916326,31.2448739983,10.4553709844,1.88938928259,12.7620426787,28.1191506574,175.102640043,67.5638301304,3.33212,104.206689913
 12/02  04:00:00,109.123963961,31.2448739983,9.65222711973,1.97852931231,12.7620426787,28.1191506574,172.594294852,64.5162727379,3.33212,104.745902114
 12/02  05:00:00,116.254653732,31.2448739983,10.1229295226,2.06382902649,12.7620426787,28.1191506574,197.58796307,62.9467278794,3.33212,131.309115191
 12/02  06:00:00,128.582625948,31.2448739983,10.0386662124,2.23560764319,12.7620426787,28.1191506574,241.981202194,63.2219681044,8.3303,170.428934089
 12/02  07:00:00,216.496330059,31.2448739983,17.1249112251,2.24300968217,42.6918050922,54.3732441037,323.785526058,63.0164539887,16.6606,244.108472069
 12/02  08:00:00,276.263648622,36.6404434012,43.9147875522,0.353433502535,42.6918050922,86.1019271793,861.01269703,431.390304887,24.9909,404.631492143
 12/02  09:00:00,350.790258632,36.6328729035,77.7737203283,0.0727095783901,57.6566862989,112.030105488,1052.52267279,444.745939206,33.3212,574.455533579
 12/02  10:00:00,294.952423765,36.6025909126,69.0639385241,0.0,57.6566862989,83.6599452969,885.33581235,405.130793452,66.8089,413.396118898
 12/02  11:00:00,233.228979051,36.6025909126,61.6606352631,0.0,42.6918050922,68.9656133826,788.212570053,389.02009351,83.4695,315.722976543
 12/02  12:00:00,222.062919931,36.6025909126,58.8616919681,0.0,34.9340096728,67.7198543238,709.772357878,378.46860605,83.4695,247.834251828
 12/02  13:00:00,213.515386819,36.6177319081,51.1306076306,0.0496243726218,34.9340096728,67.7198543238,641.316870152,371.245109851,83.4695,186.602260301
 12/02  14:00:00,198.947405376,36.6215171569,46.1327086961,0.217460547369,34.9340096728,57.9733543238,633.201101731,371.210413097,75.1392,186.851488634
 12/02  15:00:00,189.469927405,36.6253024058,36.7600306416,0.135883922159,34.9340096728,57.9733543238,621.742309778,375.306826387,66.8089,179.626583391
 12/02  16:00:00,183.225934856,36.6025909126,30.6731962136,0.0114685159458,34.9340096728,57.9733543238,637.318607873,382.545597164,75.1392,179.633810709
 12/02  17:00:00,213.32609572,36.5950204149,23.1460308249,0.0,34.9340096728,62.9068543238,633.074340706,396.219382745,91.7998,145.055157961
 12/02  18:00:00,253.359719626,36.6101614104,27.0176217049,0.0,34.9340096728,72.2186844194,649.644046205,428.46179588,49.9818,171.200450325
 12/02  19:00:00,330.171952088,36.6177319081,37.4614358154,0.0,87.0357390804,86.2600435998,706.10512019,441.737911305,49.9818,214.385408884
 12/02  20:00:00,337.478604063,36.5950204149,50.0625398475,0.0,102.000620287,77.6748002752,751.213027696,446.821303868,33.3212,271.070523828
 12/02  21:00:00,356.844173242,36.6025909126,58.1438983833,0.0,102.000620287,88.9820225341,755.194765606,443.483193333,33.3212,278.390372274
 12/02  22:00:00,348.43363713,36.6177319081,59.4546837901,0.0,102.000620287,91.6425454185,736.668303931,432.889569752,24.9909,278.787834179
 12/02  23:00:00,292.873173961,36.6101614104,57.0336973808,0.0,87.0357390804,65.871452062,859.852016004,445.677241312,16.6606,397.514174692
 12/02  24:00:00,196.43897822,36.6177319081,34.1074663044,0.0,42.6918050922,48.4199368926,715.87345882,467.287307453,8.3303,240.255851367
 12/03  01:00:00,146.906498981,31.2448739983,20.5345904664,2.19708234563,34.4311606118,33.1021868926,224.440285079,84.2466363386,3.33212,136.86152874
 12/03  02:00:00,140.220718903,31.2448739983,13.7829158541,2.22024482643,34.4311606118,33.1021868926,180.280870986,71.6394911072,3.33212,105.309259879
 12/03  03:00:00,120.766788622,31.2448739983,11.7714525753,2.25222557615,19.466279405,30.610668775,169.031362094,64.222804213,3.33212,101.476437881
 12/03  04:00:00,119.769989497,31.2448739983,10.7722532748,2.26126275804,19.466279405,30.610668775,171.04037267,59.8747242687,3.33212,107.833528401
 12/03  05:00:00,127.702209035,31.2448739983,12.1449008124,2.24900093887,19.466279405,30.610668775,195.499243872,57.6852946296,3.33212,134.481829243
 12/03  06:00:00,142.286619013,31.2448739983,14.5244021647,2.2080242473,19.466279405,30.610668775,238.736652144,56.0282450788,8.3303,174.378107065
 12/03  07:00:00,223.941315035,31.2448739983,24.8141117836,1.98687971974,42.6918050922,54.3732441037,310.943529445,53.8956478255,16.6606,240.387281619
 12/03  08:00:00,299.000083995,36.6033479624,55.4212859356,0.0,49.3960418185,88.5934452969,716.913408809,286.044311517,24.9909,405.878197292
 12/03  09:00:00,368.164745009,36.6139466592,95.6945399622,0.0,57.6566862989,112.030105488,852.157567034,237.506389019,33.3212,581.329978015
 12/03  10:00:00,311.300526084,37.2647548899,95.8864938879,0.0213627591265,50.9524495726,81.1684271793,539.482479914,57.6727502393,66.8089,415.000829675
 12/03  11:00:00,266.536025001,37.3710536406,96.3215657305,0.0,42.6918050922,68.9656133826,435.547257345,33.7232186806,83.4695,318.354538664
 12/03  12:00:00,262.807023495,37.467756666,96.2749680883,0.0,38.286128036,68.9656133826,361.782026137,30.8488005477,83.4695,247.463725589
 12/03  13:00:00,262.644127719,37.5755156158,96.8402633117,0.0,38.286128036,68.9656133826,293.095731025,23.7826271708,83.4695,185.843603854
 12/03  14:00:00,243.807224111,37.5410505193,96.9956669143,0.0,31.5818913096,56.727595265,281.731832474,26.0390381713,75.1392,180.553594303
 12/03  15:00:00,243.912998891,37.5643848093,97.0875219739,0.0,31.5818913096,56.727595265,273.447086816,27.4624819619,66.8089,179.175704854
 12/03  16:00:00,238.752898165,37.6021337163,91.9289994391,0.0,31.5818913096,56.727595265,286.764230785,32.4460519362,75.1392,179.178978849
 12/03  17:00:00,252.016793043,37.234928646,67.9544853588,0.0,31.5818913096,61.661095265,282.346339005,52.2408864065,91.7998,138.305652598
 12/03  18:00:00,283.153192141,36.5950204149,63.5355200284,0.0,31.5818913096,70.9729253606,328.635486764,100.49818473,49.9818,178.155502034
 12/03  19:00:00,353.234322759,36.5950204149,71.7452923464,0.0,80.3315023541,83.7685254822,405.198287157,148.160175446,49.9818,207.056311711
 12/03  20:00:00,367.73987887,36.5950204149,81.9448971267,0.0,102.000620287,77.6748002752,532.570882594,220.592214182,33.3212,278.657468412
 12/03  21:00:00,396.2242245,36.5950204149,90.0033794519,0.0,108.704857014,91.4735406516,460.112070576,156.884373511,33.3212,269.906497065
 12/03  22:00:00,369.063762757,36.5950204149,91.2082669152,0.0,95.2963835608,89.1510273009,424.24188175,120.573992155,24.9909,278.676989595
 12/03  23:00:00,312.743643577,36.5950204149,87.9310924557,0.0,80.3315023541,63.3799339444,579.939329983,157.341474522,16.6606,405.937255461
 12/03  24:00:00,223.951640206,36.5950204149,63.2334724994,0.0,42.6918050922,48.4199368926,446.703929004,204.721217824,8.3303,233.65241118
 12/04  01:00:00,161.536953017,31.199451012,48.7742448272,0.0,25.5240853573,30.610668775,197.997035723,60.6509295085,3.33212,134.013986215
 12/04  02:00:00,146.245501616,31.199451012,40.7564946932,0.0,19.418418834,29.3649097162,165.214825314,54.1755482883,3.33212,107.707157026
 12/04  03:00:00,134.248430684,31.199451012,36.6407729272,0.0,12.7620426787,28.1191506574,148.85291288,44.1448655087,3.33212,101.375927371
 12/04  04:00:00,132.087650325,31.199451012,34.5252262678,0.0,12.7620426787,28.1191506574,136.649395971,31.948997742,3.33212,101.368278229
 12/04  05:00:00,140.28073723,31.199451012,36.1949139449,0.0,12.7620426787,28.1191506574,165.506185112,24.1856041358,3.33212,137.988460976
 12/04  06:00:00,176.261489251,31.199451012,44.5580155184,0.0,25.5240853573,30.610668775,266.818181767,22.5836275263,8.3303,235.904254241
 12/04  07:00:00,304.31603242,33.6724203217,72.3654013794,0.0,51.0481707146,78.1489452969,450.104037931,23.4652758735,16.6606,409.978162057
 12/04  08:00:00,376.418245085,36.5950204149,96.6309586676,0.0,64.3609230253,109.708623606,728.57125737,163.142880681,24.9909,540.437476689
 12/04  09:00:00,328.837222671,36.5950204149,95.1868127213,0.0,51.0481707146,80.7689615957,573.246876407,124.130502824,33.3212,415.795173583
 12/04  10:00:00,301.746458987,37.2673920058,96.3275307449,0.0,51.0481707146,71.0224615957,466.667101561,81.7670333724,66.8089,318.091168189
 12/04  11:00:00,252.588865914,37.4563838577,95.882825079,0.0,32.1804615127,65.7244621605,405.749818069,75.4847309888,83.4695,246.795587081
 12/04  12:00:00,252.590354483,37.6917113752,95.0905446834,0.0,32.1804615127,65.7244621605,332.337197279,61.8027274676,83.4695,187.064969812
 12/04  13:00:00,251.804568488,37.8268982531,94.8989584759,0.0,32.1804615127,65.7244621605,333.124880619,69.82491928,83.4695,179.830461339
 12/04  14:00:00,242.214453445,37.8359915701,94.988112733,0.0,32.1804615127,55.9779621605,347.609664624,86.0116387208,75.1392,186.458825903
 12/04  15:00:00,242.245129914,37.7599641763,95.127064522,0.0,32.1804615127,55.9779621605,331.545284195,85.4644002455,66.8089,179.27198395
 12/04  16:00:00,242.841953117,37.6786841467,95.8678312775,0.0,32.1804615127,55.9779621605,340.290657748,85.8940050122,75.1392,179.257452735
 12/04  17:00:00,262.146238386,37.2752096692,77.42941903,0.0,32.1804615127,60.9114621605,454.536269861,224.37410422,91.7998,138.362365641
 12/04  18:00:00,301.996972818,36.5950204149,73.2882330279,0.0,32.1804615127,77.5397301883,536.734045999,280.24517829,49.9818,206.50706771
 12/04  19:00:00,370.928430564,36.5950204149,88.154341426,0.0,77.122965704,86.2600435998,639.293066688,207.548772994,49.9818,381.762493693
 12/04  20:00:00,376.031228767,36.5950204149,85.681666683,0.0,102.647051061,80.1663183927,513.238103207,201.338771101,33.3212,278.578132106
 12/04  21:00:00,406.335492391,36.5950204149,90.6648557652,0.0,115.40909374,92.7192997104,509.444358417,203.374671787,33.3212,272.748486631
 12/04  22:00:00,392.425810314,36.5950204149,100.335610443,0.0,102.647051061,94.1340635361,645.234335803,209.409236203,24.9909,410.834199599
 12/04  23:00:00,306.692883348,36.5950204149,81.154365396,0.0,77.122965704,65.871452062,545.196704247,221.752531652,16.6606,306.783572595
 12/04  24:00:00,214.098731447,36.5950204149,56.6038853816,0.0,38.286128036,48.4199368926,417.184519853,237.898193309,8.3303,170.956026544
 12/05  01:00:00,159.286632709,31.199451012,46.4626963763,0.0,25.5240853573,30.610668775,187.126257347,46.0700756502,3.33212,137.724061697
 12/05  02:00:00,145.251701717,31.199451012,39.7550650674,0.0,19.418418834,29.3649097162,147.601654977,36.5294836156,3.33212,107.740051361
 12/05  03:00:00,133.938796385,31.199451012,36.3480375618,0.0,12.7620426787,28.1191506574,135.670176548,30.9338369948,3.33212,101.404219553
 12/05  04:00:00,131.57139763,31.199451012,33.9933866892,0.0,12.7620426787,28.1191506574,132.624446017,27.8915558338,3.33212,101.400770183
 12/05  05:00:00,139.166274741,31.199451012,34.3864925181,0.0,12.7620426787,28.1191506574,167.836053472,26.4609708792,3.33212,138.042962593
 12/05  06:00:00,175.138160062,31.199451012,42.7205805086,0.0,25.5240853573,30.610668775,270.185757204,25.7660493428,8.3303,236.089407861
 12/05  07:00:00,304.849285016,33.8972357135,71.8968156184,0.0,51.0481707146,78.1489452969,452.154066593,24.7785351488,16.6606,410.714931445
 12/05  08:00:00,378.395986579,36.5950204149,97.6129783933,0.0,64.3609230253,109.708623606,745.650589209,178.638808936,24.9909,542.020880273
 12/05  09:00:00,318.03057177,36.5950204149,83.1942020498,0.0,51.0481707146,80.7689615957,616.851695917,163.616050542,33.3212,419.914445375
 12/05  10:00:00,296.105546036,37.275021124,90.8101247661,0.0,51.0481707146,71.0224615957,446.760146874,64.3753071472,66.8089,315.575939727
 12/05  11:00:00,251.296571864,37.4179539232,94.8902577052,0.0,32.1804615127,65.7244621605,371.758230106,35.0954026739,83.4695,253.193327432
 12/05  12:00:00,252.536987451,37.4867368614,95.4006389203,0.0,32.1804615127,65.7244621605,285.835170111,20.9008861862,83.4695,181.464783925
 12/05  13:00:00,250.455937206,37.5349191407,93.6718836667,0.0,32.1804615127,65.7244621605,281.375698462,11.0435798066,83.4695,186.862618655
 12/05  14:00:00,205.141702982,37.5722393566,58.3915948021,0.0,32.1804615127,55.9779621605,276.792915963,22.0113093091,75.1392,179.642406654
 12/05  15:00:00,190.662542802,37.6004895668,43.9897185858,0.0,32.1804615127,55.9779621605,293.657007707,47.4896869091,66.8089,179.358420798
 12/05  16:00:00,192.911539716,37.6309481085,46.0382632981,0.0,32.1804615127,55.9779621605,369.945480847,110.672091197,75.1392,184.134189649
 12/05  17:00:00,230.0057026,37.2645090269,45.4621202475,0.0,32.1804615127,60.9114621605,426.209309394,193.945569969,91.7998,140.463939425
 12/05  18:00:00,283.923467748,36.5950204149,55.5368482591,0.0,32.1804615127,77.5397301883,534.702513927,278.047989018,49.9818,206.672724909
 12/05  19:00:00,356.488922074,36.5950204149,73.7456808791,0.0,77.122965704,86.2600435998,652.466527018,224.524114048,49.9818,377.960612971
 12/05  20:00:00,363.682873488,36.5950204149,73.7877554822,0.0,102.647051061,80.1663183927,526.055846687,212.257136965,33.3212,280.477509722
 12/05  21:00:00,396.163538469,36.5950204149,80.9120708449,0.0,115.40909374,92.7192997104,521.898617885,213.175209601,33.3212,275.402208284
 12/05  22:00:00,386.87342981,36.5950204149,95.1044471954,0.0,102.647051061,94.1340635361,655.126336026,218.561140042,24.9909,411.574295985
 12/05  23:00:00,300.628073325,36.5950204149,75.0980716198,0.0,77.122965704,65.871452062,555.09154215,230.818933258,16.6606,307.612008891
 12/05  24:00:00,208.420338432,36.5950204149,50.9274515196,0.0,38.286128036,48.4199368926,435.351204121,249.858100038,8.3303,177.162804084
 12/06  01:00:00,155.036192345,31.199451012,42.2284921607,0.0,25.5240853573,30.610668775,187.590254551,48.578491328,3.33212,135.679643223
 12/06  02:00:00,141.510438797,31.199451012,36.0269985232,0.0,19.418418834,29.3649097162,145.438148338,38.3451970686,3.33212,103.760831269
 12/06  03:00:00,131.69068263,31.199451012,34.1094449352,0.0,12.7620426787,28.1191506574,137.320963868,32.5584025948,3.33212,101.430441274
 12/06  04:00:00,130.842745013,31.199451012,33.2677055413,0.0,12.7620426787,28.1191506574,135.272523993,28.7193037282,3.33212,103.221100265
 12/06  05:00:00,138.367992546,31.199451012,34.2183062167,0.0,12.7620426787,28.1191506574,166.348089518,26.6958650141,3.33212,136.320104504
 12/06  06:00:00,173.99171901,31.199451012,42.2251153773,0.0,25.5240853573,30.610668775,277.899349298,25.9448824555,8.3303,243.624166842
 12/06  07:00:00,303.363884445,33.4476049299,71.5968189586,0.0,51.0481707146,78.1489452969,451.458637149,25.1108694322,16.6606,409.687167716
 12/06  08:00:00,374.707427131,36.6534867131,94.856037997,0.0,64.3609230253,109.708623606,753.189917861,182.32949324,24.9909,545.869524621
 12/06  09:00:00,305.400946513,36.5950204149,70.9838814009,0.0,51.0481707146,80.7689615957,663.838103344,213.225981809,33.3212,417.290921535
 12/06  10:00:00,268.553336136,37.2675404469,61.8095254933,0.0,51.0481707146,71.0224615957,572.562015688,186.877335721,66.8089,318.875779967
 12/06  11:00:00,211.458122582,37.4053789157,54.3842407538,0.0,32.1804615127,65.7244621605,451.383836951,120.692841754,83.4695,247.221495197
 12/06  12:00:00,212.741737209,37.4710434902,55.5521430242,0.0,32.1804615127,65.7244621605,342.550203248,71.8167185899,83.4695,187.263984658
 12/06  13:00:00,216.90151847,37.5186544363,60.5470159355,0.0,32.1804615127,65.7244621605,322.838956812,56.1458393132,83.4695,183.223617499
 12/06  14:00:00,210.105135417,37.5614133796,63.4478482231,0.0,32.1804615127,55.9779621605,318.98955492,60.3836204095,75.1392,183.46673451
 12/06  15:00:00,215.410992367,37.5995708864,68.7094042605,0.0,32.1804615127,55.9779621605,312.038998705,65.7659587822,66.8089,179.464139923
 12/06  16:00:00,213.570136827,37.6339650018,66.8109208489,0.0,32.1804615127,55.9779621605,339.529488588,84.5452859768,75.1392,179.845002611
 12/06  17:00:00,238.261161552,37.2614699241,53.9861746698,0.0,32.1804615127,60.9114621605,402.079274403,165.572295036,91.7998,144.707179367
 12/06  18:00:00,286.929909901,36.5950204149,58.9756866088,0.0,32.1804615127,77.5397301883,548.735607852,291.937504034,49.9818,206.816303818
 12/06  19:00:00,357.966560087,36.5950204149,75.2297647115,0.0,77.122965704,86.2600435998,668.965710206,238.500124721,49.9818,380.483785485
 12/06  20:00:00,363.984464277,36.5950204149,73.6629059582,0.0,102.647051061,80.1663183927,512.63004819,196.434732126,33.3212,282.874116064
 12/06  21:00:00,395.722716791,36.5950204149,80.0769168509,0.0,115.40909374,92.7192997104,505.42145163,196.931972155,33.3212,275.168279475
 12/06  22:00:00,385.317910946,36.5950204149,93.2536762912,0.0,102.647051061,94.1340635361,640.205241736,204.394646974,24.9909,410.819694763
 12/06  23:00:00,298.553508624,36.5950204149,73.0323434121,0.0,77.122965704,65.871452062,552.142588519,222.211593489,16.6606,313.27039503
 12/06  24:00:00,206.953718523,36.5950204149,49.4707389407,0.0,38.286128036,48.4199368926,422.15290485,243.01852659,8.3303,170.80407826
 12/07  01:00:00,153.248277864,31.199451012,40.4430211401,0.0,25.5240853573,30.610668775,188.846286586,47.3487217748,3.33212,138.165444811
 12/07  02:00:00,139.412821595,31.199451012,33.9354168014,0.0,19.418418834,29.3649097162,142.771051757,37.9861501188,3.33212,101.452781639
 12/07  03:00:00,128.187091794,31.199451012,30.6132650541,0.0,12.7620426787,28.1191506574,144.255228042,33.1146528846,3.33212,107.808455157
 12/07  04:00:00,126.380081537,31.199451012,28.8156937049,0.0,12.7620426787,28.1191506574,135.695612985,30.9013307976,3.33212,101.462162187
 12/07  05:00:00,134.652745075,31.199451012,30.5115303142,0.0,12.7620426787,28.1191506574,171.395467418,29.8906245618,3.33212,138.172722856
 12/07  06:00:00,170.328507141,31.199451012,38.5701303965,0.0,25.5240853573,30.610668775,274.402235083,29.5919759551,8.3303,236.479959128
 12/07  07:00:00,298.234220559,33.4476049299,66.47597791,0.0,51.0481707146,78.1489452969,457.647308884,28.826335309,16.6606,412.160373575
 12/07  08:00:00,373.062873492,36.5950204149,93.2445099807,0.0,64.3609230253,109.708623606,773.806473285,202.709343058,24.9909,546.106230227
 12/07  09:00:00,317.689067712,36.5950204149,83.3228875715,0.0,51.0481707146,80.7689615957,659.079497076,201.374992234,33.3212,424.383304842
 12/07  10:00:00,295.308491063,37.2692905418,89.7128718739,0.0,51.0481707146,71.0224615957,475.091847448,91.8910463577,66.8089,316.39190109
 12/07  11:00:00,243.268450494,37.4077391307,86.59825176,0.0,32.1804615127,65.7244621605,421.636810208,86.1896044821,83.4695,251.977705726
 12/07  12:00:00,251.634754605,37.4802601393,94.2316387525,0.0,32.1804615127,65.7244621605,368.03792883,97.1829339407,83.4695,187.385494889
 12/07  13:00:00,253.042582758,37.5990932993,96.3978986805,0.0,32.1804615127,65.7244621605,336.206782567,72.6182870757,83.4695,180.118995491
 12/07  14:00:00,242.973672759,37.6393413633,96.0769532319,0.0,32.1804615127,55.9779621605,326.035370472,64.1356974061,75.1392,186.760473066
 12/07  15:00:00,243.13584263,37.614654387,96.2964997431,0.0,32.1804615127,55.9779621605,311.044096233,64.6878916538,66.8089,179.547304579
 12/07  16:00:00,234.21620384,37.6430555889,87.382066835,0.0,32.1804615127,55.9779621605,333.762024842,78.5796328488,75.1392,180.043191993
 12/07  17:00:00,249.612019324,37.2695755475,65.1484709784,0.0,32.1804615127,60.9114621605,427.132789409,190.660445879,91.7998,144.672543531
 12/07  18:00:00,295.153869021,36.5950204149,66.8185569464,0.0,32.1804615127,77.5397301883,548.031478996,291.101928224,49.9818,206.947750772
 12/07  19:00:00,365.564507466,36.5950204149,82.8072191124,0.0,77.122965704,86.2600435998,652.227730595,218.308582138,49.9818,383.937348458
 12/07  20:00:00,371.582210814,36.5950204149,81.2473347153,0.0,102.647051061,80.1663183927,517.026098305,203.042075907,33.3212,280.662822398
 12/07  21:00:00,403.14737498,36.5950204149,87.4887002101,0.0,115.40909374,92.7192997104,515.363198636,202.358612808,33.3212,279.683385828
 12/07  22:00:00,392.150402486,36.5950204149,100.067836132,0.0,102.647051061,94.1340635361,643.147721656,205.102593841,24.9909,413.054227815
 12/07  23:00:00,304.966377947,36.5950204149,79.4328458141,0.0,77.122965704,65.871452062,541.439551712,216.941385538,16.6606,307.837566174
 12/07  24:00:00,212.493215516,36.5950204149,54.9993786114,0.0,38.286128036,48.4199368926,413.769236241,234.529892518,8.3303,170.909043723
 12/08  01:00:00,158.524405172,31.199451012,45.6979024672,0.0,25.5240853573,30.610668775,187.347449007,45.7955248391,3.33212,138.219804168
 12/08  02:00:00,145.307848233,31.199451012,39.8063102195,0.0,19.418418834,29.3649097162,147.200097611,36.024649632,3.33212,107.843327979
 12/08  03:00:00,134.267163916,31.199451012,36.6705622931,0.0,12.7620426787,28.1191506574,135.307458799,30.4910428671,3.33212,101.484295932
 12/08  04:00:00,130.93993218,31.199451012,33.3592122729,0.0,12.7620426787,28.1191506574,138.866956146,27.6917956941,3.33212,107.843040452
 12/08  05:00:00,138.478809464,31.199451012,33.697791739,0.0,12.7620426787,28.1191506574,168.207524505,26.6541210699,3.33212,138.221283435
 12/08  06:00:00,174.075886885,31.199451012,41.6572503591,0.0,25.5240853573,30.610668775,271.114353344,26.1108086877,8.3303,236.673244657
 12/08  07:00:00,302.205704977,33.8972357135,69.259161829,0.0,51.0481707146,78.1489452969,455.269703748,25.7101064722,16.6606,412.898997276
 12/08  08:00:00,376.006160201,36.5950204149,95.192522648,0.0,64.3609230253,109.708623606,774.280029085,202.401947956,24.9909,546.887181129
 12/08  09:00:00,311.565489944,36.5950204149,76.3662866104,0.0,51.0481707146,80.7689615957,682.832567716,224.783059722,33.3212,424.728307994
 12/08  10:00:00,275.295663013,37.0209932378,68.6708757627,0.0,51.0481707146,71.0224615957,592.4466133,207.263471194,66.8089,318.374242106
 12/08  11:00:00,212.835086189,37.2657601895,54.7221833292,0.0,32.1804615127,65.7244621605,545.07675728,210.070052114,83.4695,251.537205166
 12/08  12:00:00,211.720924915,37.447869643,52.8210235148,0.0,32.1804615127,65.7244621605,473.45811077,202.505232167,83.4695,187.483378604
 12/08  13:00:00,223.543301741,37.5179827846,65.5214560919,0.0,32.1804615127,65.7244621605,457.598491595,189.412846459,83.4695,184.716145136
 12/08  14:00:00,200.382382772,37.4948258761,51.8840008233,0.0,32.1804615127,55.9779621605,472.303827307,214.796153576,75.1392,182.368473731
 12/08  15:00:00,190.725772648,37.3150154895,42.3909934686,0.0,32.1804615127,55.9779621605,475.978923846,229.518072141,66.8089,179.651951705
