Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/08  16:00:00,188.290106747,37.2639914894,40.0268324282,0.0,32.1804615127,55.9779621605,501.066649966,239.354740726,75.1392,186.572709239
 12/08  17:00:00,223.893352831,36.9029143804,38.3679122342,0.0,32.1804615127,60.9114621605,460.937959528,230.535393583,91.7998,138.602765945
 12/08  18:00:00,277.892250247,36.5950204149,49.1921612368,0.0,32.1804615127,77.5397301883,501.881337537,237.680046391,49.9818,214.219491147
 12/08  19:00:00,350.430882746,36.5950204149,67.709011527,0.0,77.122965704,86.2600435998,671.572938526,246.069844507,49.9818,375.52129402
 12/08  20:00:00,357.308877546,36.5950204149,67.4461388673,0.0,102.647051061,80.1663183927,553.817859596,234.756864267,33.3212,285.739795329
 12/08  21:00:00,389.842715409,36.5950204149,74.6245053509,0.0,115.40909374,92.7192997104,536.770852083,224.15817267,33.3212,279.291479413
 12/08  22:00:00,379.749264288,36.5950204149,88.0078310114,0.0,102.647051061,94.1340635361,665.679084084,226.332743676,24.9909,414.355440408
 12/08  23:00:00,295.44334378,36.5950204149,69.9360395096,0.0,77.122965704,65.871452062,565.887713524,237.485282276,16.6606,311.741831248
 12/08  24:00:00,205.410680339,36.5950204149,47.9401749031,0.0,38.286128036,48.4199368926,425.822367434,246.498281733,8.3303,170.993785702
 12/09  01:00:00,154.092277143,31.199451012,39.0927848388,0.0,27.7269238854,30.610668775,189.596980865,47.9973302445,3.33212,138.26753062
 12/09  02:00:00,148.985034813,31.199451012,33.9406658521,0.0,27.7269238854,30.610668775,150.223550059,39.0211903956,3.33212,107.870239663
 12/09  03:00:00,127.91463093,31.199451012,30.3484756483,0.0,12.7620426787,28.1191506574,139.351301404,34.5062520304,3.33212,101.512929374
 12/09  04:00:00,125.318480626,31.199451012,27.764248579,0.0,12.7620426787,28.1191506574,143.909972817,32.7058672162,3.33212,107.871985601
 12/09  05:00:00,131.083829096,31.199451012,26.9578238861,0.0,12.7620426787,28.1191506574,174.637714382,33.0189316696,3.33212,138.286662712
 12/09  06:00:00,143.669691051,31.199451012,27.3060430536,0.0,12.7620426787,28.1191506574,214.252229495,34.8386345356,8.3303,171.083294959
 12/09  07:00:00,233.015251787,31.199451012,35.9114668364,0.0,42.6918050922,54.3732441037,298.201568028,36.015309394,16.6606,245.525658634
 12/09  08:00:00,293.240023766,36.6079557723,58.8068506097,0.0,42.6918050922,86.1019271793,694.420465072,255.815377187,24.9909,413.614187885
 12/09  09:00:00,357.613980556,36.5950204149,85.0111652361,0.0,57.6566862989,112.030105488,928.493659126,305.278712058,33.3212,589.893747068
 12/09  10:00:00,292.546723518,36.5976472373,66.8801586959,0.0,57.6566862989,83.6599452969,788.65302874,300.895888572,66.8089,420.948240168
 12/09  11:00:00,217.009186611,36.6257087811,45.5931483792,0.0,42.6918050922,68.9656133826,718.14999587,314.717512781,83.4695,319.96298309
 12/09  12:00:00,201.098087837,36.6555276274,37.997621736,0.0,34.9340096728,67.7198543238,663.135471316,323.437757967,83.4695,256.228213349
 12/09  13:00:00,194.479633552,36.6765414588,32.2152026378,0.0,34.9340096728,67.7198543238,596.922641142,325.588626278,83.4695,187.864514864
 12/09  14:00:00,183.099678786,36.6786338608,30.5516232044,0.0,34.9340096728,57.9733543238,595.021668331,332.332010878,75.1392,187.550457453
 12/09  15:00:00,181.289989244,36.6829341112,28.7370270894,0.0,34.9340096728,57.9733543238,587.575798651,340.453149677,66.8089,180.313748974
 12/09  16:00:00,179.155824142,36.6984262086,26.1102267176,0.484926918449,34.9340096728,57.9733543238,609.94129526,347.550935896,75.1392,187.251159363
 12/09  17:00:00,213.980959666,36.630251732,23.0430019621,0.79855174619,34.9340096728,62.9068543238,592.815447672,355.521779537,91.7998,145.493868135
 12/09  18:00:00,255.641663203,36.6177319081,28.9581272165,0.385589844176,34.9340096728,72.2186844194,621.3459778,393.074331642,49.9818,178.289846158
 12/09  19:00:00,331.817775251,36.5950204149,39.2199778757,0.0,87.0357390804,86.2600435998,669.355827575,403.983946413,49.9818,215.390081162
 12/09  20:00:00,338.617613679,36.6303494042,50.8412452174,0.408319893627,102.000620287,77.6748002752,721.873755501,407.29319642,33.3212,281.259359081
 12/09  21:00:00,357.684744359,36.6253024058,58.8484425064,0.178382984452,102.000620287,88.9820225341,729.455116406,415.898034454,33.3212,280.235881952
 12/09  22:00:00,349.789627975,36.6101614104,60.8918010129,0.0,102.000620287,91.6425454185,706.983018127,401.223993425,24.9909,280.768124702
 12/09  23:00:00,296.41954402,36.6177319081,60.6902847697,0.0,87.0357390804,65.871452062,828.585766257,400.077093527,16.6606,411.84807273
 12/09  24:00:00,201.359184922,36.5950204149,39.1955176326,0.0,42.6918050922,48.4199368926,662.845247689,414.929111316,8.3303,239.585836373
 12/10  01:00:00,151.170307839,31.2448739983,26.0006485042,0.966674223711,34.4311606118,33.1021868926,225.064625662,78.6922087202,3.33212,143.040296942
 12/10  02:00:00,144.088012823,31.2448739983,18.8646760729,0.976394179621,34.4311606118,33.1021868926,172.649068793,66.4301764504,3.33212,102.886772342
 12/10  03:00:00,122.281756052,31.2448739983,14.3906197111,1.11946204462,19.466279405,30.610668775,170.716866826,60.5168741367,3.33212,106.867872689
 12/10  04:00:00,119.790221945,31.2448739983,11.7927967666,1.23656288123,19.466279405,30.610668775,169.380864621,57.9883946552,3.33212,108.060349966
 12/10  05:00:00,127.024822716,31.2448739983,12.3759634904,1.31721650874,19.466279405,30.610668775,198.810416249,57.1233119171,3.33212,138.354984332
 12/10  06:00:00,140.553574686,31.2448739983,13.5909813073,1.38788061962,19.466279405,30.610668775,243.631610496,56.9809635324,8.3303,178.320346964
 12/10  07:00:00,221.509442088,31.2448739983,23.0959764188,1.26778195559,42.6918050922,54.3732441037,319.26891525,56.0319576188,16.6606,246.576357631
 12/10  08:00:00,292.684257455,36.6025909126,48.9257246505,0.0,49.3960418185,88.5934452969,790.760910013,351.42382285,24.9909,414.346187163
 12/10  09:00:00,349.178317876,36.6253024058,76.3947872666,0.0,57.6566862989,112.030105488,1015.52538505,393.768345548,33.3212,588.435839504
 12/10  10:00:00,275.383576999,36.6101614104,58.826737306,0.0,50.9524495726,81.1684271793,862.398849,370.476236836,66.8089,425.113712164
 12/10  11:00:00,210.384815898,36.6126849096,38.9000083989,0.0,42.6918050922,68.9656133826,771.636162714,367.249990686,83.4695,320.916672027
 12/10  12:00:00,200.657683356,36.6101614104,32.907952681,0.0,38.286128036,68.9656133826,711.911168986,372.01297665,83.4695,256.428692337
 12/10  13:00:00,195.340896909,36.6265704554,28.4606851004,0.0,38.286128036,68.9656133826,637.828137326,366.976059569,83.4695,187.382577758
 12/10  14:00:00,189.440598228,36.6146960038,41.4640654181,0.0610304969515,31.5818913096,56.727595265,611.152026994,353.552499009,75.1392,182.460327985
 12/10  15:00:00,185.809623696,36.6353213438,37.7909860202,0.0839754828965,31.5818913096,56.727595265,609.4169103,357.901881302,66.8089,184.706128998
 12/10  16:00:00,178.195416265,36.6031870157,30.2714035649,0.0,31.5818913096,56.727595265,634.675545869,379.702376026,75.1392,179.833969844
 12/10  17:00:00,206.615250383,36.5969130394,21.0156735486,0.0,31.5818913096,61.661095265,644.872224067,407.748695683,91.7998,145.323728384
 12/10  18:00:00,247.403133101,36.6101614104,25.6484337624,0.0,31.5818913096,70.9729253606,670.48065147,441.641466158,49.9818,178.857385312
 12/10  19:00:00,318.846469332,36.6025909126,35.3731149031,0.0,80.3315023541,83.7685254822,715.265202893,450.06867259,49.9818,215.214730303
 12/10  20:00:00,334.448344619,36.5950204149,47.0390775477,0.0,102.000620287,77.6748002752,763.834322424,449.999414109,33.3212,280.513708315
 12/10  21:00:00,362.955953268,36.6177319081,54.9297385021,0.0,108.704857014,91.4735406516,776.960067393,464.128288089,33.3212,279.510579304
 12/10  22:00:00,334.92797283,36.6177319081,55.0339134055,0.0,95.2963835608,89.1510273009,777.794424828,472.294006412,24.9909,280.509518415
 12/10  23:00:00,279.787759176,36.5950204149,53.0490502926,0.0,80.3315023541,63.3799339444,913.291202548,484.086083111,16.6606,412.544519437
 12/10  24:00:00,193.324416454,36.6328729035,30.6336023647,0.156801335146,42.6918050922,48.4199368926,753.547651285,508.571406178,8.3303,236.645945107
 12/11  01:00:00,131.533505566,31.2448739983,16.5080148779,2.28672530786,25.5240853573,30.610668775,231.469736796,89.7616429721,3.33212,138.375973823
 12/11  02:00:00,116.876614169,31.2448739983,9.17511978607,2.28762208255,19.418418834,29.3649097162,189.177985503,77.906813133,3.33212,107.93905237
 12/11  03:00:00,105.272735729,31.2448739983,5.32822974509,2.43641442306,12.7620426787,28.1191506574,177.414228867,72.5012198724,3.33212,101.580888995
 12/11  04:00:00,103.699583634,31.2448739983,3.6163074623,2.58392443973,12.7620426787,28.1191506574,181.975932554,70.6981111864,3.33212,107.945701368
 12/11  05:00:00,110.698084083,31.2448739983,3.96889392167,2.6560768319,12.7620426787,28.1191506574,211.500026294,69.7860299281,3.33212,138.381876366
 12/11  06:00:00,145.984797085,31.2448739983,11.6816435641,2.61932135758,25.5240853573,30.610668775,321.689590375,68.7047335185,8.3303,244.654556856
 12/11  07:00:00,272.697033632,31.2448739983,40.6496349204,2.51021554438,51.0481707146,78.1489452969,496.590179776,64.8819604962,16.6606,415.04761928
 12/11  08:00:00,347.033831517,36.6404434012,65.9843674661,0.630788557898,64.3609230253,109.708623606,1020.34083113,443.599514813,24.9909,551.750416318
 12/11  09:00:00,279.838036494,36.6404434012,44.1733112077,0.701365636467,51.0481707146,80.7689615957,940.442347541,483.323796972,33.3212,423.797350569
 12/11  10:00:00,243.001990624,36.6404434012,35.7752263157,0.533541871618,51.0481707146,71.0224615957,850.67246914,459.821838188,66.8089,324.041730952
 12/11  11:00:00,181.686917402,36.6404434012,23.3017001735,0.456895635669,32.1804615127,65.7244621605,795.337198395,461.478028267,83.4695,250.389670128
 12/11  12:00:00,190.865521156,36.6025909126,32.4280356733,0.0,32.1804615127,65.7244621605,700.433574165,429.187786019,83.4695,187.776288146
 12/11  13:00:00,204.621857336,36.6063761615,46.9815873085,0.00257555150013,32.1804615127,65.7244621605,676.264469104,405.34851623,83.4695,187.446452874
 12/11  14:00:00,201.875220445,36.6177319081,53.6750401049,0.247647725651,32.1804615127,55.9779621605,666.449690439,404.142961197,75.1392,187.167529242
 12/11  15:00:00,202.663949069,36.6177319081,54.3403502521,0.382631676792,32.1804615127,55.9779621605,649.787783257,403.055401444,66.8089,179.923481813
 12/11  16:00:00,193.143880267,36.6177319081,44.9384206177,0.271733448817,32.1804615127,55.9779621605,671.184574679,409.185446725,75.1392,186.859927954
 12/11  17:00:00,212.17481237,36.6101614104,26.558826122,0.0,32.1804615127,60.9114621605,664.351332796,433.77921463,91.7998,138.772318166
 12/11  18:00:00,256.54103464,36.6101614104,27.3049818295,0.0,32.1804615127,77.5397301883,764.558093411,499.873171402,49.9818,214.70312201
 12/11  19:00:00,327.60100475,36.6253024058,44.3684044417,0.0,77.122965704,86.2600435998,945.022152527,508.739227637,49.9818,386.30112489
 12/11  20:00:00,334.678867256,36.6063761615,43.9443368384,0.0,102.647051061,80.1663183927,799.601394814,484.477455779,33.3212,281.802739035
 12/11  21:00:00,364.148138567,36.6025909126,47.9999828545,0.0,115.40909374,92.7192997104,819.380022536,505.181150291,33.3212,280.877672245
 12/11  22:00:00,353.840619444,36.6177319081,61.2334940284,0.0,102.647051061,94.1340635361,961.522519295,520.066025319,24.9909,416.465593976
 12/11  23:00:00,270.103677872,36.6404434012,43.8847590678,0.128893049316,77.122965704,65.871452062,845.407832815,511.776361227,16.6606,316.970871589
 12/11  24:00:00,178.246804153,36.6404434012,19.2936967243,0.826267780951,38.286128036,48.4199368926,712.2774692,531.178966358,8.3303,172.768202842
 12/12  01:00:00,126.705587086,31.2448739983,11.0130266362,2.96932669936,25.5240853573,30.610668775,241.856809397,94.9418844608,3.33212,143.582804936
 12/12  02:00:00,116.60058789,31.2448739983,8.13744763477,3.05531290081,19.418418834,29.3649097162,187.600532326,82.6557007945,3.33212,101.612711532
 12/12  03:00:00,106.844289428,31.2448739983,6.10611658256,3.23643616024,12.7620426787,28.1191506574,188.300169934,77.0058216105,3.33212,107.962228323
 12/12  04:00:00,104.839766394,31.2448739983,3.88258202104,3.4618045904,12.7620426787,28.1191506574,180.387642485,75.4527753789,3.33212,101.602747106
 12/12  05:00:00,113.305629676,31.2448739983,5.07095948527,3.53232268854,12.7620426787,28.1191506574,222.33828337,73.9515792579,3.33212,145.054584112
 12/12  06:00:00,146.112054495,31.2448739983,10.3701224486,3.41997546468,25.5240853573,30.610668775,316.735478309,70.9771342737,8.3303,237.428044036
 12/12  07:00:00,268.722138843,31.2448739983,35.1352586053,3.32864866247,51.0481707146,78.1489452969,501.326453849,67.084990773,16.6606,417.580863076
 12/12  08:00:00,344.224196549,36.6404434012,61.4007243877,1.39687015093,64.3609230253,109.708623606,1043.59639452,463.675777215,24.9909,554.929717304
 12/12  09:00:00,280.992411956,36.6404434012,44.4289873597,0.912211038939,51.0481707146,80.7689615957,937.51694491,476.031246692,33.3212,428.164498218
 12/12  10:00:00,252.052938276,36.6215171569,45.4949827482,0.0962099487702,51.0481707146,71.0224615957,790.313670349,402.498745948,66.8089,321.006024401
 12/12  11:00:00,201.844497866,36.601329163,44.2370125338,0.0,32.1804615127,65.7244621605,707.684783744,368.273307182,83.4695,255.941976561
 12/12  12:00:00,212.487173784,36.6838520702,54.1597167716,0.0123799802997,32.1804615127,65.7244621605,598.712131784,327.350358688,83.4695,187.892273096
 12/12  13:00:00,222.405115336,36.8167612101,64.5277213335,0.207704515413,32.1804615127,65.7244621605,562.518120846,291.486750012,83.4695,187.561870834
 12/12  14:00:00,215.411318936,36.8294798994,67.2559020708,0.185240779465,32.1804615127,55.9779621605,543.591337357,286.741065091,75.1392,181.711072266
 12/12  15:00:00,205.287702996,36.8053017158,57.0068587634,0.350068149877,32.1804615127,55.9779621605,550.747492732,298.396970748,66.8089,185.541621983
 12/12  16:00:00,191.834178109,36.8066530891,43.1319029117,0.81131692886,32.1804615127,55.9779621605,574.138547916,312.047759234,75.1392,186.951588682
 12/12  17:00:00,216.856166421,36.6329996527,31.1551595442,0.369150645134,32.1804615127,60.9114621605,545.468291416,314.835118787,91.7998,138.833372629
 12/12  18:00:00,265.03673213,36.6152084088,36.1402984231,0.037944479048,32.1804615127,77.5397301883,628.845240369,364.05183165,49.9818,214.811608719
 12/12  19:00:00,333.796656682,36.6025909126,50.8604047465,0.0,77.122965704,86.2600435998,848.932707686,412.429909533,49.9818,386.520998153
 12/12  20:00:00,339.002271392,36.6051144119,48.8712384363,0.0,102.647051061,80.1663183927,745.131017719,429.425215639,33.3212,282.38460208
 12/12  21:00:00,369.81600368,36.6025909126,54.2509505802,0.0,115.40909374,92.7192997104,764.052994922,449.570029406,33.3212,281.161765516
 12/12  22:00:00,359.443970894,36.6101614104,67.3667493281,0.0,102.647051061,94.1340635361,895.060711337,450.364905723,24.9909,419.704905614
 12/12  23:00:00,274.119977625,36.6101614104,48.2431862398,0.0,77.122965704,65.871452062,792.548158671,460.738719309,16.6606,315.148839362
 12/12  24:00:00,184.003128961,36.6063761615,26.1512604509,0.0,38.286128036,48.4199368926,661.642966299,475.079712269,8.3303,178.23295403
 12/13  01:00:00,130.679550393,31.2448739983,16.1333213168,1.81138406103,25.5240853573,30.610668775,228.317309873,86.4883498549,3.33212,138.496840018
 12/13  02:00:00,118.221427185,31.2448739983,10.7879449876,2.01138254359,19.418418834,29.3649097162,187.194702342,76.9073163987,3.33212,106.955265944
 12/13  03:00:00,108.426087554,31.2448739983,8.61619112916,2.29070362763,12.7620426787,28.1191506574,178.890791848,72.8859132921,3.33212,102.672758555
 12/13  04:00:00,107.546810088,31.2448739983,7.51768355054,2.51879982044,12.7620426787,28.1191506574,182.537745636,71.2077537864,3.33212,107.99787185
 12/13  05:00:00,114.215674583,31.2448739983,7.38002781292,2.75071835309,12.7620426787,28.1191506574,212.798584856,70.9535875199,3.33212,138.512877336
 12/13  06:00:00,144.838267064,31.2448739983,10.2310758587,2.91936657533,25.5240853573,30.610668775,325.0929349,71.7148123957,8.3303,245.047822504
 12/13  07:00:00,268.476341414,31.2448739983,36.1484782236,2.79907261244,51.0481707146,78.1489452969,500.872575019,67.7256442343,16.6606,416.486330784
 12/13  08:00:00,346.821563703,36.6404434012,65.8177667701,0.645676707461,64.3609230253,109.708623606,1016.27427886,436.33901077,24.9909,554.944368086
 12/13  09:00:00,291.220923489,36.6177319081,56.3455719892,0.0796575577866,51.0481707146,80.7689615957,903.079992155,441.558606737,33.3212,428.200185418
 12/13  10:00:00,270.885743325,36.6063761615,64.4930602118,0.0,51.0481707146,71.0224615957,759.644909682,368.215865298,66.8089,324.620144383
 12/13  11:00:00,224.475743681,36.6495711609,66.8376488615,0.0,32.1804615127,65.7244621605,661.339281684,324.237385294,83.4695,253.63239639
 12/13  12:00:00,233.796373795,36.8346205287,75.2150582076,0.0957455453219,32.1804615127,65.7244621605,562.351984486,288.609128535,83.4695,190.273355951
 12/13  13:00:00,240.730686382,36.9662361989,82.882576883,0.0,32.1804615127,65.7244621605,533.145052671,262.103094539,83.4695,187.572458132
 12/13  14:00:00,232.823452642,36.9881991118,84.667707141,0.0,32.1804615127,55.9779621605,514.739048564,259.140128864,75.1392,180.4597197
 12/13  15:00:00,229.463146106,36.9962683876,81.3144642243,0.0,32.1804615127,55.9779621605,514.572005354,260.720332521,66.8089,187.042772833
 12/13  16:00:00,216.825049971,36.9694366757,68.7516071775,0.0,32.1804615127,55.9779621605,524.993866701,262.799930707,75.1392,187.054735994
 12/13  17:00:00,230.044650532,36.641993463,44.708422654,0.0,32.1804615127,60.9114621605,504.239706172,273.552331029,91.7998,138.887575143
 12/13  18:00:00,274.265890986,36.6063761615,45.1160426196,0.355266122848,32.1804615127,77.5397301883,583.639281784,318.696353547,49.9818,214.961128237
 12/13  19:00:00,344.258180769,36.6177319081,60.6617837639,0.74749583472,77.122965704,86.2600435998,783.589281075,346.163138384,49.9818,387.444342692
 12/13  20:00:00,350.162127186,36.6139466592,59.2133445958,0.522372869381,102.647051061,80.1663183927,667.120041415,351.395373139,33.3212,282.403468276
 12/13  21:00:00,381.332656557,36.6025909126,65.4025176687,0.177757441965,115.40909374,92.7192997104,673.764058972,353.312363714,33.3212,287.130495259
 12/13  22:00:00,371.368333199,36.6101614104,78.9364521667,0.259232038505,102.647051061,94.1340635361,797.750898363,352.787626623,24.9909,419.97237174
 12/13  23:00:00,286.650931734,36.6253024058,60.8169327972,0.214399597025,77.122965704,65.871452062,676.150686407,345.192195189,16.6606,314.297891218
 12/13  24:00:00,194.265955495,36.6025909126,36.6994317633,0.0,38.286128036,48.4199368926,535.995940113,353.053832925,8.3303,174.611807188
 12/14  01:00:00,139.866853093,31.2448739983,26.5072016112,0.596464912853,25.5240853573,30.610668775,211.324893289,68.8661775101,3.33212,139.126595779
 12/14  02:00:00,126.500156354,31.2448739983,20.4869204109,0.572643448169,19.418418834,29.3649097162,168.476994892,57.6805362864,3.33212,107.464338606
 12/14  03:00:00,116.083475947,31.2448739983,17.9667193682,0.579818281697,12.7620426787,28.1191506574,162.938003885,51.5805757862,3.33212,108.025308099
 12/14  04:00:00,115.460010723,31.2448739983,17.4028859295,0.527237283761,12.7620426787,28.1191506574,152.806826044,47.8117416907,3.33212,101.662964354
 12/14  05:00:00,124.127086686,31.2448739983,19.554555665,0.462107721658,12.7620426787,28.1191506574,193.825771426,45.3301758566,3.33212,145.16347557
 12/14  06:00:00,161.080803489,31.2448739983,29.0443359932,0.304168413384,25.5240853573,30.610668775,293.710196316,43.7008129604,8.3303,241.679083356
 12/14  07:00:00,288.091513672,31.2297330028,58.4933036166,0.060287039823,51.0481707146,78.1489452969,478.890001401,40.5089874437,16.6606,421.720413958
 12/14  08:00:00,364.215314349,36.6399535969,84.2440171256,0.0532958071924,64.3609230253,109.708623606,814.411880208,232.907911331,24.9909,556.513068877
 12/14  09:00:00,298.241089218,36.6101614104,63.7950636785,0.0160787317833,51.0481707146,80.7689615957,711.410627476,254.581679993,33.3212,423.507747483
 12/14  10:00:00,269.416273904,36.978881549,62.760725196,0.0838357600942,51.0481707146,71.0224615957,626.361133103,230.078311008,66.8089,329.473922095
 12/14  11:00:00,225.282287447,37.3316179401,67.3743278185,0.0,32.1804615127,65.7244621605,526.773770666,191.659730111,83.4695,251.644540555
 12/14  12:00:00,235.685366357,37.4404808476,77.8543995318,0.0,32.1804615127,65.7244621605,410.150690316,134.151188637,83.4695,192.530001678
 12/14  13:00:00,242.017694519,37.4919012936,85.3892103393,0.0,32.1804615127,65.7244621605,357.252578149,86.0541803606,83.4695,187.728897788
 12/14  14:00:00,233.385673772,37.5352159785,86.6443738619,0.0,32.1804615127,55.9779621605,319.711042043,62.0198739303,75.1392,182.551968113
 12/14  15:00:00,224.373733783,37.5713799847,77.6170902003,0.0,32.1804615127,55.9779621605,328.607449614,76.7220839283,66.8089,185.076465686
 12/14  16:00:00,210.418883388,37.6038503862,63.5074359599,0.0,32.1804615127,55.9779621605,397.72898416,135.447161017,75.1392,187.142623143
 12/14  17:00:00,235.772432162,37.1994099392,50.5030696945,0.0,32.1804615127,60.9114621605,545.07520699,312.511038013,91.7998,140.764368977
 12/14  18:00:00,283.978316102,36.5950204149,55.2730324877,0.0,32.1804615127,77.5397301883,508.601257121,245.422690969,49.9818,213.196766152
 12/14  19:00:00,354.979030029,36.5950204149,72.2539343457,0.0,77.122965704,86.2600435998,671.50118293,233.543768985,49.9818,387.975613946
 12/14  20:00:00,360.683286859,36.5950204149,70.3793632084,0.0,102.647051061,80.1663183927,555.293873533,231.398583767,33.3212,290.574089766
 12/14  21:00:00,391.689305297,36.5950204149,76.0591531459,0.0,115.40909374,92.7192997104,547.734414125,232.830162809,33.3212,281.583051317
 12/14  22:00:00,381.088303182,36.5950204149,89.0330118053,0.0,102.647051061,94.1340635361,680.595247411,237.501632588,24.9909,418.102714823
 12/14  23:00:00,295.668302971,36.5950204149,70.1509592845,0.0,77.122965704,65.871452062,585.723869512,250.611883759,16.6606,318.451385754
 12/14  24:00:00,204.204563296,36.5950204149,46.7177916676,0.0,38.286128036,48.4199368926,456.925482074,270.196918102,8.3303,178.398263972
 12/15  01:00:00,148.854682247,31.199451012,36.0769280688,0.0,25.5240853573,30.610668775,196.151551558,54.2310886598,3.33212,138.588342898
 12/15  02:00:00,135.060568809,31.199451012,29.6081269684,0.0,19.418418834,29.3649097162,156.471080397,45.0858772595,3.33212,108.053083137
 12/15  03:00:00,123.944137487,31.199451012,26.3983025777,0.0,12.7620426787,28.1191506574,147.782513409,39.6635139174,3.33212,104.786879492
 12/15  04:00:00,121.530552856,31.199451012,23.9962586171,0.0,12.7620426787,28.1191506574,145.83006063,37.5332589449,3.33212,104.964681685
 12/15  05:00:00,129.652548122,31.199451012,24.9102188799,0.0,12.7620426787,28.1191506574,185.365453407,37.1163429992,3.33212,144.916990408
 12/15  06:00:00,165.377541495,31.199451012,32.9953498652,0.0,25.5240853573,30.610668775,285.658027927,37.4728946022,8.3303,239.854833325
 12/15  07:00:00,291.10902639,31.199451012,60.8642583581,0.0,51.0481707146,78.1489452969,477.190695018,36.5618374084,16.6606,423.96825761
 12/15  08:00:00,370.638225869,36.6055306606,86.8962040801,0.0,64.3609230253,109.708623606,826.820132956,243.092726978,24.9909,558.736505979
 12/15  09:00:00,313.459489212,36.5950204149,78.2091259592,0.0,51.0481707146,80.7689615957,724.74131997,266.578705092,33.3212,424.841414878
 12/15  10:00:00,292.079716017,36.8302966872,85.5714987939,0.0,51.0481707146,71.0224615957,626.340650155,230.471214601,66.8089,329.060535554
 12/15  11:00:00,248.376001514,37.2397924526,90.2836107365,0.0,32.1804615127,65.7244621605,544.196785408,207.164074495,83.4695,253.563210913
 12/15  12:00:00,253.670134918,37.4811360234,95.9259143586,0.0,32.1804615127,65.7244621605,375.057613612,99.626623525,83.4695,191.961490087
 12/15  13:00:00,253.289890467,37.5936672188,96.6303480263,0.0,32.1804615127,65.7244621605,336.385109984,65.0756234711,83.4695,187.839986513
 12/15  14:00:00,243.222211108,37.6231838354,96.3072215321,0.0,32.1804615127,55.9779621605,332.438439148,69.768399675,75.1392,187.530839473
 12/15  15:00:00,234.022552576,37.5990500348,87.2042638049,0.0,32.1804615127,55.9779621605,320.317722091,73.2210604843,66.8089,180.287761606
 12/15  16:00:00,217.838432486,37.6298612373,71.0288507178,0.0,32.1804615127,55.9779621605,352.133197831,89.7653244583,75.1392,187.228673373
 12/15  17:00:00,242.591284105,37.258121395,58.3486853771,0.0,32.1804615127,60.9114621605,382.37996692,144.961121321,91.7998,145.619045599
 12/15  18:00:00,292.218424589,36.5950204149,64.8046387198,0.0,32.1804615127,77.5397301883,475.409739865,210.245781364,49.9818,215.182158501
 12/15  19:00:00,363.759292763,36.5950204149,82.1018819514,0.0,77.122965704,86.2600435998,639.679626996,201.119159031,49.9818,388.578667965
 12/15  20:00:00,369.595134966,36.5950204149,80.8840346765,0.0,102.647051061,80.1663183927,477.364331584,161.131274788,33.3212,282.911856796
 12/15  21:00:00,400.936795722,36.5950204149,86.1900471775,0.0,115.40909374,92.7192997104,546.213271615,223.11422838,33.3212,289.777843235
 12/15  22:00:00,390.173978869,36.5950204149,98.3994854465,0.0,102.647051061,94.1340635361,656.084683009,212.315822234,24.9909,418.777960775
 12/15  23:00:00,302.818665742,36.5950204149,77.2856112032,0.0,77.122965704,65.871452062,556.864318674,221.392094091,16.6606,318.811624583
 12/15  24:00:00,210.478483389,36.5950204149,52.9816677048,0.0,38.286128036,48.4199368926,429.279038426,244.048331289,8.3303,176.900407137
 12/16  01:00:00,157.418605376,31.199451012,42.4031967475,0.0,27.7269238854,30.610668775,192.366856283,48.8388071742,3.33212,140.195929109
 12/16  02:00:00,150.350379613,31.199451012,35.2937973072,0.0,27.7269238854,30.610668775,151.867332082,40.4587312919,3.33212,108.07648079
 12/16  03:00:00,127.138538565,31.199451012,29.5624942366,0.0,12.7620426787,28.1191506574,141.964570972,36.9071106928,3.33212,101.725340279
 12/16  04:00:00,124.143351415,31.199451012,26.5820171335,0.0,12.7620426787,28.1191506574,147.330835953,35.908717455,3.33212,108.089998498
 12/16  05:00:00,131.468120394,31.199451012,27.3324384475,0.0,12.7620426787,28.1191506574,182.514767205,35.9849615885,3.33212,143.197685616
 12/16  06:00:00,144.206022551,31.199451012,27.8320151221,0.0,12.7620426787,28.1191506574,219.385019732,37.1862479204,8.3303,173.868471811
 12/16  07:00:00,233.555093994,31.199451012,36.4464459527,0.0,42.6918050922,54.3732441037,307.096946081,38.3548955059,16.6606,252.081450576
 12/16  08:00:00,301.213760851,36.6060728842,63.9887381544,0.0,42.6918050922,86.1019271793,700.611913961,254.132828278,24.9909,421.488185683
 12/16  09:00:00,371.310982515,36.5950204149,98.7245610992,0.0,57.6566862989,112.030105488,879.223770536,250.995190219,33.3212,594.907380316
 12/16  10:00:00,327.273138186,37.0046491478,101.18092464,0.0,57.6566862989,83.6599452969,704.862687791,205.80856904,66.8089,432.24521875
 12/16  11:00:00,270.017615066,37.3999474909,98.5236088511,0.0,42.6918050922,68.9656133826,546.258288356,140.410206524,83.4695,322.378581832
 12/16  12:00:00,258.321739198,37.5824901428,95.9205826623,0.0,34.9340096728,67.7198543238,418.627076951,73.8015154674,83.4695,261.356061484
 12/16  13:00:00,257.083834199,37.6897290148,95.6003943049,0.0,34.9340096728,67.7198543238,331.238118257,55.6275987176,83.4695,192.141019539
 12/16  14:00:00,247.375312717,37.7173833387,95.6345051482,0.0,34.9340096728,57.9733543238,319.653583439,56.2759714326,75.1392,188.238412007
 12/16  15:00:00,245.529390046,37.6127454443,93.9339292716,0.0,34.9340096728,57.9733543238,321.343379077,66.605896623,66.8089,187.928582454
 12/16  16:00:00,233.206124413,37.6420068276,81.617101202,0.0,34.9340096728,57.9733543238,343.457154498,80.3738234709,75.1392,187.944131027
 12/16  17:00:00,253.751277194,37.2668615627,64.7516140402,0.0,34.9340096728,62.9068543238,378.36986296,140.667243939,91.7998,145.902819021
 12/16  18:00:00,288.315565646,36.5950204149,63.2465821933,0.0,34.9340096728,72.2186844194,492.048195593,257.728652744,49.9818,184.337742849
 12/16  19:00:00,363.747534571,36.5975306064,71.9821890869,0.0,87.0357390804,86.2600435998,484.818483873,216.315122738,49.9818,218.521561135
 12/16  20:00:00,370.185303485,36.5950204149,83.663638019,0.0,102.000620287,77.6748002752,509.381427256,189.18308999,33.3212,286.877137266
 12/16  21:00:00,389.487696552,36.5950204149,91.5414770536,0.0,102.000620287,88.9820225341,503.479103924,184.33924537,33.3212,285.818658554
 12/16  22:00:00,380.611595069,36.5950204149,91.9689076797,0.0,102.000620287,91.6425454185,515.567513553,203.087325659,24.9909,287.489287894
 12/16  23:00:00,324.730369222,36.5950204149,89.1540456316,0.0,87.0357390804,65.871452062,637.921843509,200.789803064,16.6606,420.471440445
 12/16  24:00:00,226.706893875,36.5950204149,64.7236152738,0.0,42.6918050922,48.4199368926,469.946409966,215.615734804,8.3303,246.000375162
 12/17  01:00:00,174.179281595,31.199451012,49.8953458017,0.0,34.4311606118,33.1021868926,185.338301014,43.0881134695,3.33212,138.918067545
 12/17  02:00:00,165.509885208,31.199451012,41.194687412,0.0,34.4311606118,33.1021868926,146.4316163,34.8235486667,3.33212,108.275947634
 12/17  03:00:00,142.603705176,31.199451012,35.7700438906,0.0,19.466279405,30.610668775,142.519757633,30.9132531663,3.33212,108.274384466
 12/17  04:00:00,139.004339659,31.199451012,32.1830030558,0.0,19.466279405,30.610668775,141.121381156,29.5115207348,3.33212,108.277740421
 12/17  05:00:00,145.152400183,31.199451012,31.7663004137,0.0,19.466279405,30.610668775,178.485098348,29.8184607817,3.33212,145.334517566
 12/17  06:00:00,158.573371718,31.199451012,32.9459649285,0.0,19.466279405,30.610668775,218.192506624,30.9125723422,8.3303,178.949634282
 12/17  07:00:00,242.875072161,33.8972357135,43.064479228,0.0,42.6918050922,54.3732441037,295.820339193,31.2216516897,16.6606,247.938087503
 12/17  08:00:00,315.469106809,36.5950204149,69.1805641197,0.0,49.3960418185,88.5934452969,665.168598811,215.689199424,24.9909,424.488499387
 12/17  09:00:00,371.796887137,36.5950204149,99.230351019,0.0,57.6566862989,112.030105488,861.829206443,226.908628426,33.3212,601.599378017
 12/17  10:00:00,311.862699836,37.1886717287,94.9393341167,0.0,50.9524495726,81.1684271793,682.749529095,187.740426941,66.8089,428.200202153
 12/17  11:00:00,249.214621995,37.4096181618,78.31044573,0.0,42.6918050922,68.9656133826,516.149865718,103.623281526,83.4695,329.057084192
 12/17  12:00:00,233.712485754,37.471678191,67.0042553822,0.0,38.286128036,68.9656133826,418.45169993,77.151113825,83.4695,257.831086105
 12/17  13:00:00,226.04309295,37.5184980022,60.2233231541,0.0,38.286128036,68.9656133826,347.742988259,75.8663538255,83.4695,188.407134434
 12/17  14:00:00,208.708363955,37.557344693,61.7598057167,0.0,31.5818913096,56.727595265,368.645505504,100.071597921,75.1392,193.434707584
 12/17  15:00:00,201.265135228,37.5683023184,53.4086109509,0.0,31.5818913096,56.727595265,529.939661334,281.437922753,66.8089,181.692838581
 12/17  16:00:00,196.011485153,37.4911834915,47.3667174162,0.0,31.5818913096,56.727595265,534.535928882,271.971995884,75.1392,187.424732998
 12/17  17:00:00,229.590269955,37.0769812462,43.73448951,0.0,31.5818913096,61.661095265,467.010474557,229.468953578,91.7998,145.74172098
 12/17  18:00:00,271.930127958,36.5950204149,50.4501679812,0.0,31.5818913096,70.9729253606,453.900210677,224.401463965,49.9818,179.516946713
 12/17  19:00:00,344.940313894,36.5950204149,61.7430015543,0.0,80.3315023541,83.7685254822,491.937705784,219.120476787,49.9818,222.835428997
 12/17  20:00:00,360.639080073,36.5950204149,73.5032589619,0.0,102.000620287,77.6748002752,524.371686667,207.942225629,33.3212,283.108261038
 12/17  21:00:00,389.693572852,36.5950204149,82.0384846985,0.0,108.704857014,91.4735406516,524.346357507,208.644967189,33.3212,282.380190317
 12/17  22:00:00,362.796992082,36.5950204149,83.302561008,0.0,95.2963835608,89.1510273009,524.148059,209.836708805,24.9909,289.320450195
 12/17  23:00:00,307.646471713,36.5950204149,81.3228788911,0.0,80.3315023541,63.3799339444,652.329878642,218.285135358,16.6606,417.384143284
 12/17  24:00:00,220.00243786,36.5950204149,58.0304449194,0.0,42.6918050922,48.4199368926,488.665030876,234.990596443,8.3303,245.344134433
 12/18  01:00:00,156.425006857,31.199451012,43.6089855317,0.0,25.5240853573,30.610668775,193.13858208,46.6332705363,3.33212,143.173191544
 12/18  02:00:00,141.359458491,31.199451012,35.8751567549,0.0,19.418418834,29.3649097162,144.911199772,37.6906847383,3.33212,103.888395033
 12/18  03:00:00,129.262006693,31.199451012,31.6834440969,0.0,12.7620426787,28.1191506574,144.897539544,33.4170226758,3.33212,108.148396869
 12/18  04:00:00,126.412450726,31.199451012,28.845692719,0.0,12.7620426787,28.1191506574,143.806306527,32.3275755677,3.33212,108.14661096
 12/18  05:00:00,133.000732507,31.199451012,28.8598809756,0.0,12.7620426787,28.1191506574,175.042394139,32.9379889752,3.33212,138.772285164
 12/18  06:00:00,168.436886879,31.199451012,36.679792281,0.0,25.5240853573,30.610668775,288.555523637,34.2429666972,8.3303,245.98225694
 12/18  07:00:00,296.280636405,32.9979741463,64.9641155899,0.0,51.0481707146,78.1489452969,478.229086022,33.4843629059,16.6606,428.084123116
 12/18  08:00:00,371.251048239,36.5950204149,88.5882254735,0.0,64.3609230253,109.708623606,819.484554361,232.087784517,24.9909,562.405869844
 12/18  09:00:00,299.878658665,36.5950204149,65.4473243753,0.0,51.0481707146,80.7689615957,715.573998043,254.510070088,33.3212,427.742727955
 12/18  10:00:00,266.247374785,36.9686975172,59.6879845734,0.0,51.0481707146,71.0224615957,628.257633999,230.089599379,66.8089,331.35913462
 12/18  11:00:00,213.662889661,37.3429760534,55.6145647291,0.0,32.1804615127,65.7244621605,544.330868141,203.748527757,83.4695,257.112840383
 12/18  12:00:00,210.561000294,37.4614556765,52.889237286,0.0,32.1804615127,65.7244621605,387.127386012,115.220021482,83.4695,188.43786453
 12/18  13:00:00,210.931686299,37.5096830447,54.4923844617,0.0,32.1804615127,65.7244621605,342.852428552,70.4542459347,83.4695,188.928682618
 12/18  14:00:00,198.34428753,37.5478050153,51.6941111181,0.0,32.1804615127,55.9779621605,332.053004947,68.10842298,75.1392,188.805381967
 12/18  15:00:00,198.067720512,37.58416422,51.3901084729,0.0,32.1804615127,55.9779621605,330.85666678,78.288539536,66.8089,185.759227244
 12/18  16:00:00,195.008613102,37.6174919941,48.3002743796,0.0,32.1804615127,55.9779621605,356.029599161,93.3812752952,75.1392,187.509123866
 12/18  17:00:00,229.368579709,37.2495727015,45.3209305295,0.0,32.1804615127,60.9114621605,353.906269867,116.309250543,91.7998,145.797219324
 12/18  18:00:00,282.975104261,36.5950204149,56.0890085045,0.0,32.1804615127,77.5397301883,388.915604787,123.282166161,49.9818,215.651638626
 12/18  19:00:00,354.248452966,36.5950204149,73.2043371443,0.0,77.122965704,86.2600435998,600.825772943,160.591515377,49.9818,390.252457566
 12/18  20:00:00,360.825566982,36.5950204149,71.9956541037,0.0,102.647051061,80.1663183927,513.212711097,188.269901565,33.3212,291.621609532
 12/18  21:00:00,392.981960477,36.5950204149,78.8437745425,0.0,115.40909374,92.7192997104,477.391113714,157.280949383,33.3212,286.78896433
 12/18  22:00:00,383.192827635,36.5950204149,92.6866564361,0.0,102.647051061,94.1340635361,590.435336241,139.913662949,24.9909,425.530773291
 12/18  23:00:00,297.633916699,36.5950204149,72.5884476804,0.0,77.122965704,65.871452062,615.626068197,279.137494129,16.6606,319.827974068
 12/18  24:00:00,205.036322409,36.5950204149,47.5434210528,0.0,38.286128036,48.4199368926,443.02852174,255.933297712,8.3303,178.764924028
 12/19  01:00:00,151.361830755,31.199451012,38.5490637415,0.0,25.5240853573,30.610668775,192.026378214,49.8912438258,3.33212,138.803014389
 12/19  02:00:00,138.380346937,31.199451012,32.8916534499,0.0,19.418418834,29.3649097162,152.030460672,40.5250088006,3.33212,108.173331871
 12/19  03:00:00,127.467139366,31.199451012,29.8795609609,0.0,12.7620426787,28.1191506574,147.188884229,35.6849894798,3.33212,108.171774749
 12/19  04:00:00,125.886533937,31.199451012,28.3075009234,0.0,12.7620426787,28.1191506574,145.079587659,33.5781904835,3.33212,108.169277175
 12/19  05:00:00,133.795009835,31.199451012,29.0103363756,0.0,12.7620426787,28.1191506574,175.478620699,33.3260142438,3.33212,138.820486455
 12/19  06:00:00,169.205353044,31.199451012,36.7831146823,0.0,25.5240853573,30.610668775,288.649464575,34.1641493794,8.3303,246.155015196
 12/19  07:00:00,299.245961134,33.8972357135,66.2957217115,0.0,51.0481707146,78.1489452969,479.009289241,32.7312281363,16.6606,429.617461104
 12/19  08:00:00,374.886176493,36.5950204149,91.2807729462,0.0,64.3609230253,109.708623606,799.802196379,211.201962269,24.9909,563.60933411
 12/19  09:00:00,313.012625818,36.5950204149,77.7965100977,0.0,51.0481707146,80.7689615957,693.570666594,231.0390835,33.3212,429.210383094
 12/19  10:00:00,276.352728939,37.0537399211,69.684304478,0.0,51.0481707146,71.0224615957,605.720184664,208.369705094,66.8089,330.541579571
 12/19  11:00:00,220.147876684,37.3973007062,62.8193509287,0.0,32.1804615127,65.7244621605,473.669153792,132.895725026,83.4695,257.303928765
 12/19  12:00:00,226.55737623,37.4662322908,69.0029460853,0.0,32.1804615127,65.7244621605,391.824186011,117.909865794,83.4695,190.444820217
 12/19  13:00:00,226.827416251,37.51630309,69.6546568069,0.0,32.1804615127,65.7244621605,455.704542815,178.956252347,83.4695,193.278790468
 12/19  14:00:00,213.254019014,37.554157739,65.4130787965,0.0,32.1804615127,55.9779621605,471.928043512,208.883455398,75.1392,187.905388114
 12/19  15:00:00,218.827423999,37.5907740338,70.8466891466,0.0,32.1804615127,55.9779621605,450.830172234,196.426612971,66.8089,187.594659263
 12/19  16:00:00,212.119469478,37.6251487611,64.0115623184,0.0,32.1804615127,55.9779621605,463.283163932,200.564890087,75.1392,187.579073845
 12/19  17:00:00,236.423984716,37.0769982992,50.6916403902,0.0,32.1804615127,60.9114621605,455.691691558,222.348973528,91.7998,141.542918029
 12/19  18:00:00,285.221489666,36.5950204149,56.5116347903,0.0,32.1804615127,77.5397301883,488.360921783,218.675350221,49.9818,219.703771562
 12/19  19:00:00,356.115894097,36.5950204149,73.393596361,0.0,77.122965704,86.2600435998,665.707433685,224.006622174,49.9818,391.719011511
 12/19  20:00:00,361.641540824,36.5950204149,71.7690622667,0.0,102.647051061,80.1663183927,539.401721947,216.555868253,33.3212,289.524653694
 12/19  21:00:00,393.050621008,36.5950204149,77.8240939761,0.0,115.40909374,92.7192997104,533.453677058,214.879117081,33.3212,285.253359977
 12/19  22:00:00,382.643600391,36.5950204149,90.8979647911,0.0,102.647051061,94.1340635361,670.174225256,216.450027895,24.9909,428.733297361
 12/19  23:00:00,297.648280487,36.5950204149,72.136738811,0.0,77.122965704,65.871452062,564.439119388,226.259024703,16.6606,321.519494685
 12/19  24:00:00,207.703967834,36.5950204149,50.2330607315,0.0,38.286128036,48.4199368926,419.731674145,236.256082507,8.3303,175.145291638
 12/20  01:00:00,154.795498787,31.199451012,41.9796312573,0.0,25.5240853573,30.610668775,192.287779289,45.985779102,3.33212,142.969880187
 12/20  02:00:00,143.202763782,31.199451012,37.7660815913,0.0,19.418418834,29.3649097162,142.721974387,31.1913769732,3.33212,108.198477414
 12/20  03:00:00,131.865508354,31.199451012,34.3111197362,0.0,12.7620426787,28.1191506574,141.187377552,29.6570993027,3.33212,108.198158249
 12/20  04:00:00,126.890065762,31.199451012,29.3225057399,0.0,12.7620426787,28.1191506574,142.419370035,30.8860043231,3.33212,108.201245712
 12/20  05:00:00,133.501571481,31.199451012,29.3606367893,0.0,12.7620426787,28.1191506574,173.644668448,31.4391698069,3.33212,138.873378641
 12/20  06:00:00,170.424951186,31.199451012,38.6626719426,0.0,25.5240853573,30.610668775,286.583708673,31.9266096157,8.3303,246.326799057
 12/20  07:00:00,298.94437847,33.4476049299,67.1767155651,0.0,51.0481707146,78.1489452969,478.14635748,30.5654006588,16.6606,430.920356821
 12/20  08:00:00,374.83133034,36.5950204149,92.2194468925,0.0,64.3609230253,109.708623606,794.206072216,204.24622061,24.9909,564.968951606
 12/20  09:00:00,314.311044041,36.5950204149,80.0445541359,0.0,51.0481707146,80.7689615957,656.388550864,192.460857629,33.3212,430.606493235
 12/20  10:00:00,292.799589139,37.2675192597,87.2771859279,0.0,51.0481707146,71.0224615957,486.10145418,89.3929789848,66.8089,329.899575195
 12/20  11:00:00,245.213244914,37.4061826146,88.7487348405,0.0,32.1804615127,65.7244621605,391.017263689,50.0577763401,83.4695,257.489987349
 12/20  12:00:00,253.29649568,37.4814673579,96.180365578,0.0,32.1804615127,65.7244621605,317.798511946,38.7005817143,83.4695,195.628430232
 12/20  13:00:00,252.69133332,37.6128021896,96.149226469,0.0,32.1804615127,65.7244621605,313.159660983,41.3753605271,83.4695,188.314800456
 12/20  14:00:00,242.739244924,37.6793486449,95.8442711394,0.0,32.1804615127,55.9779621605,308.869735999,45.7364996511,75.1392,187.994036348
 12/20  15:00:00,243.111410752,37.6226946932,96.2941436973,0.0,32.1804615127,55.9779621605,303.379135417,48.9006798921,66.8089,187.669555525
 12/20  16:00:00,232.738828444,37.639710831,85.9280798908,0.0,32.1804615127,55.9779621605,329.915356964,67.0914352923,75.1392,187.684721672
 12/20  17:00:00,249.876608525,37.2661943729,65.4016684527,0.0,32.1804615127,60.9114621605,422.273633268,184.581386248,91.7998,145.89244702
 12/20  18:00:00,296.038446622,36.5950204149,68.2197244364,0.0,32.1804615127,77.5397301883,501.013598505,235.127929841,49.9818,215.903868664
 12/20  19:00:00,366.354624686,36.5967332278,84.5585018758,0.0,77.122965704,86.2600435998,618.996200569,177.657265432,49.9818,391.357135138
 12/20  20:00:00,372.552937643,36.5950204149,82.9728998529,0.0,102.647051061,80.1663183927,513.88134984,188.415608031,33.3212,292.144541809
 12/20  21:00:00,404.797677215,36.5950204149,89.3314854599,0.0,115.40909374,92.7192997104,528.663098895,204.266747912,33.3212,291.075150983
 12/20  22:00:00,391.089185292,36.5950204149,98.9791929068,0.0,102.647051061,94.1340635361,643.121868385,194.79935223,24.9909,423.331616155
 12/20  23:00:00,307.083392728,36.5950204149,81.5329526172,0.0,77.122965704,65.871452062,536.951472316,197.0967936,16.6606,323.194078716
 12/20  24:00:00,215.062871762,36.5950204149,57.5687234219,0.0,38.286128036,48.4199368926,385.426569814,199.932102342,8.3303,177.164167472
 12/21  01:00:00,160.646083155,31.199451012,47.7798875199,0.0,25.5240853573,30.610668775,187.184253623,39.5574703443,3.33212,144.294663279
 12/21  02:00:00,146.157187035,31.199451012,40.6338365135,0.0,19.418418834,29.3649097162,143.580653746,32.0225633348,3.33212,108.225970411
 12/21  03:00:00,134.586993812,31.199451012,36.9783974743,0.0,12.7620426787,28.1191506574,139.517609951,27.9521878629,3.33212,108.233302088
 12/21  04:00:00,132.298605674,31.199451012,34.6962369865,0.0,12.7620426787,28.1191506574,137.425579123,25.8651028405,3.33212,108.228356282
 12/21  05:00:00,139.454452323,31.199451012,35.2765812906,0.0,12.7620426787,28.1191506574,167.83087244,25.0833702779,3.33212,139.415382162
 12/21  06:00:00,175.661388959,31.199451012,43.8722439701,0.0,25.5240853573,30.610668775,284.703424364,24.7804788896,8.3303,251.592645475
 12/21  07:00:00,305.377265531,33.8972357135,73.1478362085,0.0,51.0481707146,78.1489452969,464.551329884,23.5643548597,16.6606,424.326375024
 12/21  08:00:00,379.508970792,36.5950204149,96.9254178809,0.0,64.3609230253,109.708623606,752.860094598,160.428078108,24.9909,567.441116491
 12/21  09:00:00,323.516998782,36.5950204149,89.7360231392,0.0,51.0481707146,80.7689615957,605.326561542,134.235414234,33.3212,437.769947308
 12/21  10:00:00,293.736308186,37.2747346626,88.3823607729,0.0,51.0481707146,71.0224615957,467.35750558,76.3374259276,66.8089,324.211179652
 12/21  11:00:00,250.376099944,37.4120447653,93.8976710768,0.0,32.1804615127,65.7244621605,395.596383792,47.588301797,83.4695,264.538581995
 12/21  12:00:00,253.10496147,37.5623952935,95.8755636527,0.0,32.1804615127,65.7244621605,302.874752961,30.1216015879,83.4695,189.283651373
 12/21  13:00:00,250.041305109,37.7327661286,93.2378333382,0.0,32.1804615127,65.7244621605,288.295121811,16.4342300746,83.4695,188.391391736
 12/21  14:00:00,238.708332307,37.7715430588,91.1239377872,0.0,32.1804615127,55.9779621605,276.975375762,7.54926994074,75.1392,194.286905821
 12/21  15:00:00,241.589670074,37.6946341246,93.8913972832,0.0,32.1804615127,55.9779621605,258.887190389,3.95275774777,66.8089,188.125532641
 12/21  16:00:00,243.202538738,37.650895985,95.6117594562,0.0,32.1804615127,55.9779621605,267.418668134,4.1679737696,75.1392,188.111494364
 12/21  17:00:00,251.135150161,37.2765991816,66.8650704838,0.0,32.1804615127,60.9114621605,253.589330144,16.4517312258,91.7998,145.337798918
 12/21  18:00:00,278.081989245,36.6023392371,51.2478270564,0.0,32.1804615127,77.5397301883,322.936812047,56.2852685882,49.9818,216.669743459
 12/21  19:00:00,355.952523396,36.6503269488,74.8617197146,0.0,77.122965704,86.2600435998,561.304054088,119.440254647,49.9818,391.881999442
 12/21  20:00:00,370.209952475,36.5958129437,81.4322471613,0.0,102.647051061,80.1663183927,475.666804008,149.934016652,33.3212,292.411587356
 12/21  21:00:00,405.499808065,36.5950204149,90.9672140129,0.0,115.40909374,92.7192997104,534.927441099,210.261614013,33.3212,291.344627086
 12/21  22:00:00,388.574315583,36.5950204149,97.2567100616,0.0,102.647051061,94.1340635361,650.660628801,202.756790044,24.9909,422.912938757
 12/21  23:00:00,310.502410877,36.6029846455,85.159015718,0.0,77.122965704,65.871452062,559.626962639,218.427592254,16.6606,324.538770385
 12/21  24:00:00,217.780687733,36.5950204149,60.2723272326,0.0,38.286128036,48.4199368926,392.727602241,205.170201186,8.3303,179.227101055
 12/22  01:00:00,165.045184858,31.199451012,52.235485136,0.0,25.5240853573,30.610668775,177.484912298,31.7638496732,3.33212,142.388942625
 12/22  02:00:00,152.183341197,31.199451012,46.6930883158,0.0,19.418418834,29.3649097162,139.566255634,27.9751710669,3.33212,108.258964567
 12/22  03:00:00,139.882925118,31.199451012,42.2533756094,0.0,12.7620426787,28.1191506574,139.600491619,28.009647384,3.33212,108.258724235
 12/22  04:00:00,138.940669985,31.199451012,41.4129300334,0.0,12.7620426787,28.1191506574,130.185383074,18.5945110703,3.33212,108.258752004
 12/22  05:00:00,147.578020974,31.199451012,42.8590734985,0.0,12.7620426787,28.1191506574,166.124618663,17.1943229268,3.33212,145.598175736
 12/22  06:00:00,181.70720919,31.199451012,49.2606475864,0.0,25.5240853573,30.610668775,277.375873934,22.3541380659,8.3303,246.691435868
 12/22  07:00:00,310.313187124,34.5716818888,76.6678506201,0.0,51.0481707146,78.1489452969,464.630183178,21.9674643981,16.6606,426.00211878
 12/22  08:00:00,382.715023039,36.5950204149,99.0687308986,0.0,64.3609230253,109.708623606,757.695532006,165.626256289,24.9909,567.078375717
 12/22  09:00:00,330.829924397,36.5950204149,95.5363466902,0.0,51.0481707146,80.7689615957,655.296214942,185.440403464,33.3212,436.534611479
 12/22  10:00:00,302.853016493,37.2880021572,97.0733150686,0.0,51.0481707146,71.0224615957,490.48744653,90.9609522224,66.8089,332.717594307
 12/22  11:00:00,252.084965644,37.4689162796,95.41874648,0.0,32.1804615127,65.7244621605,393.057375266,51.731348584,83.4695,257.856526682
 12/22  12:00:00,251.983055111,37.7090870069,94.5147556554,0.0,32.1804615127,65.7244621605,318.260127842,38.9791099062,83.4695,195.811517936
 12/22  13:00:00,250.940882721,37.8665938142,94.0403536713,0.0,32.1804615127,65.7244621605,305.464553251,33.5060996296,83.4695,188.488953621
