Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/22  14:00:00,241.376790639,37.8997475566,94.1890910996,0.0,32.1804615127,55.9779621605,289.467249093,26.1662271145,75.1392,188.161821979
 12/22  15:00:00,241.781757829,37.8258661026,94.6964807103,0.0,32.1804615127,55.9779621605,278.50527378,23.8247799301,66.8089,187.87159385
 12/22  16:00:00,242.594091966,37.7192648211,95.6629548212,0.0,32.1804615127,55.9779621605,292.517865126,29.5082094567,75.1392,187.87045567
 12/22  17:00:00,269.7378608,37.288521157,85.6243622703,0.0,32.1804615127,60.9114621605,285.787719007,47.9214913677,91.7998,146.066427639
 12/22  18:00:00,308.977866483,36.6016936802,81.9363663966,0.0,32.1804615127,77.5397301883,375.947168104,102.651723934,49.9818,223.31364417
 12/22  19:00:00,375.99883536,36.6469844245,94.5801098972,0.0,77.122965704,86.2600435998,613.769716025,171.380624588,49.9818,392.407291437
 12/22  20:00:00,380.583979737,36.5951321511,91.6463804274,0.0,102.647051061,80.1663183927,530.921532179,204.937486553,33.3212,292.662845626
 12/22  21:00:00,412.695547053,36.5950204149,98.0261234204,0.0,115.40909374,92.7192997104,524.048790473,199.136245334,33.3212,291.591345139
 12/22  22:00:00,389.443440116,36.5950204149,98.1254190102,0.0,102.647051061,94.1340635361,630.14683357,180.531155662,24.9909,424.624777908
 12/22  23:00:00,312.856901904,36.5983706876,87.506186088,0.0,77.122965704,65.871452062,538.234094712,195.025780326,16.6606,326.547714386
 12/22  24:00:00,219.992034949,36.5950204149,62.8005470559,0.0,38.286128036,48.4199368926,369.383342157,180.338647765,8.3303,180.714394392
 12/23  01:00:00,170.813762753,31.199451012,55.8629434433,0.0,27.7269238854,30.610668775,169.579822665,27.2350516727,3.33212,139.012650992
 12/23  02:00:00,166.823820304,31.199451012,51.863963865,0.0,27.7269238854,30.610668775,133.19932828,21.5783194441,3.33212,108.288888836
 12/23  03:00:00,147.396179905,31.199451012,49.9585170858,0.0,12.7620426787,28.1191506574,127.805998199,16.1859234167,3.33212,108.287954783
 12/23  04:00:00,146.251497817,31.199451012,48.8401516251,0.0,12.7620426787,28.1191506574,124.75484738,13.1370475118,3.33212,108.285679869
 12/23  05:00:00,152.797715043,31.199451012,48.7975468805,0.0,12.7620426787,28.1191506574,163.103031738,14.1114871345,3.33212,145.659424603
 12/23  06:00:00,164.967669655,31.199451012,48.6990763961,0.0,12.7620426787,28.1191506574,204.574765971,17.0654140212,8.3303,179.17905195
 12/23  07:00:00,258.313545879,34.9763495941,57.5687344097,0.0,42.6918050922,54.3732441037,289.422178668,17.0620027151,16.6606,255.699575953
 12/23  08:00:00,319.857432333,36.6282149671,84.6490683913,0.0,42.6918050922,86.1019271793,474.573613873,26.2527921752,24.9909,423.329921697
 12/23  09:00:00,365.437187257,36.5967793925,94.7485602603,0.0,57.6566862989,112.030105488,670.429298514,27.6751814054,33.3212,609.432917109
 12/23  10:00:00,319.970125652,37.2922441835,95.5347796916,0.0,57.6566862989,83.6599452969,538.128215474,35.3178745338,66.8089,436.00144094
 12/23  11:00:00,254.345926584,37.4283446415,84.0350258015,0.0,42.6918050922,68.9656133826,475.690032748,59.1676673504,83.4695,333.052865398
 12/23  12:00:00,236.907703092,37.4904520125,74.8710465701,0.0,34.9340096728,67.7198543238,426.564996882,80.7830237399,83.4695,262.312473142
 12/23  13:00:00,225.672380337,37.53521378,64.3689973167,0.0,34.9340096728,67.7198543238,380.695384846,104.085346705,83.4695,193.140538141
 12/23  14:00:00,208.764847755,37.5738388968,56.8214269298,0.0,34.9340096728,57.9733543238,460.103333948,189.079258134,75.1392,195.884875814
 12/23  15:00:00,203.832826874,37.6093976307,51.2107695015,0.0,34.9340096728,57.9733543238,510.966832596,255.592455409,66.8089,188.565477187
 12/23  16:00:00,201.264894385,37.6390620832,48.0549202988,0.0,34.9340096728,57.9733543238,508.951767543,238.248078805,75.1392,195.564488738
 12/23  17:00:00,235.967807117,37.0863908711,45.4717176996,0.0,34.9340096728,62.9068543238,455.817976541,217.714379955,91.7998,146.303796586
 12/23  18:00:00,278.039659032,36.5950204149,51.9303363518,0.0,34.9340096728,72.2186844194,447.8834822,215.494789331,49.9818,182.406892869
 12/23  19:00:00,355.348965496,36.5950204149,62.8980905957,0.0,87.0357390804,86.2600435998,483.739728202,211.572500587,49.9818,222.185427616
 12/23  20:00:00,362.974828581,36.5950204149,75.8153202983,0.0,102.000620287,77.6748002752,533.005170234,207.312213223,33.3212,292.371757011
 12/23  21:00:00,382.694873535,36.5950204149,84.2408717042,0.0,102.000620287,88.9820225341,537.885391463,212.743421386,33.3212,291.820770077
 12/23  22:00:00,374.57961583,36.5950204149,85.8484604449,0.0,102.000620287,91.6425454185,529.553939394,212.191036628,24.9909,292.372002766
 12/23  23:00:00,319.335824849,36.5950204149,83.7746435551,0.0,87.0357390804,65.871452062,647.328705515,207.161895345,16.6606,423.50621017
 12/23  24:00:00,222.05485679,36.5950204149,60.085715519,0.0,42.6918050922,48.4199368926,486.202650144,224.791061517,8.3303,253.081288627
 12/24  01:00:00,170.139059658,31.199451012,45.876634829,0.0,34.4311606118,33.1021868926,192.801673584,43.5466135238,3.33212,145.922940061
 12/24  02:00:00,162.730447785,31.199451012,38.4346524717,0.0,34.4311606118,33.1021868926,146.193222817,34.3827225111,3.33212,108.478380306
 12/24  03:00:00,141.215472937,31.199451012,34.3930260203,0.0,19.466279405,30.610668775,141.418535159,29.6115361687,3.33212,108.47487899
 12/24  04:00:00,139.160389652,31.199451012,32.3452110726,0.0,19.466279405,30.610668775,138.894721208,27.0892812669,3.33212,108.473319941
 12/24  05:00:00,146.52412464,31.199451012,33.1379306013,0.0,19.466279405,30.610668775,175.254758769,26.2208461225,3.33212,145.701792646
 12/24  06:00:00,160.732445277,31.199451012,35.1022537944,0.0,19.466279405,30.610668775,213.938215023,26.05577179,8.3303,179.552143234
 12/24  07:00:00,244.229540349,33.4476049299,44.8714392524,0.0,42.6918050922,54.3732441037,299.308327796,25.8657494791,16.6606,256.781978317
 12/24  08:00:00,315.158646768,36.6504933283,68.8308690353,0.0,49.3960418185,88.5934452969,649.177323298,190.596540966,24.9909,433.589882331
 12/24  09:00:00,368.101021347,36.5950204149,95.5435536494,0.0,57.6566862989,112.030105488,866.730700252,224.866496978,33.3212,608.543003273
 12/24  10:00:00,294.816349771,36.9619879925,78.0817140622,0.0,50.9524495726,81.1684271793,718.641446895,212.109335313,66.8089,439.723211582
 12/24  11:00:00,229.861174778,37.1808679486,57.9661659419,0.0,42.6918050922,68.9656133826,630.112970981,213.166969001,83.4695,333.47650198
 12/24  12:00:00,218.293021951,37.3548659006,49.9619103506,0.0,38.286128036,68.9656133826,557.141812931,213.978611314,83.4695,259.693701617
 12/24  13:00:00,210.933479368,37.5064129144,43.4373016405,0.0,38.286128036,68.9656133826,481.263865494,202.12158624,83.4695,195.672779255
 12/24  14:00:00,190.739615777,37.5521908836,42.5711693113,0.0,31.5818913096,56.727595265,451.886130014,188.086502257,75.1392,188.660427757
 12/24  15:00:00,190.104004527,37.4899517269,41.5759625921,0.0,31.5818913096,56.727595265,492.752732649,237.911954737,66.8089,188.031877912
 12/24  16:00:00,191.531501181,37.4370843529,42.9556967474,0.0,31.5818913096,56.727595265,499.62392779,234.419397765,75.1392,190.065330026
 12/24  17:00:00,225.050869568,36.9782856459,39.3030412202,0.0,31.5818913096,61.661095265,476.092401224,233.453360974,91.7998,150.839240251
 12/24  18:00:00,265.670437421,36.5950204149,44.1945459199,0.0,31.5818913096,70.9729253606,476.584381029,246.458650463,49.9818,180.143930566
 12/24  19:00:00,337.406411374,36.5950204149,54.2138364312,0.0,80.3315023541,83.7685254822,524.673522725,250.263474433,49.9818,224.428248292
 12/24  20:00:00,353.521929327,36.5950204149,66.4058230101,0.0,102.000620287,77.6748002752,565.480366007,240.079864887,33.3212,292.07930112
 12/24  21:00:00,382.101627403,36.5950204149,74.4602072527,0.0,108.704857014,91.4735406516,557.190769741,238.759360568,33.3212,285.110209173
 12/24  22:00:00,354.9260703,36.5950204149,75.4483950149,0.0,95.2963835608,89.1510273009,559.41574491,244.37370976,24.9909,290.05113515
 12/24  23:00:00,300.55400179,36.5950204149,74.2456101663,0.0,80.3315023541,63.3799339444,698.664115068,250.392663545,16.6606,431.610851523
 12/24  24:00:00,213.554058548,36.5950204149,51.5977245209,0.0,42.6918050922,48.4199368926,515.611865606,260.715039198,8.3303,246.566526408
 12/25  01:00:00,162.864163792,31.199451012,38.6441340538,0.0,34.4311606118,33.1021868926,200.36500751,51.0649583787,3.33212,145.967929131
 12/25  02:00:00,157.548067748,31.199451012,33.2809677738,0.0,34.4311606118,33.1021868926,153.268916134,41.4331350444,3.33212,108.503661089
 12/25  03:00:00,137.311417928,31.199451012,30.5141288394,0.0,19.466279405,30.610668775,147.874015897,36.0427020823,3.33212,108.499193814
 12/25  04:00:00,135.557029073,31.199451012,28.766272558,0.0,19.466279405,30.610668775,147.182641814,33.3286295087,3.33212,110.521892306
 12/25  05:00:00,142.493227827,31.199451012,29.1301271293,0.0,19.466279405,30.610668775,179.610404559,32.6231398334,3.33212,143.655144726
 12/25  06:00:00,156.01764088,31.199451012,30.410648971,0.0,19.466279405,30.610668775,228.101787671,33.2096442904,8.3303,186.56184338
 12/25  07:00:00,237.301629172,32.0987125792,39.286411028,0.0,42.6918050922,54.3732441037,306.987591524,33.3499034234,16.6606,256.9770881
 12/25  08:00:00,310.996712219,36.5950204149,64.6351019938,0.0,49.3960418185,88.5934452969,671.278853563,220.115725411,24.9909,426.172228152
 12/25  09:00:00,371.063568826,36.5950204149,98.4910429886,0.0,57.6566862989,112.030105488,870.290429661,225.601537913,33.3212,611.367691748
 12/25  10:00:00,314.362988324,37.2919861035,97.7794705242,0.0,50.9524495726,81.1684271793,656.360575644,151.539869223,66.8089,438.011806421
 12/25  11:00:00,262.510683983,37.4080721819,91.7012227963,0.0,42.6918050922,68.9656133826,523.058835679,105.238186238,83.4695,334.351149441
 12/25  12:00:00,259.490748866,37.4738435418,92.6617720701,0.0,38.286128036,68.9656133826,435.252651628,84.7994678977,83.4695,266.98368373
 12/25  13:00:00,252.238187041,37.5224155348,86.3886854713,0.0,38.286128036,68.9656133826,334.327922783,61.0394966545,83.4695,189.818926129
 12/25  14:00:00,240.376483027,37.5631676432,93.5116006205,0.0,31.5818913096,56.727595265,315.23573558,45.4224796953,75.1392,194.674055884
 12/25  15:00:00,243.987034479,37.6014010031,97.1127348642,0.0,31.5818913096,56.727595265,290.844749511,35.9343232278,66.8089,188.101526284
 12/25  16:00:00,238.647322995,37.6355003344,91.7816438053,0.0,31.5818913096,56.727595265,298.187131944,34.9411416583,75.1392,188.106790286
 12/25  17:00:00,252.72495812,37.2617916359,68.5683425913,0.0,31.5818913096,61.661095265,310.753519883,70.3440818386,91.7998,148.609638044
 12/25  18:00:00,283.651857395,36.5950204149,63.8189093677,0.0,31.5818913096,70.9729253606,388.043168628,153.452840567,49.9818,184.608528061
 12/25  19:00:00,352.864081502,36.5950204149,70.9415626869,0.0,80.3315023541,83.7685254822,494.254430616,219.707998386,49.9818,224.564632231
 12/25  20:00:00,368.479760524,36.5950204149,82.3991512226,0.0,102.000620287,77.6748002752,529.824810105,204.184262306,33.3212,292.319347799
 12/25  21:00:00,397.461637027,36.5950204149,90.9623130624,0.0,108.704857014,91.4735406516,483.070480822,162.168503335,33.3212,287.580777487
 12/25  22:00:00,369.939968321,36.5950204149,91.5758751442,0.0,95.2963835608,89.1510273009,481.150698331,165.693418862,24.9909,290.466379469
 12/25  23:00:00,313.500623507,36.5950204149,87.9338227987,0.0,80.3315023541,63.3799339444,651.417988729,205.436707505,16.6606,429.320681223
 12/25  24:00:00,225.894801813,36.5950204149,65.3175534308,0.0,42.6918050922,48.4199368926,375.13116355,120.076088371,8.3303,246.724775179
 12/26  01:00:00,164.300800645,31.199451012,51.5719622431,0.0,25.5240853573,30.610668775,197.194391435,48.0738419852,3.33212,145.788429449
 12/26  02:00:00,148.98007486,31.199451012,43.5417758918,0.0,19.418418834,29.3649097162,156.724807874,45.0297242115,3.33212,108.362963662
 12/26  03:00:00,139.652269504,31.199451012,42.190484387,0.0,12.7620426787,28.1191506574,139.461343579,27.7606983906,3.33212,108.368525188
 12/26  04:00:00,139.346941874,31.199451012,41.9176105818,0.0,12.7620426787,28.1191506574,132.673566727,20.974546192,3.33212,108.366900535
 12/26  05:00:00,145.122031545,31.199451012,40.3943528477,0.0,12.7620426787,28.1191506574,177.552076297,28.4083152685,3.33212,145.811641029
 12/26  06:00:00,179.176963403,31.199451012,46.7420532185,0.0,25.5240853573,30.610668775,288.084272096,30.2391717837,8.3303,249.514800312
 12/26  07:00:00,308.034161904,34.1220511053,74.8371932837,0.0,51.0481707146,78.1489452969,475.375981221,26.646902771,16.6606,432.06847845
 12/26  08:00:00,381.240546707,36.5950204149,97.6414995274,0.0,64.3609230253,109.708623606,766.071955438,166.119364873,24.9909,574.961690565
 12/26  09:00:00,320.206912314,36.5950204149,85.5636785157,0.0,51.0481707146,80.7689615957,616.844039365,142.383961289,33.3212,441.138878076
 12/26  10:00:00,297.853855054,37.2771438444,92.4200427874,0.0,51.0481707146,71.0224615957,481.77087685,83.1306860742,66.8089,331.831290776
 12/26  11:00:00,252.240266589,37.4170785638,95.5633663135,0.0,32.1804615127,65.7244621605,426.552258156,82.4908849442,83.4695,260.591873212
 12/26  12:00:00,250.526253842,37.485321927,93.140068393,0.0,32.1804615127,65.7244621605,374.038887616,94.4055683447,83.4695,196.163819272
 12/26  13:00:00,248.199798032,37.5341479234,91.569840926,0.0,32.1804615127,65.7244621605,364.079792864,91.7878990554,83.4695,188.822393809
 12/26  14:00:00,243.494297036,37.5966186799,96.5712600914,0.0,32.1804615127,55.9779621605,353.072182879,82.4380008143,75.1392,195.494982064
 12/26  15:00:00,243.568583704,37.6153705983,96.6300927076,0.0,32.1804615127,55.9779621605,345.171521685,90.159228608,66.8089,188.203393077
 12/26  16:00:00,241.061797004,37.6503276698,94.0323626661,0.0,32.1804615127,55.9779621605,380.468282429,117.14200669,75.1392,188.187075739
 12/26  17:00:00,256.530935322,37.2777048387,71.7866627955,0.0,32.1804615127,60.9114621605,455.452425398,217.450473504,91.7998,146.202151894
 12/26  18:00:00,298.08482637,36.5950204149,69.5794216743,0.0,32.1804615127,77.5397301883,537.213896902,263.338929588,49.9818,223.893167314
 12/26  19:00:00,367.0390758,36.5950204149,84.2697395443,0.0,77.122965704,86.2600435998,650.880522054,206.388997159,49.9818,394.509724895
 12/26  20:00:00,372.219069534,36.5950204149,82.2997322667,0.0,102.647051061,80.1663183927,522.486234329,193.289610974,33.3212,295.875423355
 12/26  21:00:00,403.873135925,36.5950204149,88.5968139788,0.0,115.40909374,92.7192997104,516.233923867,190.821518033,33.3212,292.091205834
 12/26  22:00:00,391.973067264,36.5950204149,100.187338357,0.0,102.647051061,94.1340635361,660.187071495,201.431166799,24.9909,433.765004697
 12/26  23:00:00,304.45047464,36.5950204149,78.9110026454,0.0,77.122965704,65.871452062,562.778562255,220.490859677,16.6606,325.627102578
 12/26  24:00:00,211.771599413,36.5950204149,54.2800863491,0.0,38.286128036,48.4199368926,429.633327705,237.668245594,8.3303,183.634782111
 12/27  01:00:00,157.104280055,31.199451012,44.2851101913,0.0,25.5240853573,30.610668775,195.146112734,45.9853489742,3.33212,145.82864376
 12/27  02:00:00,143.029139313,31.199451012,37.5381187296,0.0,19.418418834,29.3649097162,148.295677445,36.5674378719,3.33212,108.396119573
 12/27  03:00:00,131.512217947,31.199451012,33.9274285783,0.0,12.7620426787,28.1191506574,143.17687957,31.4498334388,3.33212,108.394926131
 12/27  04:00:00,129.011590864,31.199451012,31.4407057143,0.0,12.7620426787,28.1191506574,140.51159261,28.7807682957,3.33212,108.398704315
 12/27  05:00:00,136.193058407,31.199451012,32.0485608913,0.0,12.7620426787,28.1191506574,176.959459304,27.7747657573,3.33212,145.852573547
 12/27  06:00:00,171.44043078,31.199451012,39.6793446305,0.0,25.5240853573,30.610668775,283.654378276,27.8195894559,8.3303,247.50448882
 12/27  07:00:00,300.121026664,33.4476049299,68.3532788837,0.0,51.0481707146,78.1489452969,479.699670439,27.5050046314,16.6606,435.534065808
 12/27  08:00:00,375.896475288,36.5950204149,93.2453193851,0.0,64.3609230253,109.708623606,820.527591558,220.478007883,24.9909,575.058683675
 12/27  09:00:00,315.105916628,36.5950204149,80.6269956554,0.0,51.0481707146,80.7689615957,724.418134907,251.052417768,33.3212,440.044517139
 12/27  10:00:00,294.651726409,36.7839171144,88.174208514,0.0,51.0481707146,71.0224615957,627.920428233,228.849077825,66.8089,332.262450408
 12/27  11:00:00,250.141242296,36.9333522644,92.2259469457,0.0,32.1804615127,65.7244621605,575.843382159,229.578993763,83.4695,262.794888395
 12/27  12:00:00,256.472058639,37.0672760222,97.7208705214,0.0,32.1804615127,65.7244621605,506.790597022,227.071900817,83.4695,196.249196205
 12/27  13:00:00,260.111553388,37.2336448164,101.956575944,0.0,32.1804615127,65.7244621605,487.545551206,215.169912789,83.4695,188.906138417
 12/27  14:00:00,249.677565889,37.5032781567,100.976161642,0.0,32.1804615127,55.9779621605,475.861504667,205.147085513,75.1392,195.575219153
 12/27  15:00:00,249.231779127,37.6208838073,100.42025941,0.0,32.1804615127,55.9779621605,452.937394939,197.841526728,66.8089,188.286968211
 12/27  16:00:00,238.961127967,37.3806703707,90.4391146903,0.0,32.1804615127,55.9779621605,467.776477103,204.370624004,75.1392,188.266653099
 12/27  17:00:00,249.734292976,36.8125287435,64.2187564787,0.0,32.1804615127,60.9114621605,463.663659912,218.943932962,91.7998,152.91992695
 12/27  18:00:00,290.844529445,36.5950204149,62.0771537167,0.0,32.1804615127,77.5397301883,520.009538269,253.278389376,49.9818,216.749348893
 12/27  19:00:00,360.194525936,36.5950204149,77.3953651952,0.0,77.122965704,86.2600435998,730.468594796,280.653033481,49.9818,399.833761315
 12/27  20:00:00,365.682286078,36.5950204149,75.3085365118,0.0,102.647051061,80.1663183927,612.807842549,281.768818608,33.3212,297.717823941
 12/27  21:00:00,395.331996661,36.5950204149,79.6245549861,0.0,115.40909374,92.7192997104,613.549633173,287.442433545,33.3212,292.785999628
 12/27  22:00:00,383.683889878,36.5950204149,91.5538851929,0.0,102.647051061,94.1340635361,752.434456416,294.903269846,24.9909,432.54028657
 12/27  23:00:00,298.191881104,36.5950204149,72.6202240947,0.0,77.122965704,65.871452062,641.265465392,298.506784348,16.6606,326.098081045
 12/27  24:00:00,207.771839446,36.5950204149,50.2746291171,0.0,38.286128036,48.4199368926,480.684715186,292.850004519,8.3303,179.504410666
 12/28  01:00:00,154.14706592,31.199451012,41.3745922164,0.0,25.5240853573,30.610668775,201.709359648,52.4908529847,3.33212,145.886386663
 12/28  02:00:00,140.826939138,31.199451012,35.3780626489,0.0,19.418418834,29.3649097162,152.945151154,41.1972858433,3.33212,108.41574531
 12/28  03:00:00,128.259847944,31.199451012,30.721400459,0.0,12.7620426787,28.1191506574,146.80268863,35.0555549937,3.33212,108.415013636
 12/28  04:00:00,125.572800785,31.199451012,28.0472374128,0.0,12.7620426787,28.1191506574,151.066542119,32.9320057371,3.33212,114.802416382
 12/28  05:00:00,133.704941113,31.199451012,29.6000686764,0.0,12.7620426787,28.1191506574,178.388657229,31.7154759344,3.33212,143.341061294
 12/28  06:00:00,170.17141002,31.199451012,38.4448023077,0.0,25.5240853573,30.610668775,289.785046961,30.884770568,8.3303,250.569976393
 12/28  07:00:00,297.194147895,31.199451012,67.672389456,0.0,51.0481707146,78.1489452969,481.815837146,28.988701442,16.6606,436.166535704
 12/28  08:00:00,376.069930239,36.6137710477,93.3584439357,0.0,64.3609230253,109.708623606,798.23929947,199.563301783,24.9909,573.685097688
 12/28  09:00:00,319.081597186,36.5950204149,84.611131898,0.0,51.0481707146,80.7689615957,692.409463665,217.823548358,33.3212,441.264715307
 12/28  10:00:00,299.237819057,37.318027555,93.3130867866,0.0,51.0481707146,71.0224615957,509.878894096,109.330966603,66.8089,333.739027493
 12/28  11:00:00,252.940807111,37.4151378188,96.3865877816,0.0,32.1804615127,65.7244621605,401.630740717,55.0286925751,83.4695,263.132548142
 12/28  12:00:00,252.86816559,37.5856511821,95.6117298581,0.0,32.1804615127,65.7244621605,316.516841208,36.7115297815,83.4695,196.335811427
 12/28  13:00:00,251.827984294,37.742577668,95.1357118366,0.0,32.1804615127,65.7244621605,309.256853177,33.9274938096,83.4695,191.859859368
 12/28  14:00:00,242.364815976,37.7141471036,95.4304660774,0.0,32.1804615127,55.9779621605,306.306158157,38.3651280649,75.1392,192.801830092
 12/28  15:00:00,243.211148615,37.6225615084,96.4308832484,0.0,32.1804615127,55.9779621605,285.08911531,29.9377797056,66.8089,188.342435604
 12/28  16:00:00,238.104767218,37.6462363759,91.1203108489,0.0,32.1804615127,55.9779621605,366.532625971,96.7819023795,75.1392,194.611523592
 12/28  17:00:00,253.489408022,37.2025322148,67.9190161358,0.0,32.1804615127,60.9114621605,533.700731506,294.869793966,91.7998,147.03113754
 12/28  18:00:00,295.642549952,36.5950204149,66.9032053553,0.0,32.1804615127,77.5397301883,491.797413266,224.892027516,49.9818,216.923585751
 12/28  19:00:00,364.391954939,36.5950204149,81.6325938877,0.0,77.122965704,86.2600435998,685.497901246,230.749898913,49.9818,404.766202333
 12/28  20:00:00,369.802732365,36.5950204149,79.4665040621,0.0,102.647051061,80.1663183927,558.97868265,231.5284003,33.3212,294.129082349
 12/28  21:00:00,400.75277031,36.5950204149,85.0932394253,0.0,115.40909374,92.7192997104,558.218553556,231.870730973,33.3212,293.026622583
 12/28  22:00:00,388.988330982,36.5950204149,96.8980247191,0.0,102.647051061,94.1340635361,700.727895561,238.558918394,24.9909,437.178077167
 12/28  23:00:00,301.883921994,36.5950204149,76.3539627292,0.0,77.122965704,65.871452062,590.438215535,250.776578903,16.6606,323.001036632
 12/28  24:00:00,210.333674813,36.5950204149,52.8408261295,0.0,38.286128036,48.4199368926,456.315030777,261.48562868,8.3303,186.499102097
 12/29  01:00:00,155.705246004,31.199451012,42.9159594397,0.0,25.5240853573,30.610668775,199.770954784,50.5166790836,3.33212,145.922155701
 12/29  02:00:00,142.234528881,31.199451012,36.7678824013,0.0,19.418418834,29.3649097162,151.763639086,39.9806965653,3.33212,108.450822521
 12/29  03:00:00,130.437690319,31.199451012,32.8788435512,0.0,12.7620426787,28.1191506574,145.80582168,34.0232512421,3.33212,108.450450438
 12/29  04:00:00,127.447175739,31.199451012,29.9035221599,0.0,12.7620426787,28.1191506574,142.981458636,31.2017875283,3.33212,108.447551108
 12/29  05:00:00,134.889372743,31.199451012,30.1406009932,0.0,12.7620426787,28.1191506574,179.642484947,30.3589620274,3.33212,145.951402919
 12/29  06:00:00,170.850964084,31.199451012,38.4614593841,0.0,25.5240853573,30.610668775,292.644293202,30.2341773593,8.3303,254.079815843
 12/29  07:00:00,299.905767513,32.0987125792,68.7517260538,0.0,51.0481707146,78.1489452969,475.41680628,28.7203552202,16.6606,430.03585106
 12/29  08:00:00,377.87219637,36.5950204149,94.2145278973,0.0,64.3609230253,109.708623606,796.049775655,193.523629805,24.9909,577.53524585
 12/29  09:00:00,314.559739445,36.5950204149,79.832101926,0.0,51.0481707146,80.7689615957,642.97022539,166.610334902,33.3212,443.038690488
 12/29  10:00:00,288.501984272,37.2750677472,82.8763715321,0.0,51.0481707146,71.0224615957,516.499572385,114.749246132,66.8089,334.941426253
 12/29  11:00:00,244.06691885,37.4109026423,87.265175175,0.0,32.1804615127,65.7244621605,451.405355541,101.230422565,83.4695,266.705432976
 12/29  12:00:00,253.104885999,37.4809780433,95.9554019492,0.0,32.1804615127,65.7244621605,315.151620503,36.6302636285,83.4695,195.051856874
 12/29  13:00:00,249.781014458,37.5344727803,93.1127348812,0.0,32.1804615127,65.7244621605,287.433766625,13.5276808915,83.4695,190.436585734
 12/29  14:00:00,224.205570767,37.5746191344,77.4059344979,0.0,32.1804615127,55.9779621605,288.717442221,17.8389281966,75.1392,195.739314024
 12/29  15:00:00,239.636323107,37.6127885223,92.4624816115,0.0,32.1804615127,55.9779621605,266.540851937,11.2911537847,66.8089,188.440798153
 12/29  16:00:00,216.958499443,37.6469834139,69.9840566242,0.0,32.1804615127,55.9779621605,282.634897101,17.803458419,75.1392,189.692238682
 12/29  17:00:00,227.560162253,37.2718778655,43.5762971022,0.0,32.1804615127,60.9114621605,290.723383508,47.0970476273,91.7998,151.826535881
 12/29  18:00:00,281.375947306,36.5950204149,54.2377602976,0.0,32.1804615127,77.5397301883,419.069147229,152.053768896,49.9818,217.033578334
 12/29  19:00:00,355.721391467,36.5991699253,74.459881963,0.0,77.122965704,86.2600435998,610.100452534,154.84644679,49.9818,405.272205744
 12/29  20:00:00,366.109975204,36.5950204149,77.6308795703,0.0,102.647051061,80.1663183927,488.130150367,160.448324464,33.3212,294.360625903
 12/29  21:00:00,400.194253898,36.5950204149,86.2728238028,0.0,115.40909374,92.7192997104,484.461517469,157.883598072,33.3212,293.256719397
 12/29  22:00:00,386.527879849,36.5950204149,96.0592479851,0.0,102.647051061,94.1340635361,618.670791775,155.898367668,24.9909,437.781524107
 12/29  23:00:00,308.218486167,36.5950204149,84.3386138206,0.0,77.122965704,65.871452062,440.866588156,97.5442410968,16.6606,326.66174706
 12/29  24:00:00,217.5127823,36.5950204149,61.8832612975,0.0,38.286128036,48.4199368926,277.203603731,85.1000680783,8.3303,183.773235653
 12/30  01:00:00,168.00022488,31.199451012,53.0983656447,0.0,27.7269238854,30.610668775,203.432594786,54.1288792749,3.33212,145.971595511
 12/30  02:00:00,162.812691086,31.199451012,47.872955327,0.0,27.7269238854,30.610668775,157.402054337,45.599818202,3.33212,108.470116135
 12/30  03:00:00,141.518258481,31.199451012,44.07782347,0.0,12.7620426787,28.1191506574,148.491733349,36.6924171514,3.33212,108.467196197
 12/30  04:00:00,139.720486272,31.199451012,42.2899699519,0.0,12.7620426787,28.1191506574,142.341634761,30.5475438815,3.33212,108.46197088
 12/30  05:00:00,146.837738896,31.199451012,42.799055888,0.0,12.7620426787,28.1191506574,180.142593162,30.8094045729,3.33212,146.001068589
 12/30  06:00:00,159.628658502,31.199451012,43.2906595414,0.0,12.7620426787,28.1191506574,228.556953313,33.5692499903,8.3303,186.657403322
 12/30  07:00:00,252.274736552,34.7964972806,51.617746797,0.0,42.6918050922,54.3732441037,304.245376314,30.6966115391,16.6606,256.888164775
 12/30  08:00:00,312.813553662,36.6119951565,75.9306152026,0.0,42.6918050922,86.1019271793,629.367870853,169.602915599,24.9909,434.774055254
 12/30  09:00:00,366.525809824,36.5950204149,95.3427550001,0.0,57.6566862989,112.030105488,729.757429059,80.5747989644,33.3212,615.861430095
 12/30  10:00:00,320.61207246,37.2837533589,96.2160969391,0.0,57.6566862989,83.6599452969,535.750936842,27.4502631509,66.8089,441.491773691
 12/30  11:00:00,266.706834441,37.4206536659,96.4720410805,0.0,42.6918050922,68.9656133826,441.873189781,21.8666928982,83.4695,336.536996882
 12/30  12:00:00,257.410281684,37.4835504951,95.3949325046,0.0,34.9340096728,67.7198543238,365.402550729,17.0200522197,83.4695,264.912998509
 12/30  13:00:00,256.642259949,37.5459006104,95.1980761666,0.0,34.9340096728,67.7198543238,295.312919267,13.4663688863,83.4695,198.377050381
 12/30  14:00:00,231.083175425,37.5782483179,79.5202790911,0.0,34.9340096728,57.9733543238,286.765957184,17.7889089225,75.1392,193.837848261
 12/30  15:00:00,217.19339228,37.6130646388,65.651268561,0.0,34.9340096728,57.9733543238,308.670832595,45.6979972915,66.8089,196.163935304
 12/30  16:00:00,209.836646711,37.6420169622,58.0503959215,0.0,34.9340096728,57.9733543238,396.023064457,124.729622977,75.1392,196.15424148
 12/30  17:00:00,240.710908463,37.2674972407,50.7851970761,0.0,34.9340096728,62.9068543238,502.490378821,264.054138402,91.7998,146.636440419
 12/30  18:00:00,281.768793961,36.5950204149,55.6339407959,0.0,34.9340096728,72.2186844194,475.780114021,238.240629571,49.9818,187.55768445
 12/30  19:00:00,359.201746215,36.6120811568,66.7115806869,0.0,87.0357390804,86.2600435998,477.496045141,201.935376156,49.9818,225.578868986
 12/30  20:00:00,366.990910352,36.5950204149,79.8104780212,0.0,102.000620287,77.6748002752,534.668510235,202.393068102,33.3212,298.954242133
 12/30  21:00:00,386.04493704,36.5950204149,87.5714312935,0.0,102.000620287,88.9820225341,545.140726651,215.276076293,33.3212,296.543450358
 12/30  22:00:00,375.767655539,36.5950204149,87.0158931777,0.0,102.000620287,91.6425454185,545.731887285,226.706515315,24.9909,294.03447197
 12/30  23:00:00,319.789584603,36.5950204149,84.2199436686,0.0,87.0357390804,65.871452062,683.809265445,233.30691727,16.6606,433.841748175
 12/30  24:00:00,222.507957799,36.5950204149,60.518164413,0.0,42.6918050922,48.4199368926,505.850940177,247.924687073,8.3303,249.595953104
 12/31  01:00:00,170.531483833,31.199451012,46.2756185127,0.0,34.4311606118,33.1021868926,203.929229167,47.6931181026,3.33212,152.903991065
 12/31  02:00:00,163.9160404,31.199451012,39.6161601618,0.0,34.4311606118,33.1021868926,149.048889164,37.044281873,3.33212,108.672487291
 12/31  03:00:00,142.999128372,31.199451012,36.1744589012,0.0,19.466279405,30.610668775,142.919805781,30.9427538648,3.33212,108.644931916
 12/31  04:00:00,139.623040527,31.199451012,32.812663452,0.0,19.466279405,30.610668775,146.254949531,27.8537713567,3.33212,115.069058174
 12/31  05:00:00,145.717657157,31.199451012,32.3408162739,0.0,19.466279405,30.610668775,176.952984936,27.5851287989,3.33212,146.035736137
 12/31  06:00:00,159.492267405,31.199451012,33.8718866131,0.0,19.466279405,30.610668775,220.39549222,28.3339469612,8.3303,183.731245258
 12/31  07:00:00,242.088690969,33.4476049299,42.7299837251,0.0,42.6918050922,54.3732441037,307.24799085,28.9870537448,16.6606,261.600337105
 12/31  08:00:00,313.985439904,36.5950204149,67.6714841645,0.0,49.3960418185,88.5934452969,682.413597523,221.309481712,24.9909,436.113215811
 12/31  09:00:00,371.564664738,36.5950204149,98.9820664758,0.0,57.6566862989,112.030105488,890.76806761,240.707886974,33.3212,616.738980636
 12/31  10:00:00,309.939268572,37.0473878829,93.0831780996,0.0,50.9524495726,81.1684271793,720.072190481,208.563918995,66.8089,444.699371486
 12/31  11:00:00,256.213776719,37.4118581502,85.2775485602,0.0,42.6918050922,68.9656133826,523.287893799,99.9379013167,83.4695,339.880492482
 12/31  12:00:00,260.43118584,37.4816849219,93.6965655933,0.0,38.286128036,68.9656133826,414.710256615,63.5053816382,83.4695,267.735374977
 12/31  13:00:00,256.049620563,37.5302575482,89.8690524609,0.0,38.286128036,68.9656133826,395.781678122,122.806619986,83.4695,189.505558136
 12/31  14:00:00,228.136835636,37.5660952123,80.6279279794,0.0,31.5818913096,56.727595265,442.456012879,171.076832905,75.1392,196.239979974
 12/31  15:00:00,219.366809301,37.5993416564,72.2082788883,0.0,31.5818913096,56.727595265,367.575342021,107.497492239,66.8089,193.268949782
 12/31  16:00:00,218.50159399,37.6296183586,71.1767423249,0.0,31.5818913096,56.727595265,421.264898777,155.216732361,75.1392,190.908966416
 12/31  17:00:00,244.265116982,37.2593964141,58.7369039665,0.0,31.5818913096,61.661095265,504.2028735,265.94123091,91.7998,146.46184259
 12/31  18:00:00,279.767608609,36.5950204149,58.2624871707,0.0,31.5818913096,70.9729253606,471.12485547,233.496252999,49.9818,187.646802471
 12/31  19:00:00,350.072575016,36.5950204149,66.8570090423,0.0,80.3315023541,83.7685254822,496.270766269,220.983099261,49.9818,225.305867009
 12/31  20:00:00,365.883904272,36.5950204149,78.7392722181,0.0,102.000620287,77.6748002752,545.811678663,216.44185421,33.3212,296.048624453
 12/31  21:00:00,393.526915679,36.5950204149,85.856243183,0.0,108.704857014,91.4735406516,544.330537934,218.679521555,33.3212,292.32981638
 12/31  22:00:00,364.508572405,36.5950204149,84.9983065618,0.0,95.2963835608,89.1510273009,558.800943007,234.230492379,24.9909,299.579550628
 12/31  23:00:00,307.524492638,36.5950204149,81.1750822706,0.0,80.3315023541,63.3799339444,701.963068575,256.738881185,16.6606,428.56358739
 12/31  24:00:00,219.454271686,36.5950204149,57.4824588695,0.0,42.6918050922,48.4199368926,530.878341532,269.165569428,8.3303,253.382472104
